Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,1,7,45,210.5,18.0,4.15,10.0,42.0,14.37,2.5
2017,2,1,8,0,421.0,36.0,4.3,11.0,84.0,29.38,19.78
2017,2,1,8,15,516.0,45.0,4.3,12.0,135.0,35.64,26.03
2017,2,1,8,30,611.0,54.0,4.3,13.0,186.0,53.01,32.02
2017,2,1,8,45,672.5,59.5,4.3,14.0,239.0,104.33,57.06
2017,2,1,9,0,734.0,65.0,4.3,15.0,292.0,165.84,102.02
2017,2,1,9,15,771.5,69.5,4.4,15.5,342.5,225.57,152.76
2017,2,1,9,30,809.0,74.0,4.5,16.0,393.0,289.21,209.27
2017,2,1,9,45,837.5,76.5,4.65,17.0,440.0,351.58,264.92
2017,2,1,10,0,866.0,79.0,4.8,18.0,487.0,416.06,321.24
2017,2,1,10,15,883.5,81.5,4.85,18.5,528.0,477.46,374.24
2017,2,1,10,30,901.0,84.0,4.9,19.0,569.0,538.3,425.2
2017,2,1,10,45,915.5,85.0,4.95,20.0,603.0,595.94,471.25
2017,2,1,11,0,930.0,86.0,5.0,21.0,637.0,652.8,515.1
2017,2,1,11,15,939.0,87.0,5.0,21.5,663.5,705.03,554.95
2017,2,1,11,30,948.0,88.0,5.0,22.0,690.0,755.4,592.23
2017,2,1,11,45,954.5,88.5,5.0,22.5,708.0,801.31,623.47
2017,2,1,12,0,961.0,89.0,5.0,23.0,726.0,844.67,652.53
2017,2,1,12,15,963.5,89.5,4.95,23.0,735.0,882.05,678.11
2017,2,1,12,30,966.0,90.0,4.9,23.0,744.0,916.22,701.33
2017,2,1,12,45,966.5,89.5,4.9,23.5,744.5,944.18,719.09
2017,2,1,13,0,967.0,89.0,4.9,24.0,745.0,968.51,734.36
2017,2,1,13,15,964.5,88.5,4.8,24.0,736.0,986.38,745.94
2017,2,1,13,30,962.0,88.0,4.7,24.0,727.0,1000.35,754.96
2017,2,1,13,45,957.0,87.0,4.6,24.0,709.5,1007.44,759.44
2017,2,1,14,0,952.0,86.0,4.5,24.0,692.0,1010.51,761.38
2017,2,1,14,15,943.5,84.5,4.3,24.0,666.5,1005.68,757.99
2017,2,1,14,30,935.0,83.0,4.1,24.0,641.0,996.9,752.06
2017,2,1,14,45,923.5,81.0,3.9,24.0,607.5,980.85,741.33
2017,2,1,15,0,912.0,79.0,3.7,24.0,574.0,961.14,728.27
2017,2,1,15,15,895.0,77.0,3.3,23.5,534.0,932.91,709.5
2017,2,1,15,30,878.0,75.0,2.9,23.0,494.0,910.68,694.71
2017,2,1,15,45,854.0,72.0,2.5,22.5,448.0,868.74,665.93
2017,2,1,16,0,830.0,69.0,2.1,22.0,402.0,824.49,635.13
2017,2,1,16,15,795.5,65.0,1.95,21.0,351.5,768.25,598.44
2017,2,1,16,30,761.0,61.0,1.8,20.0,301.0,711.04,559.78
2017,2,1,16,45,708.0,55.5,1.7,19.0,248.5,637.29,507.47
2017,2,1,17,0,655.0,50.0,1.6,18.0,196.0,564.8,453.34
2017,2,1,17,15,567.0,42.0,1.6,17.5,144.5,467.44,376.37
2017,2,1,17,30,479.0,34.0,1.6,17.0,93.0,384.02,303.45
2017,2,1,17,45,311.5,22.0,1.65,16.5,53.0,243.4,153.61
2017,2,1,18,0,144.0,10.0,1.7,16.0,13.0,87.05,0.0
2017,2,1,18,15,72.0,5.0,1.65,15.5,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,2,7,45,203.5,18.0,5.2,5.5,42.0,14.3,3.25
2017,2,2,8,0,407.0,36.0,5.5,6.0,84.0,29.24,20.16
2017,2,2,8,15,500.5,45.0,5.5,6.5,134.0,35.49,26.53
2017,2,2,8,30,594.0,54.0,5.5,7.0,184.0,52.47,32.65
2017,2,2,8,45,648.0,61.0,5.5,7.5,235.5,103.45,58.78
2017,2,2,9,0,702.0,68.0,5.5,8.0,287.0,161.01,102.19
2017,2,2,9,15,739.5,73.0,5.4,8.5,337.0,222.18,155.53
2017,2,2,9,30,777.0,78.0,5.3,9.0,387.0,284.45,212.29
2017,2,2,9,45,801.5,82.0,5.25,9.5,432.5,345.16,268.49
2017,2,2,10,0,826.0,86.0,5.2,10.0,478.0,407.63,325.21
2017,2,2,10,15,587.0,156.0,5.15,10.5,446.0,412.58,335.36
2017,2,2,10,30,348.0,226.0,5.1,11.0,414.0,388.86,318.21
2017,2,2,10,45,317.0,247.5,5.05,11.5,427.0,414.18,339.0
2017,2,2,11,0,286.0,269.0,5.0,12.0,440.0,436.14,356.11
2017,2,2,11,15,201.5,286.5,4.9,12.0,409.5,408.22,332.89
2017,2,2,11,30,117.0,304.0,4.8,12.0,379.0,370.6,301.27
2017,2,2,11,45,136.0,314.5,4.75,12.5,404.0,412.59,334.39
2017,2,2,12,0,155.0,325.0,4.7,13.0,429.0,447.04,361.07
2017,2,2,12,15,149.5,329.5,4.6,13.0,430.5,456.59,368.13
2017,2,2,12,30,144.0,334.0,4.5,13.0,432.0,465.38,374.64
2017,2,2,12,45,144.0,334.0,4.4,13.5,432.0,473.34,380.02
2017,2,2,13,0,144.0,334.0,4.3,14.0,432.0,480.8,385.01
2017,2,2,13,15,136.5,329.0,4.2,14.0,421.5,475.32,380.59
2017,2,2,13,30,129.0,324.0,4.1,14.0,411.0,468.97,375.59
2017,2,2,13,45,83.5,296.5,4.05,14.5,352.0,383.16,307.34
2017,2,2,14,0,38.0,269.0,4.0,15.0,293.0,312.2,249.91
2017,2,2,14,15,29.5,248.5,3.95,15.0,266.5,283.51,227.37
2017,2,2,14,30,21.0,228.0,3.9,15.0,240.0,238.03,191.07
2017,2,2,14,45,27.0,224.5,3.85,15.0,239.5,241.98,194.98
2017,2,2,15,0,33.0,221.0,3.8,15.0,239.0,263.63,213.06
2017,2,2,15,15,27.0,202.0,3.7,14.5,216.0,221.81,179.79
2017,2,2,15,30,21.0,183.0,3.6,14.0,193.0,197.53,160.54
2017,2,2,15,45,384.0,136.0,3.55,14.0,292.0,531.2,440.98
2017,2,2,16,0,747.0,89.0,3.5,14.0,391.0,785.39,637.71
2017,2,2,16,15,709.0,83.5,3.15,13.0,341.5,726.78,593.74
2017,2,2,16,30,671.0,78.0,2.8,12.0,292.0,667.7,550.41
2017,2,2,16,45,616.0,70.5,2.5,11.5,241.0,593.1,492.55
2017,2,2,17,0,561.0,63.0,2.2,11.0,190.0,520.23,433.79
2017,2,2,17,15,471.0,52.5,2.15,10.0,140.0,422.35,352.45
2017,2,2,17,30,381.0,42.0,2.1,9.0,90.0,330.64,271.45
2017,2,2,17,45,234.5,26.5,2.05,8.5,51.5,204.54,139.37
2017,2,2,18,0,88.0,11.0,2.0,8.0,13.0,57.77,0.0
2017,2,2,18,15,44.0,5.5,2.05,8.0,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,3,7,45,65.0,27.0,3.85,4.5,34.5,21.74,8.81
2017,2,3,8,0,130.0,54.0,4.0,5.0,69.0,41.97,31.61
2017,2,3,8,15,205.0,76.0,4.1,5.5,114.5,58.15,47.21
2017,2,3,8,30,280.0,98.0,4.2,6.0,160.0,79.92,60.81
2017,2,3,8,45,340.5,114.0,4.35,6.5,208.5,119.8,85.54
2017,2,3,9,0,401.0,130.0,4.5,7.0,257.0,167.35,121.63
2017,2,3,9,15,445.0,142.5,4.5,7.0,304.0,216.26,163.11
2017,2,3,9,30,489.0,155.0,4.5,7.0,351.0,270.33,210.7
2017,2,3,9,45,526.5,162.5,4.55,7.5,395.0,322.87,257.34
2017,2,3,10,0,564.0,170.0,4.6,8.0,439.0,379.12,306.73
2017,2,3,10,15,282.0,161.5,4.55,8.0,296.0,277.61,228.68
2017,2,3,10,30,0.0,153.0,4.5,8.0,153.0,135.99,110.8
2017,2,3,10,45,0.5,162.0,4.5,8.5,162.5,144.73,117.87
2017,2,3,11,0,1.0,171.0,4.5,9.0,172.0,153.59,124.85
2017,2,3,11,15,2.0,177.5,4.45,9.0,179.5,160.6,130.5
2017,2,3,11,30,3.0,184.0,4.4,9.0,187.0,167.76,136.29
2017,2,3,11,45,16.5,227.5,4.4,9.5,239.5,219.11,178.68
2017,2,3,12,0,30.0,271.0,4.4,10.0,292.0,283.53,231.0
2017,2,3,12,15,22.0,255.0,4.35,10.0,270.5,252.67,205.47
2017,2,3,12,30,14.0,239.0,4.3,10.0,249.0,231.83,188.23
2017,2,3,12,45,15.0,243.0,4.25,10.0,253.5,237.8,193.15
2017,2,3,13,0,16.0,247.0,4.2,10.0,258.0,243.91,198.16
2017,2,3,13,15,8.0,201.5,4.15,10.0,207.0,192.65,156.0
2017,2,3,13,30,0.0,156.0,4.1,10.0,156.0,141.62,113.65
2017,2,3,13,45,5.0,185.0,4.1,10.0,188.0,174.99,141.71
2017,2,3,14,0,10.0,214.0,4.1,10.0,220.0,209.75,170.68
2017,2,3,14,15,8.0,203.5,4.05,10.0,208.5,198.23,161.26
2017,2,3,14,30,6.0,193.0,4.0,10.0,197.0,186.67,151.9
2017,2,3,14,45,38.5,218.5,3.95,10.0,240.0,262.38,215.98
2017,2,3,15,0,71.0,244.0,3.9,10.0,283.0,327.26,270.31
2017,2,3,15,15,40.0,207.5,3.8,9.5,229.5,256.71,212.34
2017,2,3,15,30,9.0,171.0,3.7,9.0,176.0,172.81,142.24
2017,2,3,15,45,5.0,154.5,3.65,9.0,157.5,153.35,126.18
2017,2,3,16,0,1.0,138.0,3.6,9.0,139.0,134.06,110.0
2017,2,3,16,15,0.5,120.0,3.4,9.0,120.5,116.15,94.98
2017,2,3,16,30,0.0,102.0,3.2,9.0,102.0,98.2,79.73
2017,2,3,16,45,156.5,99.5,3.0,9.0,135.5,243.47,208.62
2017,2,3,17,0,313.0,97.0,2.8,9.0,169.0,369.64,314.87
2017,2,3,17,15,238.5,76.5,2.65,8.5,123.5,282.94,238.83
2017,2,3,17,30,164.0,56.0,2.5,8.0,78.0,202.17,166.46
2017,2,3,17,45,89.5,32.5,2.35,8.0,43.5,118.03,81.55
2017,2,3,18,0,15.0,9.0,2.2,8.0,9.0,16.35,0.0
2017,2,3,18,15,7.5,4.5,2.2,7.5,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,6.5,3.5,1.15,6.0,3.5,0.0,0.0
2017,2,4,7,30,13.0,7.0,1.2,6.0,7.0,6.37,0.0
2017,2,4,7,45,95.0,29.5,1.3,6.5,40.5,23.65,10.82
2017,2,4,8,0,177.0,52.0,1.4,7.0,74.0,40.73,30.4
2017,2,4,8,15,257.0,70.5,1.3,7.0,119.5,53.62,42.95
2017,2,4,8,30,337.0,89.0,1.2,7.0,165.0,73.58,54.38
2017,2,4,8,45,172.0,101.5,1.2,7.5,140.5,96.43,71.65
2017,2,4,9,0,7.0,114.0,1.2,8.0,116.0,98.73,80.05
2017,2,4,9,15,10.5,133.0,1.15,8.0,137.0,117.0,95.43
2017,2,4,9,30,14.0,152.0,1.1,8.0,158.0,135.88,111.13
2017,2,4,9,45,7.0,137.0,1.1,8.5,140.0,122.67,99.72
2017,2,4,10,0,0.0,122.0,1.1,9.0,122.0,107.79,86.88
2017,2,4,10,15,0.0,132.5,1.15,9.0,132.5,117.36,94.75
2017,2,4,10,30,0.0,143.0,1.2,9.0,143.0,127.01,102.58
2017,2,4,10,45,0.0,152.5,1.25,9.5,152.5,135.84,109.5
2017,2,4,11,0,0.0,162.0,1.3,10.0,162.0,144.75,116.44
2017,2,4,11,15,0.0,148.5,1.4,10.0,148.5,132.7,106.28
2017,2,4,11,30,0.0,135.0,1.5,10.0,135.0,120.55,96.11
2017,2,4,11,45,0.0,127.5,1.6,10.5,127.5,113.81,90.27
2017,2,4,12,0,0.0,120.0,1.7,11.0,120.0,107.04,84.43
2017,2,4,12,15,0.0,102.0,1.85,11.0,102.0,90.67,70.79
2017,2,4,12,30,0.0,84.0,2.0,11.0,84.0,74.5,57.29
2017,2,4,12,45,0.0,84.0,2.2,11.5,84.0,74.5,57.19
2017,2,4,13,0,0.0,84.0,2.4,12.0,84.0,74.5,57.08
2017,2,4,13,15,0.0,96.0,2.55,12.0,96.0,85.24,66.06
2017,2,4,13,30,0.0,108.0,2.7,12.0,108.0,96.31,75.31
2017,2,4,13,45,0.0,131.0,2.85,12.0,131.0,117.96,93.34
2017,2,4,14,0,0.0,154.0,3.0,12.0,154.0,140.3,111.89
2017,2,4,14,15,0.0,96.5,3.1,12.0,96.5,85.71,66.67
2017,2,4,14,30,0.0,39.0,3.2,12.0,39.0,34.47,23.66
2017,2,4,14,45,0.0,51.0,3.3,12.5,51.0,45.09,32.68
2017,2,4,15,0,0.0,63.0,3.4,13.0,63.0,55.72,41.67
2017,2,4,15,15,0.0,49.5,3.4,12.5,49.5,43.73,31.68
2017,2,4,15,30,0.0,36.0,3.4,12.0,36.0,31.76,21.62
2017,2,4,15,45,0.0,41.5,3.45,12.0,41.5,36.62,25.86
2017,2,4,16,0,0.0,47.0,3.5,12.0,47.0,41.47,30.12
2017,2,4,16,15,0.0,41.0,3.35,11.5,41.0,36.15,25.68
2017,2,4,16,30,0.0,35.0,3.2,11.0,35.0,30.84,21.18
2017,2,4,16,45,0.0,29.0,3.05,11.0,29.0,25.53,16.58
2017,2,4,17,0,0.0,23.0,2.9,11.0,23.0,20.23,11.92
2017,2,4,17,15,0.0,17.0,2.7,10.5,17.0,14.94,7.24
2017,2,4,17,30,0.0,11.0,2.5,10.0,11.0,9.65,2.52
2017,2,4,17,45,0.0,6.0,2.3,10.0,6.0,5.26,0.0
2017,2,4,18,0,0.0,1.0,2.1,10.0,1.0,0.91,0.0
2017,2,4,18,15,0.0,0.5,2.0,9.5,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,7,15,26.5,5.0,2.2,10.5,5.5,0.0,0.0
2017,2,5,7,30,53.0,10.0,2.4,11.0,11.0,9.1,0.0
2017,2,5,7,45,180.0,27.0,2.65,11.5,46.5,21.21,9.45
2017,2,5,8,0,307.0,44.0,2.9,12.0,82.0,34.17,24.12
2017,2,5,8,15,394.5,56.0,2.9,12.5,129.5,44.66,34.09
2017,2,5,8,30,482.0,68.0,2.9,13.0,177.0,61.97,41.46
2017,2,5,8,45,536.0,77.0,2.95,13.5,226.0,107.77,65.41
2017,2,5,9,0,590.0,86.0,3.0,14.0,275.0,160.4,104.08
2017,2,5,9,15,629.5,92.5,3.05,14.5,323.0,214.33,149.34
2017,2,5,9,30,669.0,99.0,3.1,15.0,371.0,272.68,200.26
2017,2,5,9,45,696.0,104.0,3.2,16.0,415.0,329.63,250.24
2017,2,5,10,0,723.0,109.0,3.3,17.0,459.0,388.84,301.07
2017,2,5,10,15,366.5,150.5,3.5,17.5,328.5,309.78,245.16
2017,2,5,10,30,10.0,192.0,3.7,18.0,198.0,175.88,138.79
2017,2,5,10,45,11.5,203.5,3.95,18.5,210.5,188.33,148.56
2017,2,5,11,0,13.0,215.0,4.2,19.0,223.0,201.02,158.25
2017,2,5,11,15,12.5,219.0,4.35,19.5,227.0,205.67,161.45
2017,2,5,11,30,12.0,223.0,4.5,20.0,231.0,210.25,164.62
2017,2,5,11,45,18.0,243.5,4.7,20.5,256.0,235.23,184.07
2017,2,5,12,0,24.0,264.0,4.9,21.0,281.0,261.06,204.04
2017,2,5,12,15,111.0,302.5,4.95,21.0,379.5,396.59,311.42
2017,2,5,12,30,198.0,341.0,5.0,21.0,478.0,517.74,405.23
2017,2,5,12,45,113.5,310.5,5.1,21.5,389.5,420.79,328.94
2017,2,5,13,0,29.0,280.0,5.2,22.0,301.0,303.33,235.97
2017,2,5,13,15,27.5,274.0,5.15,22.0,293.5,282.8,220.34
2017,2,5,13,30,26.0,268.0,5.1,22.0,286.0,277.06,216.0
2017,2,5,13,45,45.0,282.0,5.1,22.5,312.0,329.47,257.06
2017,2,5,14,0,64.0,296.0,5.1,23.0,338.0,367.14,286.32
2017,2,5,14,15,44.5,267.0,5.0,23.0,296.0,318.3,248.36
2017,2,5,14,30,25.0,238.0,4.9,23.0,254.0,251.9,196.52
2017,2,5,14,45,12.5,196.0,4.85,23.0,204.0,197.0,153.33
2017,2,5,15,0,0.0,154.0,4.8,23.0,154.0,142.73,110.0
2017,2,5,15,15,0.0,130.5,4.6,22.5,130.5,119.69,92.0
2017,2,5,15,30,0.0,107.0,4.4,22.0,107.0,96.77,73.84
2017,2,5,15,45,0.0,112.5,4.2,22.0,112.5,103.16,79.28
2017,2,5,16,0,0.0,118.0,4.0,22.0,118.0,110.44,85.44
2017,2,5,16,15,0.0,103.5,3.55,21.0,103.5,96.65,74.65
2017,2,5,16,30,0.0,89.0,3.1,20.0,89.0,82.84,63.66
2017,2,5,16,45,265.5,77.0,2.65,19.5,139.5,327.23,270.76
2017,2,5,17,0,531.0,65.0,2.2,19.0,190.0,503.33,410.3
2017,2,5,17,15,446.5,54.5,2.15,18.5,142.0,409.98,332.75
2017,2,5,17,30,362.0,44.0,2.1,18.0,94.0,322.43,257.87
2017,2,5,17,45,223.5,29.0,2.05,17.5,55.5,205.18,147.3
2017,2,5,18,0,85.0,14.0,2.0,17.0,17.0,59.18,0.0
2017,2,5,18,15,42.5,7.0,2.1,17.0,8.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,23.5,5.5,3.05,16.5,6.0,0.0,0.0
2017,2,6,7,30,47.0,11.0,3.3,17.0,12.0,10.01,0.0
2017,2,6,7,45,174.0,28.0,3.6,17.5,48.0,21.97,10.18
2017,2,6,8,0,301.0,45.0,3.9,18.0,84.0,34.9,24.15
2017,2,6,8,15,389.5,57.5,4.15,18.5,131.5,43.92,32.61
2017,2,6,8,30,478.0,70.0,4.4,19.0,179.0,63.55,41.78
2017,2,6,8,45,239.0,56.5,4.65,19.5,111.0,65.16,39.85
2017,2,6,9,0,0.0,43.0,4.9,20.0,43.0,37.92,26.23
2017,2,6,9,15,0.0,50.5,5.1,20.5,50.5,44.57,31.68
2017,2,6,9,30,0.0,58.0,5.3,21.0,58.0,51.23,37.05
2017,2,6,9,45,14.5,125.5,5.5,21.5,132.5,115.2,89.09
2017,2,6,10,0,29.0,193.0,5.7,22.0,207.0,182.8,143.18
2017,2,6,10,15,14.5,145.5,5.75,22.0,152.5,135.31,104.85
2017,2,6,10,30,0.0,98.0,5.8,22.0,98.0,86.85,65.45
2017,2,6,10,45,0.0,104.0,5.9,22.5,104.0,92.26,69.57
2017,2,6,11,0,0.0,110.0,6.0,23.0,110.0,97.7,73.67
2017,2,6,11,15,0.5,138.5,5.95,23.0,139.0,123.88,94.54
2017,2,6,11,30,1.0,167.0,5.9,23.0,168.0,150.52,115.62
2017,2,6,11,45,15.0,221.0,5.9,23.0,232.0,211.62,164.14
2017,2,6,12,0,29.0,275.0,5.9,23.0,296.0,286.17,222.52
2017,2,6,12,15,50.5,299.5,5.8,23.0,335.5,331.93,258.28
2017,2,6,12,30,72.0,324.0,5.7,23.0,375.0,379.96,295.54
2017,2,6,12,45,122.5,334.5,5.65,23.0,420.5,454.31,353.46
2017,2,6,13,0,173.0,345.0,5.6,23.0,466.0,518.06,402.78
2017,2,6,13,15,95.5,297.5,5.5,23.0,364.5,386.05,301.0
2017,2,6,13,30,18.0,250.0,5.4,23.0,263.0,251.01,194.56
2017,2,6,13,45,33.5,268.5,5.35,23.0,291.5,303.15,235.99
2017,2,6,14,0,49.0,287.0,5.3,23.0,320.0,342.06,266.69
2017,2,6,14,15,57.0,281.5,5.3,23.0,318.0,346.88,271.04
2017,2,6,14,30,65.0,276.0,5.3,23.0,316.0,351.75,275.57
2017,2,6,14,45,185.5,261.0,5.35,23.0,367.0,470.07,371.26
2017,2,6,15,0,306.0,246.0,5.4,23.0,418.0,586.25,463.17
2017,2,6,15,15,224.5,235.5,5.25,23.0,357.0,479.68,380.8
2017,2,6,15,30,143.0,225.0,5.1,23.0,296.0,393.19,312.7
2017,2,6,15,45,356.5,172.0,4.95,23.0,327.0,534.63,429.16
2017,2,6,16,0,570.0,119.0,4.8,23.0,358.0,672.8,537.6
2017,2,6,16,15,526.5,113.0,4.45,22.5,313.0,607.38,488.42
2017,2,6,16,30,483.0,107.0,4.1,22.0,268.0,550.0,445.29
2017,2,6,16,45,435.0,94.5,3.75,21.5,221.5,482.0,392.34
2017,2,6,17,0,387.0,82.0,3.4,21.0,175.0,416.24,339.34
2017,2,6,17,15,317.5,67.0,3.3,20.5,130.5,335.16,272.2
2017,2,6,17,30,248.0,52.0,3.2,20.0,86.0,259.74,207.15
2017,2,6,17,45,124.0,34.0,3.1,20.0,51.0,141.07,101.0
2017,2,6,18,0,0.0,16.0,3.0,20.0,16.0,14.55,0.0
2017,2,6,18,15,0.0,8.0,3.1,19.5,8.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,7.5,3.6,14.5,7.5,0.0,0.0
2017,2,7,7,30,0.0,15.0,3.7,15.0,15.0,13.64,0.0
2017,2,7,7,45,236.0,25.5,3.85,15.5,56.5,20.78,9.89
2017,2,7,8,0,472.0,36.0,4.0,16.0,98.0,28.86,19.24
2017,2,7,8,15,559.0,44.0,3.95,16.5,150.0,34.31,24.52
2017,2,7,8,30,646.0,52.0,3.9,17.0,202.0,54.84,32.67
2017,2,7,8,45,703.0,56.5,3.9,18.0,256.0,107.04,57.16
2017,2,7,9,0,760.0,61.0,3.9,19.0,310.0,166.25,99.54
2017,2,7,9,15,794.5,65.0,3.9,19.5,361.0,226.97,150.52
2017,2,7,9,30,829.0,69.0,3.9,20.0,412.0,291.21,206.78
2017,2,7,9,45,859.0,70.0,3.9,21.0,460.5,354.32,261.95
2017,2,7,10,0,889.0,71.0,3.9,22.0,509.0,420.6,318.38
2017,2,7,10,15,905.0,73.5,3.95,22.5,549.5,482.41,370.54
2017,2,7,10,30,921.0,76.0,4.0,23.0,590.0,544.2,420.95
2017,2,7,10,45,727.0,143.5,4.05,24.0,564.0,554.35,429.08
2017,2,7,11,0,533.0,211.0,4.1,25.0,538.0,537.83,415.29
2017,2,7,11,15,512.5,228.5,4.05,25.0,554.0,571.21,440.57
2017,2,7,11,30,492.0,246.0,4.0,25.0,570.0,601.59,462.78
2017,2,7,11,45,523.0,242.0,4.0,25.5,594.0,646.2,495.11
2017,2,7,12,0,554.0,238.0,4.0,26.0,618.0,691.34,527.23
2017,2,7,12,15,533.0,249.0,3.9,26.0,618.5,709.51,539.43
2017,2,7,12,30,512.0,260.0,3.8,26.0,619.0,724.5,549.34
2017,2,7,12,45,527.5,255.0,3.75,26.5,625.0,751.84,567.89
2017,2,7,13,0,543.0,250.0,3.7,27.0,631.0,777.64,585.13
2017,2,7,13,15,458.0,277.5,3.6,27.0,596.5,743.71,559.2
2017,2,7,13,30,373.0,305.0,3.5,27.0,562.0,691.18,520.66
2017,2,7,13,45,564.0,229.5,3.4,27.0,607.0,813.3,611.32
2017,2,7,14,0,755.0,154.0,3.3,27.0,652.0,926.53,689.25
2017,2,7,14,15,839.5,119.5,3.15,27.0,655.0,966.77,715.04
2017,2,7,14,30,924.0,85.0,3.0,27.0,658.0,998.13,735.35
2017,2,7,14,45,815.0,109.5,2.85,27.0,595.5,931.31,690.91
2017,2,7,15,0,706.0,134.0,2.7,27.0,533.0,858.44,642.71
2017,2,7,15,15,496.5,174.0,2.4,26.5,445.5,694.94,529.74
2017,2,7,15,30,287.0,214.0,2.1,26.0,358.0,528.25,407.18
2017,2,7,15,45,310.0,190.0,1.85,26.0,332.5,516.44,400.68
2017,2,7,16,0,333.0,166.0,1.6,26.0,307.0,501.87,390.98
2017,2,7,16,15,321.0,147.5,1.45,25.0,270.5,462.26,363.5
2017,2,7,16,30,309.0,129.0,1.3,24.0,234.0,422.05,334.89
2017,2,7,16,45,295.0,109.0,1.15,23.5,195.5,377.75,301.49
2017,2,7,17,0,281.0,89.0,1.0,23.0,157.0,333.24,266.67
2017,2,7,17,15,247.0,69.5,1.05,22.0,119.0,289.97,231.55
2017,2,7,17,30,213.0,50.0,1.1,21.0,81.0,233.92,184.44
2017,2,7,17,45,106.5,33.5,1.2,20.5,49.0,128.39,92.3
2017,2,7,18,0,0.0,17.0,1.3,20.0,17.0,15.46,0.0
2017,2,7,18,15,0.0,8.5,1.35,19.5,8.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,4.1,14.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.2,15.0,17.0,15.46,0.0
2017,2,8,7,45,240.0,26.0,4.35,15.5,58.5,21.14,10.54
2017,2,8,8,0,480.0,35.0,4.5,16.0,100.0,27.89,18.44
2017,2,8,8,15,564.0,42.5,4.4,16.5,151.0,35.98,26.0
2017,2,8,8,30,648.0,50.0,4.3,17.0,202.0,53.1,31.08
2017,2,8,8,45,703.5,54.0,4.2,18.0,255.5,104.96,55.36
2017,2,8,9,0,759.0,58.0,4.1,19.0,309.0,163.6,97.41
2017,2,8,9,15,793.0,61.5,4.25,20.0,359.5,223.73,147.79
2017,2,8,9,30,827.0,65.0,4.4,21.0,410.0,287.31,203.25
2017,2,8,9,45,604.5,129.5,4.6,22.0,397.0,323.19,242.34
2017,2,8,10,0,382.0,194.0,4.8,23.0,384.0,326.77,251.5
2017,2,8,10,15,650.0,132.5,4.85,23.5,485.5,423.89,327.39
2017,2,8,10,30,918.0,71.0,4.9,24.0,587.0,538.52,417.34
2017,2,8,10,45,742.5,136.0,5.0,24.5,569.0,556.31,432.09
2017,2,8,11,0,567.0,201.0,5.1,25.0,551.0,549.35,426.47
2017,2,8,11,15,577.0,207.5,5.15,25.0,576.0,593.67,460.82
2017,2,8,11,30,587.0,214.0,5.2,25.0,601.0,637.4,493.97
2017,2,8,11,45,567.0,228.0,5.3,25.5,610.0,665.5,513.86
2017,2,8,12,0,547.0,242.0,5.4,26.0,619.0,690.42,531.09
2017,2,8,12,15,579.0,235.5,5.4,26.0,639.0,733.87,563.4
2017,2,8,12,30,611.0,229.0,5.4,26.0,659.0,777.03,595.14
2017,2,8,12,45,789.0,156.0,5.4,26.0,712.0,883.15,672.27
2017,2,8,13,0,967.0,83.0,5.4,26.0,765.0,971.51,733.16
2017,2,8,13,15,965.0,82.5,5.35,26.0,756.5,990.06,745.26
2017,2,8,13,30,963.0,82.0,5.3,26.0,748.0,1004.67,755.2
2017,2,8,13,45,959.5,80.5,5.3,26.0,731.0,1012.7,761.19
2017,2,8,14,0,956.0,79.0,5.3,26.0,714.0,1016.67,764.64
2017,2,8,14,15,948.0,78.0,5.3,25.5,688.5,1012.89,764.57
2017,2,8,14,30,940.0,77.0,5.3,25.0,663.0,1005.12,761.98
2017,2,8,14,45,928.5,75.5,5.3,25.0,629.5,989.49,752.62
2017,2,8,15,0,917.0,74.0,5.3,25.0,596.0,970.15,740.84
2017,2,8,15,15,901.5,72.0,5.3,24.5,556.0,942.91,725.08
2017,2,8,15,30,886.0,70.0,5.3,24.0,516.0,912.48,706.98
2017,2,8,15,45,867.5,66.5,5.3,24.0,470.5,874.43,681.84
2017,2,8,16,0,849.0,63.0,5.3,24.0,425.0,833.85,654.56
2017,2,8,16,15,818.0,60.0,5.3,23.0,375.0,789.47,626.46
2017,2,8,16,30,787.0,57.0,5.3,22.0,325.0,735.29,589.93
2017,2,8,16,45,740.0,52.5,5.3,21.0,272.0,665.93,540.12
2017,2,8,17,0,693.0,48.0,5.3,20.0,219.0,597.46,488.48
2017,2,8,17,15,617.0,41.5,5.2,19.0,166.5,507.78,416.64
2017,2,8,17,30,541.0,35.0,5.1,18.0,114.0,422.64,343.53
2017,2,8,17,45,392.5,25.0,5.0,17.5,69.5,296.1,225.59
2017,2,8,18,0,244.0,15.0,4.9,17.0,25.0,172.62,0.0
2017,2,8,18,15,122.0,7.5,4.75,16.0,12.5,6.82,0.0
2017,2,8,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,11.0,3.65,3.5,11.0,0.0,0.0
2017,2,9,7,30,0.0,22.0,3.8,4.0,22.0,20.01,0.0
2017,2,9,7,45,288.0,28.0,3.95,4.5,67.5,22.96,13.03
2017,2,9,8,0,576.0,34.0,4.1,5.0,113.0,29.61,21.0
2017,2,9,8,15,655.0,40.5,4.05,5.5,167.5,34.34,25.79
2017,2,9,8,30,734.0,47.0,4.0,6.0,222.0,52.33,30.57
2017,2,9,8,45,781.0,51.5,4.0,7.0,277.0,109.48,58.55
2017,2,9,9,0,828.0,56.0,4.0,8.0,332.0,172.3,105.88
2017,2,9,9,15,858.0,59.0,3.9,8.5,384.0,238.08,163.7
2017,2,9,9,30,888.0,62.0,3.8,9.0,436.0,303.76,223.97
2017,2,9,9,45,908.5,64.5,3.75,9.5,483.0,368.26,283.61
2017,2,9,10,0,929.0,67.0,3.7,10.0,530.0,433.77,342.76
2017,2,9,10,15,943.5,69.0,3.65,10.5,571.5,496.81,398.16
2017,2,9,10,30,958.0,71.0,3.6,11.0,613.0,559.57,451.34
2017,2,9,10,45,967.0,72.5,3.55,12.0,647.0,618.18,498.48
2017,2,9,11,0,976.0,74.0,3.5,13.0,681.0,675.33,542.61
2017,2,9,11,15,983.0,75.0,3.4,13.5,707.5,728.95,583.28
2017,2,9,11,30,990.0,76.0,3.3,14.0,734.0,780.39,619.86
2017,2,9,11,45,985.5,81.5,3.2,14.5,750.0,825.68,649.94
2017,2,9,12,0,981.0,87.0,3.1,15.0,766.0,867.53,677.09
2017,2,9,12,15,983.0,87.0,3.05,15.0,775.5,905.18,702.54
2017,2,9,12,30,985.0,87.0,3.0,15.0,785.0,939.47,725.52
2017,2,9,12,45,985.0,87.0,2.95,15.5,785.0,968.49,743.39
2017,2,9,13,0,985.0,87.0,2.9,16.0,785.0,993.77,758.65
2017,2,9,13,15,982.5,86.5,2.85,16.0,776.0,1012.32,770.8
2017,2,9,13,30,980.0,86.0,2.8,16.0,767.0,1026.84,780.39
2017,2,9,13,45,975.0,85.0,2.75,16.5,749.5,1034.32,783.94
2017,2,9,14,0,970.0,84.0,2.7,17.0,732.0,1037.67,784.93
2017,2,9,14,15,962.0,83.0,2.7,17.0,706.0,1034.02,783.46
2017,2,9,14,30,954.0,82.0,2.7,17.0,680.0,1026.32,779.53
2017,2,9,14,45,941.0,81.0,2.7,17.5,646.0,1009.88,768.45
2017,2,9,15,0,928.0,80.0,2.7,18.0,612.0,989.71,755.08
2017,2,9,15,15,912.0,78.0,2.65,17.5,571.5,961.93,738.97
2017,2,9,15,30,896.0,76.0,2.6,17.0,531.0,930.92,720.61
2017,2,9,15,45,874.0,73.0,2.55,17.0,484.0,899.24,700.29
2017,2,9,16,0,852.0,70.0,2.5,17.0,437.0,855.8,671.42
2017,2,9,16,15,820.0,66.5,2.2,16.0,385.5,801.08,634.41
2017,2,9,16,30,788.0,63.0,1.9,15.0,334.0,745.15,595.47
2017,2,9,16,45,740.0,58.0,1.6,14.5,280.0,674.08,542.77
2017,2,9,17,0,692.0,53.0,1.3,14.0,226.0,603.86,488.69
2017,2,9,17,15,614.0,46.0,1.3,13.0,172.5,511.75,417.92
2017,2,9,17,30,536.0,39.0,1.3,12.0,119.0,431.7,350.75
2017,2,9,17,45,391.5,28.0,1.35,11.0,73.5,306.88,237.82
2017,2,9,18,0,247.0,17.0,1.4,10.0,28.0,177.9,0.0
2017,2,9,18,15,123.5,8.5,1.4,10.0,14.0,7.73,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,26.5,7.5,2.85,8.5,8.5,0.0,0.0
2017,2,10,7,30,53.0,15.0,3.1,9.0,17.0,13.64,0.0
2017,2,10,7,45,171.5,34.5,3.35,10.0,55.5,26.99,16.25
2017,2,10,8,0,290.0,54.0,3.6,11.0,94.0,41.69,31.12
2017,2,10,8,15,377.5,67.0,3.85,12.0,143.5,50.86,39.83
2017,2,10,8,30,465.0,80.0,4.1,13.0,193.0,69.27,47.58
2017,2,10,8,45,518.5,90.5,4.35,14.0,243.5,118.21,74.67
2017,2,10,9,0,572.0,101.0,4.6,15.0,294.0,171.34,113.72
2017,2,10,9,15,286.0,109.5,4.85,16.0,206.0,155.31,113.72
2017,2,10,9,30,0.0,118.0,5.1,17.0,118.0,103.38,81.22
2017,2,10,9,45,0.0,132.0,5.4,18.0,132.0,115.99,91.13
2017,2,10,10,0,0.0,146.0,5.7,19.0,146.0,128.71,100.94
2017,2,10,10,15,30.5,198.0,5.8,19.5,215.5,191.13,151.02
2017,2,10,10,30,61.0,250.0,5.9,20.0,285.0,257.09,203.35
2017,2,10,10,45,87.0,273.0,6.0,20.5,325.5,298.5,235.8
2017,2,10,11,0,113.0,296.0,6.1,21.0,366.0,343.01,270.5
2017,2,10,11,15,111.0,309.5,6.1,21.0,381.0,362.81,285.76
2017,2,10,11,30,109.0,323.0,6.1,21.0,396.0,382.41,300.8
2017,2,10,11,45,484.0,225.0,6.1,21.5,561.0,601.79,476.22
2017,2,10,12,0,859.0,127.0,6.1,22.0,726.0,821.1,642.85
2017,2,10,12,15,862.0,127.5,6.05,22.0,735.0,857.22,667.49
2017,2,10,12,30,865.0,128.0,6.0,22.0,744.0,890.42,690.77
2017,2,10,12,45,622.0,222.5,6.0,22.5,665.5,807.41,627.7
2017,2,10,13,0,379.0,317.0,6.0,23.0,587.0,688.26,533.95
2017,2,10,13,15,624.0,220.0,5.95,23.0,658.5,842.56,653.56
2017,2,10,13,30,869.0,123.0,5.9,23.0,730.0,975.78,748.69
2017,2,10,13,45,868.0,119.5,5.85,23.0,714.5,983.75,753.85
2017,2,10,14,0,867.0,116.0,5.8,23.0,699.0,987.92,757.19
2017,2,10,14,15,858.5,114.0,5.7,23.0,673.5,982.79,753.9
2017,2,10,14,30,850.0,112.0,5.6,23.0,648.0,973.89,748.19
2017,2,10,14,45,839.5,109.0,5.55,23.0,616.0,958.2,738.21
2017,2,10,15,0,829.0,106.0,5.5,23.0,584.0,938.96,725.9
2017,2,10,15,15,811.5,103.0,5.3,22.5,544.5,909.78,707.08
2017,2,10,15,30,794.0,100.0,5.1,22.0,505.0,877.58,686.1
2017,2,10,15,45,768.5,96.0,4.95,22.0,460.0,839.99,660.07
2017,2,10,16,0,743.0,92.0,4.8,22.0,415.0,794.96,628.41
2017,2,10,16,15,707.5,87.0,4.35,21.5,365.5,738.56,587.54
2017,2,10,16,30,672.0,82.0,3.9,21.0,316.0,681.53,546.2
2017,2,10,16,45,618.0,75.5,3.5,20.5,264.0,608.02,491.21
2017,2,10,17,0,564.0,69.0,3.1,20.0,212.0,536.12,435.53
2017,2,10,17,15,482.5,59.0,2.9,19.0,161.0,443.21,361.15
2017,2,10,17,30,401.0,49.0,2.7,18.0,110.0,355.57,287.18
2017,2,10,17,45,267.5,34.0,2.55,17.5,68.0,238.69,183.17
2017,2,10,18,0,134.0,19.0,2.4,17.0,26.0,117.76,0.0
2017,2,10,18,15,67.0,9.5,2.4,16.5,13.0,42.4,0.0
2017,2,10,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,42.0,8.0,2.9,15.5,10.0,0.0,0.0
2017,2,11,7,30,84.0,16.0,3.2,16.0,20.0,14.55,0.0
2017,2,11,7,45,221.0,32.5,3.5,17.0,60.0,25.44,14.76
2017,2,11,8,0,358.0,49.0,3.8,18.0,100.0,39.98,28.79
2017,2,11,8,15,443.5,60.0,4.1,18.5,150.5,47.4,35.79
2017,2,11,8,30,529.0,71.0,4.4,19.0,201.0,65.36,42.19
2017,2,11,8,45,590.5,77.0,4.75,19.5,253.0,112.61,65.59
2017,2,11,9,0,652.0,83.0,5.1,20.0,305.0,167.65,105.09
2017,2,11,9,15,689.0,88.5,5.1,20.5,355.0,224.48,152.4
2017,2,11,9,30,726.0,94.0,5.1,21.0,405.0,285.34,205.12
2017,2,11,9,45,397.5,157.0,5.15,22.0,330.0,276.14,209.86
2017,2,11,10,0,69.0,220.0,5.2,23.0,255.0,221.54,172.5
2017,2,11,10,15,64.0,235.5,5.1,23.5,270.0,239.44,186.41
2017,2,11,10,30,59.0,251.0,5.0,24.0,285.0,256.86,199.54
2017,2,11,10,45,126.5,276.0,4.95,24.5,354.0,328.63,255.13
2017,2,11,11,0,194.0,301.0,4.9,25.0,423.0,403.47,312.31
2017,2,11,11,15,196.0,314.0,4.85,25.0,441.5,430.5,332.6
2017,2,11,11,30,198.0,327.0,4.8,25.0,460.0,457.45,352.74
2017,2,11,11,45,539.0,222.0,4.75,25.5,597.0,640.31,494.05
2017,2,11,12,0,880.0,117.0,4.7,26.0,734.0,828.26,630.83
2017,2,11,12,15,883.5,117.5,4.6,26.0,743.5,865.43,654.63
2017,2,11,12,30,887.0,118.0,4.5,26.0,753.0,899.65,677.18
