Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,12,45,888.5,117.0,4.45,26.5,753.5,927.34,694.23
2017,2,11,13,0,890.0,116.0,4.4,27.0,754.0,951.61,708.96
2017,2,11,13,15,887.5,115.5,4.35,27.0,746.0,969.23,720.64
2017,2,11,13,30,885.0,115.0,4.3,27.0,738.0,983.11,729.97
2017,2,11,13,45,881.0,113.5,4.25,27.0,721.0,990.61,735.19
2017,2,11,14,0,877.0,112.0,4.2,27.0,704.0,994.26,738.05
2017,2,11,14,15,868.0,110.0,4.1,27.0,679.0,988.64,734.62
2017,2,11,14,30,859.0,108.0,4.0,27.0,654.0,979.2,728.86
2017,2,11,14,45,851.0,104.5,3.95,27.0,622.0,965.22,720.54
2017,2,11,15,0,843.0,101.0,3.9,27.0,590.0,947.62,709.93
2017,2,11,15,15,825.5,98.0,3.75,26.5,550.5,918.21,692.19
2017,2,11,15,30,808.0,95.0,3.6,26.0,511.0,885.77,672.35
2017,2,11,15,45,786.5,90.5,3.5,26.0,466.0,845.14,645.64
2017,2,11,16,0,765.0,86.0,3.4,26.0,421.0,802.19,617.04
2017,2,11,16,15,731.0,81.5,3.0,25.0,371.5,752.21,583.78
2017,2,11,16,30,697.0,77.0,2.6,24.0,322.0,696.32,545.29
2017,2,11,16,45,650.0,70.5,2.25,23.5,270.0,627.38,495.12
2017,2,11,17,0,603.0,64.0,1.9,23.0,218.0,559.61,444.03
2017,2,11,17,15,524.0,55.0,1.85,22.0,167.0,468.12,374.0
2017,2,11,17,30,445.0,46.0,1.8,21.0,116.0,381.82,303.31
2017,2,11,17,45,313.5,33.0,1.8,20.5,72.5,265.94,202.64
2017,2,11,18,0,182.0,20.0,1.8,20.0,29.0,147.47,8.2
2017,2,11,18,15,91.0,10.0,1.85,19.5,14.5,55.0,0.0
2017,2,11,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,50.5,9.0,1.7,15.5,11.0,8.19,0.0
2017,2,12,7,30,101.0,18.0,2.2,16.0,22.0,14.24,0.0
2017,2,12,7,45,223.0,34.5,2.7,17.0,62.0,26.99,16.27
2017,2,12,8,0,345.0,51.0,3.2,18.0,102.0,39.37,28.33
2017,2,12,8,15,430.5,62.0,3.15,18.5,152.0,48.97,37.2
2017,2,12,8,30,516.0,73.0,3.1,19.0,202.0,66.91,43.5
2017,2,12,8,45,568.0,82.0,3.1,19.5,253.0,115.19,68.47
2017,2,12,9,0,620.0,91.0,3.1,20.0,304.0,170.1,108.21
2017,2,12,9,15,312.5,120.0,3.0,20.5,227.5,169.85,122.26
2017,2,12,9,30,5.0,149.0,2.9,21.0,151.0,130.92,102.02
2017,2,12,9,45,2.5,136.0,2.85,21.5,137.0,120.26,93.05
2017,2,12,10,0,0.0,123.0,2.8,22.0,123.0,108.61,83.24
2017,2,12,10,15,399.5,118.5,2.8,22.5,349.0,296.02,230.16
2017,2,12,10,30,799.0,114.0,2.8,23.0,575.0,524.08,403.95
2017,2,12,10,45,601.5,188.5,2.85,23.5,547.0,525.67,404.85
2017,2,12,11,0,404.0,263.0,2.9,24.0,519.0,502.82,386.64
2017,2,12,11,15,404.0,275.0,2.95,24.0,539.5,538.08,413.42
2017,2,12,11,30,404.0,287.0,3.0,24.0,560.0,572.48,438.82
2017,2,12,11,45,202.0,217.0,3.1,24.5,353.5,372.63,288.53
2017,2,12,12,0,0.0,147.0,3.2,25.0,147.0,131.7,98.87
2017,2,12,12,15,5.5,189.0,3.3,25.0,193.0,175.47,133.49
2017,2,12,12,30,11.0,231.0,3.4,25.0,239.0,220.68,168.51
2017,2,12,12,45,12.5,239.0,3.55,25.0,248.0,230.72,176.23
2017,2,12,13,0,14.0,247.0,3.7,25.0,257.0,240.98,184.22
2017,2,12,13,15,13.5,243.5,3.75,25.0,253.0,238.22,182.15
2017,2,12,13,30,13.0,240.0,3.8,25.0,249.0,235.4,180.12
2017,2,12,13,45,44.5,278.0,3.9,25.0,308.5,322.56,248.07
2017,2,12,14,0,76.0,316.0,4.0,25.0,368.0,399.35,307.02
2017,2,12,14,15,154.5,309.0,4.1,24.5,409.5,489.2,377.65
2017,2,12,14,30,233.0,302.0,4.2,24.0,451.0,561.08,434.48
2017,2,12,14,45,286.0,276.5,4.3,24.0,450.5,603.21,467.75
2017,2,12,15,0,339.0,251.0,4.4,24.0,450.0,624.51,486.22
2017,2,12,15,15,531.0,187.0,4.45,23.5,473.5,746.01,582.35
2017,2,12,15,30,723.0,123.0,4.5,23.0,497.0,848.55,659.46
2017,2,12,15,45,691.0,119.0,4.55,23.0,451.5,800.89,626.65
2017,2,12,16,0,659.0,115.0,4.6,23.0,406.0,751.65,593.06
2017,2,12,16,15,621.5,108.5,4.5,22.0,357.5,693.62,553.69
2017,2,12,16,30,584.0,102.0,4.4,21.0,309.0,635.13,512.75
2017,2,12,16,45,528.5,93.0,4.35,20.5,258.0,559.79,456.46
2017,2,12,17,0,473.0,84.0,4.3,20.0,207.0,484.09,396.92
2017,2,12,17,15,395.0,71.0,4.2,19.5,157.5,395.2,323.94
2017,2,12,17,30,317.0,58.0,4.1,19.0,108.0,312.55,253.26
2017,2,12,17,45,203.0,39.5,4.1,18.5,67.0,207.41,160.57
2017,2,12,18,0,89.0,21.0,4.1,18.0,26.0,88.16,15.45
2017,2,12,18,15,44.5,10.5,4.2,17.5,13.0,32.03,0.0
2017,2,12,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,3.0,3.05,12.0,3.0,2.73,0.0
2017,2,13,7,30,0.0,6.0,3.1,12.0,6.0,5.26,0.0
2017,2,13,7,45,0.0,20.0,3.15,12.5,20.0,17.61,9.04
2017,2,13,8,0,0.0,34.0,3.2,13.0,34.0,29.99,20.78
2017,2,13,8,15,0.0,52.0,3.25,13.5,52.0,45.26,34.73
2017,2,13,8,30,0.0,70.0,3.3,14.0,70.0,60.35,46.07
2017,2,13,8,45,0.0,88.5,3.4,14.5,88.5,76.28,59.57
2017,2,13,9,0,0.0,107.0,3.5,15.0,107.0,92.44,73.02
2017,2,13,9,15,23.0,142.0,3.55,15.5,152.0,127.23,100.86
2017,2,13,9,30,46.0,177.0,3.6,16.0,197.0,165.21,131.19
2017,2,13,9,45,74.5,204.0,3.65,16.5,240.5,202.81,161.02
2017,2,13,10,0,103.0,231.0,3.7,17.0,284.0,244.37,194.04
2017,2,13,10,15,92.5,247.0,3.7,17.5,297.5,262.36,208.27
2017,2,13,10,30,82.0,263.0,3.7,18.0,311.0,279.2,221.23
2017,2,13,10,45,44.5,231.5,3.75,18.5,257.5,235.96,186.33
2017,2,13,11,0,7.0,200.0,3.8,19.0,204.0,183.18,143.41
2017,2,13,11,15,5.0,191.0,3.8,19.5,194.0,174.49,136.06
2017,2,13,11,30,3.0,182.0,3.8,20.0,184.0,165.45,128.4
2017,2,13,11,45,5.5,197.5,3.8,20.5,202.0,182.16,141.33
2017,2,13,12,0,8.0,213.0,3.8,21.0,220.0,199.28,154.48
2017,2,13,12,15,8.0,213.0,3.85,21.0,219.5,200.07,155.01
2017,2,13,12,30,8.0,213.0,3.9,21.0,219.0,200.83,155.57
2017,2,13,12,45,108.0,286.5,4.0,21.5,364.5,389.17,303.99
2017,2,13,13,0,208.0,360.0,4.1,22.0,510.0,565.1,436.52
2017,2,13,13,15,106.5,274.5,4.2,22.0,351.5,385.74,300.2
2017,2,13,13,30,5.0,189.0,4.3,22.0,193.0,177.59,136.6
2017,2,13,13,45,49.5,257.5,4.4,22.5,292.0,304.6,237.43
2017,2,13,14,0,94.0,326.0,4.5,23.0,391.0,427.96,332.15
2017,2,13,14,15,97.0,314.5,4.4,22.5,379.5,421.73,328.19
2017,2,13,14,30,100.0,303.0,4.3,22.0,368.0,415.14,324.42
2017,2,13,14,45,50.0,199.5,4.2,22.0,232.0,249.4,195.92
2017,2,13,15,0,0.0,96.0,4.1,22.0,96.0,85.32,63.9
2017,2,13,15,15,0.0,83.0,3.9,21.5,83.0,73.5,54.7
2017,2,13,15,30,0.0,70.0,3.7,21.0,70.0,61.92,45.49
2017,2,13,15,45,13.0,121.0,3.5,21.0,127.0,122.83,96.03
2017,2,13,16,0,26.0,172.0,3.3,21.0,184.0,192.01,152.63
2017,2,13,16,15,21.0,153.0,3.1,20.5,162.0,168.95,134.35
2017,2,13,16,30,16.0,134.0,2.9,20.0,140.0,146.13,116.16
2017,2,13,16,45,9.0,113.5,2.75,20.0,116.5,120.15,94.77
2017,2,13,17,0,2.0,93.0,2.6,20.0,93.0,94.53,73.35
2017,2,13,17,15,1.0,71.0,2.75,19.5,71.0,71.4,53.99
2017,2,13,17,30,0.0,49.0,2.9,19.0,49.0,47.66,33.82
2017,2,13,17,45,0.0,30.5,3.1,19.0,30.5,28.38,17.05
2017,2,13,18,0,0.0,12.0,3.3,19.0,12.0,10.55,0.0
2017,2,13,18,15,0.0,6.0,3.5,18.5,6.0,5.46,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,3.0,6.9,10.0,3.0,2.73,0.0
2017,2,14,7,30,0.0,6.0,7.4,9.0,6.0,5.26,0.0
2017,2,14,7,45,0.0,16.0,7.95,8.5,16.0,14.07,6.33
2017,2,14,8,0,0.0,26.0,8.5,8.0,26.0,22.89,14.88
2017,2,14,8,15,0.0,38.5,8.3,7.5,38.5,33.95,25.3
2017,2,14,8,30,0.0,51.0,8.1,7.0,51.0,45.02,33.94
2017,2,14,8,45,0.0,64.5,7.9,7.0,64.5,56.87,44.38
2017,2,14,9,0,0.0,78.0,7.7,7.0,78.0,68.59,54.57
2017,2,14,9,15,40.0,133.0,7.55,7.5,151.0,123.0,99.85
2017,2,14,9,30,80.0,188.0,7.4,8.0,224.0,183.54,150.22
2017,2,14,9,45,125.0,212.0,7.25,8.5,274.0,227.92,186.79
2017,2,14,10,0,170.0,236.0,7.1,9.0,324.0,277.49,227.95
2017,2,14,10,15,120.0,248.5,6.95,9.5,313.0,279.33,229.92
2017,2,14,10,30,70.0,261.0,6.8,10.0,302.0,271.17,222.76
2017,2,14,10,45,182.0,277.5,6.65,11.0,392.5,361.04,296.41
2017,2,14,11,0,294.0,294.0,6.5,12.0,483.0,464.85,380.05
2017,2,14,11,15,232.0,315.0,6.45,12.5,467.5,455.2,370.79
2017,2,14,11,30,170.0,336.0,6.4,13.0,452.0,446.2,361.73
2017,2,14,11,45,237.5,336.0,6.35,14.0,503.0,508.28,410.76
2017,2,14,12,0,305.0,336.0,6.3,15.0,554.0,585.96,470.73
2017,2,14,12,15,212.5,348.0,6.3,15.0,500.5,525.77,421.92
2017,2,14,12,30,120.0,360.0,6.3,15.0,447.0,469.95,375.98
2017,2,14,12,45,92.5,349.0,6.3,15.5,416.5,427.46,341.66
2017,2,14,13,0,65.0,338.0,6.3,16.0,386.0,395.92,315.65
2017,2,14,13,15,44.0,306.5,6.25,15.5,338.5,346.4,276.78
2017,2,14,13,30,23.0,275.0,6.2,15.0,291.0,279.81,223.81
2017,2,14,13,45,16.5,248.5,6.2,15.0,260.5,248.23,198.54
2017,2,14,14,0,10.0,222.0,6.2,15.0,230.0,216.38,172.84
2017,2,14,14,15,9.5,216.0,6.2,14.5,223.0,210.89,168.97
2017,2,14,14,30,9.0,210.0,6.2,14.0,216.0,205.42,165.08
2017,2,14,14,45,4.5,170.0,6.25,14.0,173.0,161.39,129.11
2017,2,14,15,0,0.0,130.0,6.3,14.0,130.0,117.95,93.27
2017,2,14,15,15,36.0,180.5,6.3,13.5,199.5,217.64,177.97
2017,2,14,15,30,72.0,231.0,6.3,13.0,269.0,314.98,259.81
2017,2,14,15,45,36.0,182.0,6.3,13.0,201.0,224.23,184.43
2017,2,14,16,0,0.0,133.0,6.3,13.0,133.0,125.03,100.61
2017,2,14,16,15,0.0,117.5,6.2,12.5,117.5,110.29,88.7
2017,2,14,16,30,0.0,102.0,6.1,12.0,102.0,95.54,76.54
2017,2,14,16,45,0.0,85.5,6.1,11.5,85.5,79.64,63.18
2017,2,14,17,0,0.0,69.0,6.1,11.0,69.0,63.65,49.5
2017,2,14,17,15,0.0,53.0,6.0,10.5,53.0,48.09,35.95
2017,2,14,17,30,0.0,37.0,5.9,10.0,37.0,32.64,22.33
2017,2,14,17,45,0.0,23.5,5.8,9.5,23.5,20.7,11.55
2017,2,14,18,0,0.0,10.0,5.7,9.0,10.0,8.78,0.0
2017,2,14,18,15,0.0,5.0,5.65,8.5,5.0,4.55,0.0
2017,2,14,18,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,135.0,9.0,4.25,3.5,16.0,8.19,0.0
2017,2,15,7,30,270.0,18.0,4.3,4.0,32.0,14.8,0.0
2017,2,15,7,45,412.5,29.0,4.4,5.0,79.5,23.39,14.68
2017,2,15,8,0,555.0,40.0,4.5,6.0,127.0,34.63,25.69
2017,2,15,8,15,631.0,46.5,4.6,6.5,181.5,39.1,30.16
2017,2,15,8,30,707.0,53.0,4.7,7.0,236.0,58.65,34.94
2017,2,15,8,45,753.0,58.0,4.8,8.0,291.5,115.0,63.69
2017,2,15,9,0,799.0,63.0,4.9,9.0,347.0,176.98,110.85
2017,2,15,9,15,830.0,66.5,4.85,9.5,399.0,239.68,166.1
2017,2,15,9,30,861.0,70.0,4.8,10.0,451.0,305.45,226.36
2017,2,15,9,45,881.5,73.0,4.8,11.0,499.0,371.72,286.8
2017,2,15,10,0,902.0,76.0,4.8,12.0,547.0,436.78,344.8
2017,2,15,10,15,917.5,78.5,4.7,12.5,588.5,499.84,399.87
2017,2,15,10,30,933.0,81.0,4.6,13.0,630.0,562.79,452.88
2017,2,15,10,45,943.5,82.5,4.6,13.5,665.0,621.51,501.06
2017,2,15,11,0,954.0,84.0,4.6,14.0,700.0,678.98,546.69
2017,2,15,11,15,961.5,85.5,4.55,14.0,726.5,732.93,589.12
2017,2,15,11,30,969.0,87.0,4.5,14.0,753.0,784.8,627.81
2017,2,15,11,45,973.5,87.5,4.5,14.5,771.5,831.07,659.66
2017,2,15,12,0,978.0,88.0,4.5,15.0,790.0,874.51,689.11
2017,2,15,12,15,980.0,88.5,4.45,15.0,799.5,912.88,715.61
2017,2,15,12,30,982.0,89.0,4.4,15.0,809.0,947.89,739.58
2017,2,15,12,45,983.0,88.5,4.35,15.5,809.5,977.39,758.12
2017,2,15,13,0,984.0,88.0,4.3,16.0,810.0,1003.15,774.07
2017,2,15,13,15,830.5,148.5,4.25,16.0,753.0,957.61,741.97
2017,2,15,13,30,677.0,209.0,4.2,16.0,696.0,900.15,701.79
2017,2,15,13,45,825.5,146.5,4.2,16.0,727.0,979.56,758.87
2017,2,15,14,0,974.0,84.0,4.2,16.0,758.0,1050.89,808.61
2017,2,15,14,15,967.0,83.0,4.15,16.0,732.0,1048.13,806.81
2017,2,15,14,30,960.0,82.0,4.1,16.0,706.0,1041.26,802.97
2017,2,15,14,45,947.0,81.5,4.05,16.0,671.5,1025.19,792.98
2017,2,15,15,0,934.0,81.0,4.0,16.0,637.0,1005.34,780.57
2017,2,15,15,15,919.0,78.5,3.9,15.5,596.0,977.49,763.76
2017,2,15,15,30,904.0,76.0,3.8,15.0,555.0,946.29,744.6
2017,2,15,15,45,884.5,73.0,3.7,15.0,508.0,907.29,718.34
2017,2,15,16,0,865.0,70.0,3.6,15.0,461.0,874.45,696.38
2017,2,15,16,15,835.5,66.5,3.15,14.0,409.5,820.98,659.37
2017,2,15,16,30,806.0,63.0,2.7,13.0,358.0,766.11,620.46
2017,2,15,16,45,763.5,58.5,2.3,12.5,303.0,698.76,570.01
2017,2,15,17,0,721.0,54.0,1.9,12.0,248.0,631.81,518.1
2017,2,15,17,15,650.5,47.5,1.8,11.0,193.0,543.62,449.73
2017,2,15,17,30,580.0,41.0,1.7,10.0,138.0,459.25,379.68
2017,2,15,17,45,452.0,31.0,1.65,9.5,89.5,348.52,281.06
2017,2,15,18,0,324.0,21.0,1.6,9.0,41.0,233.51,116.67
2017,2,15,18,15,162.0,10.5,1.65,8.5,20.5,91.69,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,148.5,9.5,1.05,5.5,17.5,8.64,0.0
2017,2,16,7,30,297.0,19.0,1.2,6.0,35.0,15.66,0.0
2017,2,16,7,45,436.5,29.0,1.4,7.0,83.0,25.44,16.51
2017,2,16,8,0,576.0,39.0,1.6,8.0,131.0,33.59,24.64
2017,2,16,8,15,649.0,45.0,1.65,9.0,186.0,37.68,28.63
2017,2,16,8,30,722.0,51.0,1.7,10.0,241.0,57.65,33.14
2017,2,16,8,45,767.5,55.5,1.8,11.0,296.5,114.58,61.78
2017,2,16,9,0,813.0,60.0,1.9,12.0,352.0,177.03,108.53
2017,2,16,9,15,842.0,63.5,1.95,12.5,404.0,240.23,163.18
2017,2,16,9,30,871.0,67.0,2.0,13.0,456.0,308.63,224.17
2017,2,16,9,45,891.0,69.5,2.15,14.0,503.5,372.61,281.23
2017,2,16,10,0,911.0,72.0,2.3,15.0,551.0,437.58,337.59
2017,2,16,10,15,925.0,74.0,2.25,15.0,592.5,500.0,391.04
2017,2,16,10,30,939.0,76.0,2.2,15.0,634.0,562.11,442.37
2017,2,16,10,45,948.0,78.0,2.2,15.5,668.0,620.78,488.66
2017,2,16,11,0,957.0,80.0,2.2,16.0,702.0,678.05,532.22
2017,2,16,11,15,963.5,81.5,2.2,16.0,728.0,731.48,572.61
2017,2,16,11,30,970.0,83.0,2.2,16.0,754.0,782.73,609.09
2017,2,16,11,45,971.0,85.0,2.25,16.5,771.5,827.96,639.06
2017,2,16,12,0,972.0,87.0,2.3,17.0,789.0,870.13,666.62
2017,2,16,12,15,974.0,87.5,2.3,17.0,798.0,908.3,692.05
2017,2,16,12,30,976.0,88.0,2.3,17.0,807.0,943.13,715.11
2017,2,16,12,45,973.5,89.0,2.35,17.5,806.5,971.01,732.6
2017,2,16,13,0,971.0,90.0,2.4,18.0,806.0,995.05,747.6
2017,2,16,13,15,968.0,89.5,2.45,18.0,796.5,1013.0,760.07
2017,2,16,13,30,965.0,89.0,2.5,18.0,787.0,1026.93,770.1
2017,2,16,13,45,957.0,89.5,2.55,18.5,768.5,1033.15,773.75
2017,2,16,14,0,949.0,90.0,2.6,19.0,750.0,1035.24,774.93
2017,2,16,14,15,941.0,89.0,2.55,19.0,724.0,1031.49,772.87
2017,2,16,14,30,933.0,88.0,2.5,19.0,698.0,1023.72,768.39
2017,2,16,14,45,915.5,88.5,2.5,19.0,663.0,1004.67,757.13
2017,2,16,15,0,898.0,89.0,2.5,19.0,628.0,982.05,743.68
2017,2,16,15,15,882.0,86.5,2.45,18.5,587.0,953.81,727.38
2017,2,16,15,30,866.0,84.0,2.4,18.0,546.0,931.88,715.39
2017,2,16,15,45,840.0,82.0,2.35,18.0,498.5,888.77,687.27
2017,2,16,16,0,814.0,80.0,2.3,18.0,451.0,843.39,657.41
2017,2,16,16,15,782.0,76.0,2.0,17.0,399.5,788.46,620.49
2017,2,16,16,30,750.0,72.0,1.7,16.0,348.0,732.38,581.78
2017,2,16,16,45,698.5,67.5,1.45,15.5,293.5,664.96,532.79
2017,2,16,17,0,647.0,63.0,1.2,15.0,239.0,594.21,479.57
2017,2,16,17,15,574.0,55.0,1.2,14.0,186.0,505.75,412.84
2017,2,16,17,30,501.0,47.0,1.2,13.0,133.0,421.93,344.23
2017,2,16,17,45,372.0,35.0,1.3,12.0,86.0,304.91,244.21
2017,2,16,18,0,243.0,23.0,1.4,11.0,39.0,191.73,105.25
2017,2,16,18,15,121.5,11.5,1.45,10.5,19.5,72.12,0.0
2017,2,16,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,67.0,11.5,3.5,8.5,15.0,10.46,0.0
2017,2,17,7,30,134.0,23.0,3.7,9.0,30.0,18.13,1.61
2017,2,17,7,45,255.5,39.0,3.9,9.5,73.5,30.36,20.63
2017,2,17,8,0,377.0,55.0,4.1,10.0,117.0,42.24,32.12
2017,2,17,8,15,455.0,66.5,4.2,11.0,168.5,52.05,41.27
2017,2,17,8,30,533.0,78.0,4.3,12.0,220.0,72.51,48.3
2017,2,17,8,45,591.0,84.5,4.4,13.0,273.0,120.69,73.61
2017,2,17,9,0,649.0,91.0,4.5,14.0,326.0,176.28,114.76
2017,2,17,9,15,684.0,96.5,4.7,14.5,376.5,233.07,163.27
2017,2,17,9,30,719.0,102.0,4.9,15.0,427.0,293.68,217.0
2017,2,17,9,45,747.5,105.5,5.15,16.0,473.5,353.8,270.27
2017,2,17,10,0,776.0,109.0,5.4,17.0,520.0,416.26,324.49
2017,2,17,10,15,498.5,194.0,5.45,17.5,465.5,411.62,326.06
2017,2,17,10,30,221.0,279.0,5.5,18.0,411.0,368.77,293.15
2017,2,17,10,45,349.5,264.0,5.6,18.5,486.0,449.12,357.35
2017,2,17,11,0,478.0,249.0,5.7,19.0,561.0,543.54,431.67
2017,2,17,11,15,666.5,186.5,5.7,19.5,640.5,642.37,509.57
2017,2,17,11,30,855.0,124.0,5.7,20.0,720.0,747.81,591.31
2017,2,17,11,45,866.5,122.0,5.7,20.5,738.5,793.47,623.36
2017,2,17,12,0,878.0,120.0,5.7,21.0,757.0,837.11,653.21
2017,2,17,12,15,880.5,120.5,5.65,21.0,766.0,873.66,678.74
2017,2,17,12,30,883.0,121.0,5.6,21.0,775.0,907.18,702.02
2017,2,17,12,45,883.0,121.0,5.55,21.0,775.5,934.74,721.04
2017,2,17,13,0,883.0,121.0,5.5,21.0,776.0,958.83,737.65
2017,2,17,13,15,880.5,120.5,5.45,21.0,767.0,976.45,749.79
2017,2,17,13,30,878.0,120.0,5.4,21.0,758.0,990.32,759.46
2017,2,17,13,45,613.0,218.5,5.35,21.5,659.5,861.82,666.82
2017,2,17,14,0,348.0,317.0,5.3,22.0,561.0,699.03,541.72
2017,2,17,14,15,600.0,215.0,5.15,22.0,617.5,852.89,661.29
2017,2,17,14,30,852.0,113.0,5.0,22.0,674.0,986.19,754.91
2017,2,17,14,45,843.5,109.0,4.9,22.0,641.5,971.06,744.06
2017,2,17,15,0,835.0,105.0,4.8,22.0,609.0,952.3,731.81
2017,2,17,15,15,818.5,102.0,4.55,21.5,569.5,923.66,713.03
2017,2,17,15,30,802.0,99.0,4.3,21.0,530.0,891.96,692.43
2017,2,17,15,45,782.0,94.5,4.1,21.0,485.0,852.46,665.45
2017,2,17,16,0,762.0,90.0,3.9,21.0,440.0,810.58,636.58
2017,2,17,16,15,730.5,85.5,3.45,20.0,390.5,762.3,603.88
2017,2,17,16,30,699.0,81.0,3.0,19.0,341.0,707.93,565.83
2017,2,17,16,45,656.5,74.0,2.55,18.5,288.5,641.17,516.27
2017,2,17,17,0,614.0,67.0,2.1,18.0,236.0,575.27,465.73
2017,2,17,17,15,542.0,58.0,2.1,17.0,183.5,487.43,398.32
2017,2,17,17,30,470.0,49.0,2.1,16.0,131.0,404.22,329.71
2017,2,17,17,45,352.5,36.5,2.1,15.5,85.5,294.87,235.2
2017,2,17,18,0,235.0,24.0,2.1,15.0,40.0,189.65,111.27
2017,2,17,18,15,117.5,12.0,2.2,14.5,20.0,70.6,0.0
2017,2,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,18,7,15,125.5,10.5,3.55,11.5,18.0,9.55,0.0
2017,2,18,7,30,251.0,21.0,3.6,12.0,36.0,17.25,2.95
2017,2,18,7,45,388.5,31.5,3.7,13.0,83.5,25.23,16.03
2017,2,18,8,0,526.0,42.0,3.8,14.0,131.0,32.99,23.5
2017,2,18,8,15,598.5,49.0,3.7,14.5,184.5,37.42,27.73
2017,2,18,8,30,671.0,56.0,3.6,15.0,238.0,61.64,35.99
2017,2,18,8,45,721.0,60.0,3.55,16.0,292.5,115.44,62.98
2017,2,18,9,0,771.0,64.0,3.5,17.0,347.0,175.41,107.25
2017,2,18,9,15,801.0,68.0,3.55,18.0,398.5,236.84,159.41
2017,2,18,9,30,831.0,72.0,3.6,19.0,450.0,301.28,215.88
2017,2,18,9,45,853.0,74.0,3.7,20.0,496.5,365.67,272.23
2017,2,18,10,0,875.0,76.0,3.8,21.0,543.0,428.93,326.34
2017,2,18,10,15,890.0,78.5,3.9,21.5,584.0,490.41,378.08
2017,2,18,10,30,905.0,81.0,4.0,22.0,625.0,551.77,428.03
2017,2,18,10,45,914.5,83.0,4.15,23.0,658.5,609.1,472.57
2017,2,18,11,0,924.0,85.0,4.3,24.0,692.0,665.14,514.61
2017,2,18,11,15,931.5,86.0,4.35,24.5,718.0,717.3,553.27
2017,2,18,11,30,939.0,87.0,4.4,25.0,744.0,767.45,588.32
2017,2,18,11,45,941.5,88.5,4.45,25.5,761.5,812.09,617.95
2017,2,18,12,0,944.0,90.0,4.5,26.0,779.0,853.87,645.26
2017,2,18,12,15,946.5,90.5,4.5,26.0,788.5,891.56,670.71
2017,2,18,12,30,949.0,91.0,4.5,26.0,798.0,926.03,693.84
2017,2,18,12,45,948.0,91.0,4.5,26.5,798.0,953.44,710.76
2017,2,18,13,0,947.0,91.0,4.5,27.0,798.0,977.16,725.21
2017,2,18,13,15,945.0,91.0,4.4,27.0,789.0,996.14,737.45
2017,2,18,13,30,943.0,91.0,4.3,27.0,780.0,1011.23,747.21
2017,2,18,13,45,936.0,91.0,4.2,27.0,762.5,1017.55,751.29
2017,2,18,14,0,929.0,91.0,4.1,27.0,745.0,1019.83,752.9
2017,2,18,14,15,921.5,90.0,3.85,26.5,719.0,1016.44,751.45
2017,2,18,14,30,914.0,89.0,3.6,26.0,693.0,1009.11,747.51
2017,2,18,14,45,900.5,88.0,3.35,26.0,659.5,992.11,735.79
2017,2,18,15,0,887.0,87.0,3.1,26.0,626.0,971.5,721.81
2017,2,18,15,15,872.0,84.5,2.7,25.5,585.5,944.18,703.58
2017,2,18,15,30,857.0,82.0,2.3,25.0,545.0,923.19,689.37
2017,2,18,15,45,623.5,128.5,1.95,24.5,450.5,755.97,575.46
2017,2,18,16,0,390.0,175.0,1.6,24.0,356.0,582.45,450.63
2017,2,18,16,15,571.0,122.0,1.55,23.0,354.0,670.19,521.4
2017,2,18,16,30,752.0,69.0,1.5,22.0,352.0,731.96,567.68
2017,2,18,16,45,710.0,64.0,1.5,21.5,298.5,665.91,521.91
2017,2,18,17,0,668.0,59.0,1.5,21.0,245.0,600.35,475.67
2017,2,18,17,15,599.5,51.5,1.5,20.0,192.0,519.86,416.29
2017,2,18,17,30,531.0,44.0,1.5,19.0,139.0,438.55,351.43
2017,2,18,17,45,413.5,33.5,1.55,18.5,91.5,328.69,258.75
2017,2,18,18,0,296.0,23.0,1.6,18.0,44.0,224.29,138.41
2017,2,18,18,15,148.0,11.5,1.65,17.5,22.0,85.69,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,8.0,3.6,17.0,8.0,7.28,0.0
2017,2,19,7,30,0.0,16.0,3.8,17.0,16.0,14.09,2.35
2017,2,19,7,45,0.0,37.5,4.0,17.5,37.5,32.2,21.66
2017,2,19,8,0,0.0,59.0,4.2,18.0,59.0,49.72,37.62
2017,2,19,8,15,10.5,81.0,4.15,18.0,84.0,67.45,53.6
2017,2,19,8,30,21.0,103.0,4.1,18.0,109.0,86.05,66.53
2017,2,19,8,45,29.5,124.5,4.1,18.5,134.5,105.0,81.33
2017,2,19,9,0,38.0,146.0,4.1,19.0,160.0,127.78,99.32
2017,2,19,9,15,25.0,155.5,4.3,19.0,165.0,138.93,108.9
2017,2,19,9,30,12.0,165.0,4.5,19.0,170.0,146.32,115.21
2017,2,19,9,45,125.0,203.0,4.75,19.5,269.5,220.58,172.63
2017,2,19,10,0,238.0,241.0,5.0,20.0,369.0,309.39,242.25
2017,2,19,10,15,263.0,257.5,5.05,20.0,408.5,356.15,279.91
2017,2,19,10,30,288.0,274.0,5.1,20.0,448.0,403.32,317.63
2017,2,19,10,45,229.5,297.5,5.2,20.5,441.0,406.42,319.73
2017,2,19,11,0,171.0,321.0,5.3,21.0,434.0,407.6,319.63
2017,2,19,11,15,174.5,332.0,5.35,21.0,451.0,432.92,339.24
2017,2,19,11,30,178.0,343.0,5.4,21.0,468.0,458.28,358.67
2017,2,19,11,45,179.0,351.5,5.5,21.5,480.0,479.28,373.99
2017,2,19,12,0,180.0,360.0,5.6,22.0,492.0,499.95,388.95
2017,2,19,12,15,95.0,290.5,5.65,22.0,360.0,369.09,287.95
2017,2,19,12,30,10.0,221.0,5.7,22.0,228.0,209.78,162.07
2017,2,19,12,45,9.5,221.0,5.8,22.5,228.5,210.17,162.26
2017,2,19,13,0,9.0,221.0,5.9,23.0,229.0,210.51,162.24
2017,2,19,13,15,13.0,241.0,5.8,23.0,251.5,234.54,181.18
2017,2,19,13,30,17.0,261.0,5.7,23.0,274.0,259.26,200.6
2017,2,19,13,45,297.0,250.5,5.65,23.5,461.5,568.58,445.37
2017,2,19,14,0,577.0,240.0,5.6,24.0,649.0,854.48,657.87
2017,2,19,14,15,413.0,278.5,5.5,23.5,566.0,741.31,572.56
2017,2,19,14,30,249.0,317.0,5.4,23.0,483.0,593.71,461.93
2017,2,19,14,45,379.5,266.5,5.3,23.0,505.5,682.81,533.04
2017,2,19,15,0,510.0,216.0,5.2,23.0,528.0,768.28,599.44
2017,2,19,15,15,378.0,230.0,5.05,23.0,453.0,636.36,500.07
2017,2,19,15,30,246.0,244.0,4.9,23.0,378.0,509.38,402.62
2017,2,19,15,45,129.0,206.0,4.8,23.0,275.5,354.1,281.53
2017,2,19,16,0,12.0,168.0,4.7,23.0,173.0,173.16,135.53
2017,2,19,16,15,8.0,150.0,4.35,22.5,153.0,152.33,119.44
2017,2,19,16,30,4.0,132.0,4.0,22.0,133.0,131.73,103.11
2017,2,19,16,45,2.0,111.0,3.65,21.5,111.5,109.4,85.18
2017,2,19,17,0,0.0,90.0,3.3,21.0,90.0,87.03,66.88
2017,2,19,17,15,0.0,70.0,3.0,20.5,70.0,67.18,50.41
2017,2,19,17,30,0.0,50.0,2.7,20.0,50.0,46.93,33.3
2017,2,19,17,45,0.0,32.0,2.45,20.0,32.0,28.57,17.56
2017,2,19,18,0,0.0,14.0,2.2,20.0,14.0,12.31,2.59
2017,2,19,18,15,0.0,7.0,2.15,19.5,7.0,6.37,0.0
2017,2,19,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,10.0,3.25,12.0,10.0,9.1,0.0
2017,2,20,7,30,0.0,20.0,3.3,12.0,20.0,17.57,5.65
2017,2,20,7,45,14.0,41.5,3.4,12.0,44.0,34.85,24.61
2017,2,20,8,0,28.0,63.0,3.5,12.0,68.0,51.73,40.41
2017,2,20,8,15,38.5,86.0,3.4,12.0,95.5,69.23,56.52
2017,2,20,8,30,49.0,109.0,3.3,12.0,123.0,88.64,69.81
2017,2,20,8,45,57.0,131.5,3.25,12.5,150.5,112.65,88.55
2017,2,20,9,0,65.0,154.0,3.2,13.0,178.0,138.08,108.99
2017,2,20,9,15,32.5,136.0,3.0,13.5,148.0,124.04,98.33
2017,2,20,9,30,0.0,118.0,2.8,14.0,118.0,103.48,81.93
2017,2,20,9,45,0.0,131.0,2.65,14.5,131.0,115.13,91.21
2017,2,20,10,0,0.0,144.0,2.5,15.0,144.0,126.87,100.41
2017,2,20,10,15,25.5,203.5,2.5,15.5,219.0,193.03,153.74
2017,2,20,10,30,51.0,263.0,2.5,16.0,294.0,262.6,208.68
2017,2,20,10,45,69.5,287.5,2.55,17.0,332.5,300.79,237.68
2017,2,20,11,0,88.0,312.0,2.6,18.0,371.0,341.4,268.23
2017,2,20,11,15,125.0,331.0,2.8,18.5,418.0,398.62,312.08
2017,2,20,11,30,162.0,350.0,3.0,19.0,465.0,453.47,353.63
2017,2,20,11,45,378.0,300.0,3.2,19.5,577.0,589.59,459.29
2017,2,20,12,0,594.0,250.0,3.4,20.0,689.0,743.19,574.12
2017,2,20,12,15,299.5,216.5,3.45,20.0,438.0,488.94,383.42
2017,2,20,12,30,5.0,183.0,3.5,20.0,187.0,169.65,130.64
2017,2,20,12,45,98.0,280.5,3.55,20.5,355.0,373.24,291.96
2017,2,20,13,0,191.0,378.0,3.6,21.0,523.0,568.21,438.11
2017,2,20,13,15,108.5,334.5,3.6,21.0,417.0,451.6,349.14
2017,2,20,13,30,26.0,291.0,3.6,21.0,311.0,297.87,230.68
2017,2,20,13,45,68.0,318.5,3.6,21.0,367.5,387.95,301.6
2017,2,20,14,0,110.0,346.0,3.6,21.0,424.0,464.17,360.3
2017,2,20,14,15,535.0,212.5,3.5,21.0,573.0,788.48,610.06
2017,2,20,14,30,960.0,79.0,3.4,21.0,722.0,1044.71,786.28
2017,2,20,14,45,941.0,81.0,3.35,21.0,686.0,1025.56,772.09
2017,2,20,15,0,922.0,83.0,3.3,21.0,650.0,1002.77,758.06
2017,2,20,15,15,907.0,80.5,3.1,21.0,608.5,974.79,739.43
2017,2,20,15,30,892.0,78.0,2.9,21.0,567.0,943.49,718.61
2017,2,20,15,45,868.5,76.0,2.7,21.0,519.0,902.02,690.75
2017,2,20,16,0,845.0,74.0,2.5,21.0,471.0,867.07,667.31
2017,2,20,16,15,815.0,70.5,2.1,20.0,419.0,813.29,631.1
2017,2,20,16,30,785.0,67.0,1.7,19.0,367.0,758.22,593.09
2017,2,20,16,45,738.5,63.0,1.3,18.5,311.5,688.54,542.17
2017,2,20,17,0,692.0,59.0,0.9,18.0,256.0,619.58,490.1
2017,2,20,17,15,624.0,52.0,0.9,17.5,201.5,538.57,430.53
2017,2,20,17,30,556.0,45.0,0.9,17.0,147.0,456.9,365.84
2017,2,20,17,45,432.5,35.0,0.9,16.5,97.5,342.43,270.68
2017,2,20,18,0,309.0,25.0,0.9,16.0,48.0,236.62,159.06
2017,2,20,18,15,154.5,12.5,0.9,15.5,24.0,90.04,0.0
2017,2,20,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,213.5,10.5,5.1,9.5,26.0,9.55,0.0
2017,2,21,7,30,427.0,21.0,5.1,10.0,52.0,18.67,7.36
2017,2,21,7,45,548.5,29.0,5.2,10.5,104.5,25.1,16.33
2017,2,21,8,0,670.0,37.0,5.3,11.0,157.0,31.45,22.52
2017,2,21,8,15,733.5,42.0,5.2,12.0,214.5,34.87,25.78
2017,2,21,8,30,797.0,47.0,5.1,13.0,272.0,63.04,34.11
2017,2,21,8,45,836.0,50.5,5.05,14.0,328.5,123.73,65.42
2017,2,21,9,0,875.0,54.0,5.0,15.0,385.0,188.82,114.85
2017,2,21,9,15,901.0,56.5,5.0,16.0,438.5,254.32,171.76
2017,2,21,9,30,927.0,59.0,5.0,17.0,492.0,322.05,232.49
2017,2,21,9,45,944.0,61.5,5.05,18.0,540.0,388.62,292.15
2017,2,21,10,0,961.0,64.0,5.1,19.0,588.0,455.76,350.63
2017,2,21,10,15,973.5,65.5,5.2,19.5,630.0,520.09,405.83
2017,2,21,10,30,986.0,67.0,5.3,20.0,672.0,583.83,458.75
2017,2,21,10,45,994.0,68.5,5.4,20.5,707.0,644.1,507.34
2017,2,21,11,0,1002.0,70.0,5.5,21.0,742.0,702.72,553.18
2017,2,21,11,15,1008.0,71.0,5.45,21.0,768.5,757.56,595.52
2017,2,21,11,30,1014.0,72.0,5.4,21.0,795.0,810.03,632.82
2017,2,21,11,45,1014.5,74.5,5.4,21.5,813.0,857.27,664.71
2017,2,21,12,0,1015.0,77.0,5.4,22.0,831.0,901.27,693.94
2017,2,21,12,15,1016.5,77.5,5.35,22.0,840.0,940.52,720.66
2017,2,21,12,30,1018.0,78.0,5.3,22.0,849.0,976.21,744.77
2017,2,21,12,45,1017.0,78.5,5.3,22.5,848.5,1005.95,763.55
2017,2,21,13,0,1016.0,79.0,5.3,23.0,848.0,1031.72,779.6
2017,2,21,13,15,1013.5,78.5,5.2,23.0,839.0,1050.85,791.94
2017,2,21,13,30,1011.0,78.0,5.1,23.0,830.0,1065.77,801.52
2017,2,21,13,45,1005.5,78.0,5.1,23.5,812.0,1074.1,806.05
2017,2,21,14,0,1000.0,78.0,5.1,24.0,794.0,1078.1,807.89
2017,2,21,14,15,993.0,77.0,4.95,24.0,767.5,1075.14,805.53
2017,2,21,14,30,986.0,76.0,4.8,24.0,741.0,1067.93,800.51
2017,2,21,14,45,975.5,75.0,4.7,24.0,706.0,1053.13,791.06
2017,2,21,15,0,965.0,74.0,4.6,24.0,671.0,1034.36,779.14
2017,2,21,15,15,951.5,72.5,4.25,23.5,629.5,1008.28,762.51
2017,2,21,15,30,938.0,71.0,3.9,23.0,588.0,978.68,743.74
2017,2,21,15,45,918.0,69.0,3.55,22.5,540.0,939.22,718.04
2017,2,21,16,0,898.0,67.0,3.2,22.0,492.0,897.08,690.27
2017,2,21,16,15,871.5,64.0,2.8,21.0,439.0,845.69,656.47
2017,2,21,16,30,845.0,61.0,2.4,20.0,386.0,800.74,626.42
