Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,16,45,806.0,56.5,2.05,19.5,330.0,734.15,578.87
2017,2,21,17,0,767.0,52.0,1.7,19.0,274.0,667.71,529.9
2017,2,21,17,15,703.5,46.5,1.65,18.0,217.5,583.23,468.08
2017,2,21,17,30,640.0,41.0,1.6,17.0,161.0,502.03,404.61
2017,2,21,17,45,527.5,32.5,1.6,16.0,109.0,391.27,312.0
2017,2,21,18,0,415.0,24.0,1.6,15.0,57.0,288.62,201.64
2017,2,21,18,15,207.5,12.0,1.55,14.5,28.5,116.65,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,205.0,11.0,1.3,12.0,26.5,10.01,0.0
2017,2,22,7,30,410.0,22.0,1.5,13.0,53.0,19.53,8.6
2017,2,22,7,45,526.0,30.5,1.7,14.0,104.5,26.36,17.26
2017,2,22,8,0,642.0,39.0,1.9,15.0,156.0,33.08,23.63
2017,2,22,8,15,705.5,44.0,1.85,15.5,212.5,36.39,26.79
2017,2,22,8,30,769.0,49.0,1.8,16.0,269.0,60.71,31.77
2017,2,22,8,45,808.0,53.0,1.8,17.0,325.0,124.03,65.72
2017,2,22,9,0,847.0,57.0,1.8,18.0,381.0,187.91,113.39
2017,2,22,9,15,873.5,60.0,1.9,19.0,433.5,252.33,167.99
2017,2,22,9,30,900.0,63.0,2.0,20.0,486.0,319.1,226.11
2017,2,22,9,45,917.5,65.5,2.15,21.0,534.0,384.34,282.75
2017,2,22,10,0,935.0,68.0,2.3,22.0,582.0,450.22,338.26
2017,2,22,10,15,947.5,69.5,2.4,22.5,623.5,513.17,390.26
2017,2,22,10,30,960.0,71.0,2.5,23.0,665.0,575.57,439.99
2017,2,22,10,45,967.5,73.0,2.7,23.5,699.0,634.76,486.04
2017,2,22,11,0,975.0,75.0,2.9,24.0,733.0,692.32,529.51
2017,2,22,11,15,981.0,76.0,2.95,24.5,759.0,745.95,568.3
2017,2,22,11,30,987.0,77.0,3.0,25.0,785.0,797.29,602.44
2017,2,22,11,45,983.5,81.5,3.05,25.5,801.5,842.49,631.58
2017,2,22,12,0,980.0,86.0,3.1,26.0,818.0,884.26,658.12
2017,2,22,12,15,982.0,86.5,3.05,26.0,827.0,922.82,682.94
2017,2,22,12,30,984.0,87.0,3.0,26.0,836.0,957.98,705.34
2017,2,22,12,45,982.0,87.5,3.0,26.5,835.5,985.98,721.95
2017,2,22,13,0,980.0,88.0,3.0,27.0,835.0,1010.09,736.05
2017,2,22,13,15,977.5,88.0,2.95,27.0,826.0,1029.19,747.99
2017,2,22,13,30,975.0,88.0,2.9,27.0,817.0,1044.22,757.45
2017,2,22,13,45,970.0,87.0,2.85,27.5,799.0,1051.56,760.63
2017,2,22,14,0,965.0,86.0,2.8,28.0,781.0,1054.7,761.34
2017,2,22,14,15,958.0,85.0,2.65,28.0,754.5,1051.7,758.85
2017,2,22,14,30,951.0,84.0,2.5,28.0,728.0,1044.59,753.92
2017,2,22,14,45,937.0,84.0,2.45,28.0,693.0,1027.84,744.09
2017,2,22,15,0,923.0,84.0,2.4,28.0,658.0,1007.33,732.08
2017,2,22,15,15,909.0,82.0,2.25,27.5,617.0,980.8,716.68
2017,2,22,15,30,895.0,80.0,2.1,27.0,576.0,950.93,699.11
2017,2,22,15,45,876.5,76.5,1.95,27.0,529.0,911.9,674.1
2017,2,22,16,0,858.0,73.0,1.8,27.0,482.0,879.09,653.14
2017,2,22,16,15,830.0,69.5,1.65,26.0,430.0,826.49,621.03
2017,2,22,16,30,802.0,66.0,1.5,25.0,378.0,772.42,587.18
2017,2,22,16,45,764.0,61.0,1.35,24.0,323.5,707.41,544.45
2017,2,22,17,0,726.0,56.0,1.2,23.0,269.0,642.55,500.03
2017,2,22,17,15,661.5,50.0,1.2,22.0,213.0,558.22,440.03
2017,2,22,17,30,597.0,44.0,1.2,21.0,157.0,477.27,378.18
2017,2,22,17,45,487.0,34.5,1.3,20.5,106.5,375.28,294.07
2017,2,22,18,0,377.0,25.0,1.4,20.0,56.0,277.66,194.23
2017,2,22,18,15,188.5,12.5,1.45,19.5,28.0,107.47,0.0
2017,2,22,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,148.5,13.5,3.35,12.5,25.5,12.28,0.0
2017,2,23,7,30,297.0,27.0,3.5,13.0,51.0,22.26,11.23
2017,2,23,7,45,416.5,39.0,3.65,14.0,101.0,31.33,21.61
2017,2,23,8,0,536.0,51.0,3.8,15.0,151.0,40.1,29.82
2017,2,23,8,15,606.0,58.5,3.75,15.5,206.5,44.59,34.05
2017,2,23,8,30,676.0,66.0,3.7,16.0,262.0,69.03,40.11
2017,2,23,8,45,723.5,71.0,3.7,17.0,318.0,128.61,72.94
2017,2,23,9,0,771.0,76.0,3.7,18.0,374.0,189.8,118.63
2017,2,23,9,15,801.5,80.0,3.95,19.0,427.0,251.89,171.27
2017,2,23,9,30,832.0,84.0,4.2,20.0,480.0,317.07,228.14
2017,2,23,9,45,857.0,86.0,4.5,21.0,528.5,381.26,284.21
2017,2,23,10,0,882.0,88.0,4.8,22.0,577.0,447.17,340.42
2017,2,23,10,15,897.5,90.5,5.0,22.5,619.0,510.95,394.03
2017,2,23,10,30,913.0,93.0,5.2,23.0,661.0,573.46,445.1
2017,2,23,10,45,926.5,93.5,5.45,24.0,696.5,632.5,491.34
2017,2,23,11,0,940.0,94.0,5.7,25.0,732.0,690.58,535.45
2017,2,23,11,15,947.0,95.5,5.8,25.0,758.5,744.0,576.62
2017,2,23,11,30,954.0,97.0,5.9,25.0,785.0,795.31,614.21
2017,2,23,11,45,963.5,95.0,6.0,25.5,804.5,842.62,646.45
2017,2,23,12,0,973.0,93.0,6.1,26.0,824.0,887.45,676.65
2017,2,23,12,15,974.5,93.5,6.1,26.0,833.0,925.45,702.77
2017,2,23,12,30,976.0,94.0,6.1,26.0,842.0,960.03,726.46
2017,2,23,12,45,974.0,95.0,6.15,26.5,841.5,988.44,744.68
2017,2,23,13,0,972.0,96.0,6.2,27.0,841.0,1013.0,760.28
2017,2,23,13,15,969.0,95.5,6.2,27.0,831.0,1031.0,772.72
2017,2,23,13,30,966.0,95.0,6.2,27.0,821.0,1044.94,782.57
2017,2,23,13,45,957.5,95.5,6.2,27.0,802.0,1050.56,786.93
2017,2,23,14,0,949.0,96.0,6.2,27.0,783.0,1052.0,788.67
2017,2,23,14,15,941.0,95.0,6.05,27.0,756.0,1048.07,785.98
2017,2,23,14,30,933.0,94.0,5.9,27.0,729.0,1040.09,780.71
2017,2,23,14,45,918.5,93.5,5.8,27.0,694.0,1022.4,769.35
2017,2,23,15,0,904.0,93.0,5.7,27.0,659.0,1001.02,755.65
2017,2,23,15,15,888.5,90.5,5.4,26.5,617.5,972.77,737.49
2017,2,23,15,30,873.0,88.0,5.1,26.0,576.0,950.93,723.81
2017,2,23,15,45,850.5,85.5,4.85,26.0,528.0,909.68,695.46
2017,2,23,16,0,828.0,83.0,4.6,26.0,480.0,865.95,665.36
2017,2,23,16,15,798.5,79.0,4.25,25.0,428.0,812.16,630.32
2017,2,23,16,30,769.0,75.0,3.9,24.0,376.0,757.03,593.66
2017,2,23,16,45,726.0,69.5,3.6,23.5,321.0,688.39,544.98
2017,2,23,17,0,683.0,64.0,3.3,23.0,266.0,625.76,499.2
2017,2,23,17,15,616.0,57.0,3.25,22.0,211.0,540.51,435.6
2017,2,23,17,30,549.0,50.0,3.2,21.0,156.0,459.31,370.48
2017,2,23,17,45,433.5,39.0,3.15,20.5,105.5,348.2,276.87
2017,2,23,18,0,318.0,28.0,3.1,20.0,55.0,248.56,178.4
2017,2,23,18,15,159.0,14.0,3.2,19.5,27.5,93.84,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,24,7,15,141.0,15.0,4.95,12.5,26.5,13.64,0.0
2017,2,24,7,30,282.0,30.0,5.0,13.0,53.0,24.93,13.83
2017,2,24,7,45,422.0,40.0,5.1,14.0,105.0,32.08,22.31
2017,2,24,8,0,562.0,50.0,5.2,15.0,157.0,39.15,29.0
2017,2,24,8,15,632.0,57.0,5.25,15.5,213.5,43.31,32.91
2017,2,24,8,30,702.0,64.0,5.3,16.0,270.0,68.9,39.08
2017,2,24,8,45,755.0,67.0,5.4,16.5,328.0,128.88,71.95
2017,2,24,9,0,808.0,70.0,5.5,17.0,386.0,191.32,119.04
2017,2,24,9,15,837.5,73.5,5.5,17.5,439.5,255.12,174.2
2017,2,24,9,30,867.0,77.0,5.5,18.0,493.0,321.82,233.7
2017,2,24,9,45,895.5,77.5,5.5,18.5,543.5,390.02,294.26
2017,2,24,10,0,924.0,78.0,5.5,19.0,594.0,457.6,353.12
2017,2,24,10,15,939.5,80.0,5.5,19.5,637.0,522.07,408.02
2017,2,24,10,30,955.0,82.0,5.5,20.0,680.0,586.35,460.92
2017,2,24,10,45,970.5,81.5,5.55,20.5,717.0,647.69,510.05
2017,2,24,11,0,986.0,81.0,5.6,21.0,754.0,708.15,557.03
2017,2,24,11,15,994.0,82.0,5.6,21.0,782.0,763.83,600.07
2017,2,24,11,30,1002.0,83.0,5.6,21.0,810.0,817.34,638.52
2017,2,24,11,45,1003.5,86.0,5.7,21.0,829.0,865.52,672.93
2017,2,24,12,0,1005.0,89.0,5.8,21.0,848.0,910.57,704.98
2017,2,24,12,15,1008.0,89.5,5.8,21.0,858.0,950.92,733.03
2017,2,24,12,30,1011.0,90.0,5.8,21.0,868.0,987.83,758.58
2017,2,24,12,45,1014.0,89.0,5.8,21.5,869.5,1019.5,778.91
2017,2,24,13,0,1017.0,88.0,5.8,22.0,871.0,1047.35,796.56
2017,2,24,13,15,1015.0,87.5,5.7,22.0,862.0,1067.07,809.5
2017,2,24,13,30,1013.0,87.0,5.6,22.0,853.0,1082.57,819.66
2017,2,24,13,45,1009.5,86.0,5.6,22.0,835.0,1091.74,826.47
2017,2,24,14,0,1006.0,85.0,5.6,22.0,817.0,1096.57,830.54
2017,2,24,14,15,999.0,84.0,5.55,21.5,790.0,1093.62,830.77
2017,2,24,14,30,992.0,83.0,5.5,21.0,763.0,1086.36,828.28
2017,2,24,14,45,979.0,83.0,5.45,21.0,727.0,1070.23,818.25
2017,2,24,15,0,966.0,83.0,5.4,21.0,691.0,1050.16,805.7
2017,2,24,15,15,951.5,81.0,5.25,20.5,648.0,1022.41,788.71
2017,2,24,15,30,937.0,79.0,5.1,20.0,605.0,991.15,769.3
2017,2,24,15,45,918.0,76.0,5.0,20.0,556.0,951.21,742.57
2017,2,24,16,0,899.0,73.0,4.9,20.0,507.0,908.51,713.74
2017,2,24,16,15,871.5,69.5,4.5,19.0,453.5,863.82,683.79
2017,2,24,16,30,844.0,66.0,4.1,18.0,400.0,808.62,646.03
2017,2,24,16,45,803.5,62.0,3.75,17.5,342.5,741.2,597.51
2017,2,24,17,0,763.0,58.0,3.4,17.0,285.0,673.93,547.52
2017,2,24,17,15,699.0,52.0,3.2,16.0,227.5,588.08,482.38
2017,2,24,17,30,635.0,46.0,3.0,15.0,170.0,505.41,415.74
2017,2,24,17,45,519.5,36.5,2.9,14.0,116.5,391.19,318.55
2017,2,24,18,0,404.0,27.0,2.8,13.0,63.0,295.94,221.43
2017,2,24,18,15,202.0,13.5,3.0,12.5,31.5,115.38,0.0
2017,2,24,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,196.0,13.5,3.85,3.5,31.0,12.28,0.0
2017,2,25,7,30,392.0,27.0,4.1,4.0,62.0,22.1,12.62
2017,2,25,7,45,509.0,36.5,4.4,4.5,115.0,29.03,20.59
2017,2,25,8,0,626.0,46.0,4.7,5.0,168.0,39.11,30.25
2017,2,25,8,15,691.0,52.0,4.65,5.5,226.0,42.99,34.04
2017,2,25,8,30,756.0,58.0,4.6,6.0,284.0,70.32,40.34
2017,2,25,8,45,796.5,62.5,4.6,7.0,341.0,129.89,73.52
2017,2,25,9,0,837.0,67.0,4.6,8.0,398.0,194.36,124.3
2017,2,25,9,15,864.5,70.5,4.5,8.5,451.5,259.6,182.6
2017,2,25,9,30,892.0,74.0,4.4,9.0,505.0,330.12,247.14
2017,2,25,9,45,910.5,77.0,4.3,9.5,553.5,396.07,307.67
2017,2,25,10,0,929.0,80.0,4.2,10.0,602.0,462.79,367.22
2017,2,25,10,15,943.0,82.0,4.05,10.5,644.5,526.94,422.57
2017,2,25,10,30,957.0,84.0,3.9,11.0,687.0,590.7,475.62
2017,2,25,10,45,965.5,86.0,3.8,11.5,722.0,650.6,523.82
2017,2,25,11,0,974.0,88.0,3.7,12.0,757.0,708.96,569.08
2017,2,25,11,15,980.5,89.0,3.55,12.5,784.0,763.16,609.49
2017,2,25,11,30,987.0,90.0,3.4,13.0,811.0,815.09,645.0
2017,2,25,11,45,988.5,92.0,3.3,13.5,828.5,861.69,675.71
2017,2,25,12,0,990.0,94.0,3.2,14.0,846.0,905.17,703.72
2017,2,25,12,15,991.5,94.5,3.05,14.0,855.0,943.79,728.88
2017,2,25,12,30,993.0,95.0,2.9,14.0,864.0,978.93,751.32
2017,2,25,12,45,992.5,95.0,2.75,14.5,864.0,1008.08,767.98
2017,2,25,13,0,992.0,95.0,2.6,15.0,864.0,1033.34,781.82
2017,2,25,13,15,989.5,95.0,2.45,15.0,854.5,1052.73,793.07
2017,2,25,13,30,987.0,95.0,2.3,15.0,845.0,1067.98,801.55
2017,2,25,13,45,980.0,95.0,2.15,15.0,825.5,1074.65,804.42
2017,2,25,14,0,973.0,95.0,2.0,15.0,806.0,1077.07,804.62
2017,2,25,14,15,965.5,94.0,1.9,15.0,779.0,1073.6,801.85
2017,2,25,14,30,958.0,93.0,1.8,15.0,752.0,1065.98,796.59
2017,2,25,14,45,940.5,94.0,1.7,15.5,715.5,1046.86,782.56
2017,2,25,15,0,923.0,95.0,1.6,16.0,679.0,1024.03,766.41
2017,2,25,15,15,908.0,92.5,1.55,15.5,637.0,995.88,750.54
2017,2,25,15,30,893.0,90.0,1.5,15.0,595.0,974.11,738.94
2017,2,25,15,45,871.0,87.0,1.45,15.0,546.5,932.1,712.26
2017,2,25,16,0,849.0,84.0,1.4,15.0,498.0,887.5,683.79
2017,2,25,16,15,819.5,80.0,1.3,14.5,444.5,832.92,648.48
2017,2,25,16,30,790.0,76.0,1.2,14.0,391.0,776.92,611.43
2017,2,25,16,45,744.5,71.5,1.1,13.5,334.5,706.53,562.81
2017,2,25,17,0,699.0,67.0,1.0,13.0,278.0,642.49,517.15
2017,2,25,17,15,632.0,59.5,1.05,12.0,221.5,555.63,453.97
2017,2,25,17,30,565.0,52.0,1.1,11.0,165.0,472.76,388.65
2017,2,25,17,45,448.0,41.5,1.15,10.0,113.0,360.2,294.49
2017,2,25,18,0,331.0,31.0,1.2,9.0,61.0,258.71,197.23
2017,2,25,18,15,165.5,15.5,1.2,8.5,30.5,98.61,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,70.5,19.0,3.3,7.5,25.5,17.28,0.0
2017,2,26,7,30,141.0,38.0,3.5,8.0,51.0,30.19,19.42
2017,2,26,7,45,238.5,57.5,3.7,9.0,97.0,44.17,33.68
2017,2,26,8,0,336.0,77.0,3.9,10.0,143.0,58.15,46.77
2017,2,26,8,15,168.0,52.0,3.9,10.5,85.0,37.7,28.57
2017,2,26,8,30,0.0,27.0,3.9,11.0,27.0,23.77,15.04
2017,2,26,8,45,292.0,73.5,3.95,12.0,190.0,86.26,56.2
2017,2,26,9,0,584.0,120.0,4.0,13.0,353.0,195.69,134.17
2017,2,26,9,15,292.0,132.5,4.15,13.5,249.0,178.93,134.15
2017,2,26,9,30,0.0,145.0,4.3,14.0,145.0,126.37,100.89
2017,2,26,9,45,1.0,159.0,4.45,15.0,160.0,139.45,111.04
2017,2,26,10,0,2.0,173.0,4.6,16.0,175.0,152.74,121.18
2017,2,26,10,15,1.0,123.0,4.6,16.0,124.0,109.3,85.27
2017,2,26,10,30,0.0,73.0,4.6,16.0,73.0,64.66,48.26
2017,2,26,10,45,0.0,52.5,4.7,16.5,52.5,46.47,33.03
2017,2,26,11,0,0.0,32.0,4.8,17.0,32.0,28.31,17.86
2017,2,26,11,15,0.0,64.0,4.75,17.5,64.0,56.73,41.21
2017,2,26,11,30,0.0,96.0,4.7,18.0,96.0,85.26,64.35
2017,2,26,11,45,10.0,188.5,4.7,18.5,196.0,176.87,138.17
2017,2,26,12,0,20.0,281.0,4.7,19.0,296.0,271.9,212.84
2017,2,26,12,15,11.5,224.5,4.65,19.0,233.5,213.11,166.2
2017,2,26,12,30,3.0,168.0,4.6,19.0,171.0,153.82,118.93
2017,2,26,12,45,6.0,196.0,4.6,19.5,201.0,183.02,142.06
2017,2,26,13,0,9.0,224.0,4.6,20.0,231.0,212.94,165.45
2017,2,26,13,15,9.5,226.0,4.55,20.0,233.5,216.1,167.95
2017,2,26,13,30,10.0,228.0,4.5,20.0,236.0,219.31,170.58
2017,2,26,13,45,39.5,285.0,4.45,20.5,314.5,322.05,251.37
2017,2,26,14,0,69.0,342.0,4.4,21.0,393.0,417.19,324.25
2017,2,26,14,15,75.5,333.5,4.25,21.0,388.0,417.91,324.98
2017,2,26,14,30,82.0,325.0,4.1,21.0,383.0,418.42,326.02
2017,2,26,14,45,57.0,291.0,4.0,21.0,330.5,357.62,279.43
2017,2,26,15,0,32.0,257.0,3.9,21.0,278.0,296.63,232.17
2017,2,26,15,15,346.0,201.5,3.55,21.0,400.0,572.27,453.57
2017,2,26,15,30,660.0,146.0,3.2,21.0,522.0,828.11,642.55
2017,2,26,15,45,384.0,182.0,2.9,21.0,396.5,594.98,468.49
2017,2,26,16,0,108.0,218.0,2.6,21.0,271.0,333.02,264.13
2017,2,26,16,15,97.5,197.0,2.2,20.5,241.0,299.99,239.9
2017,2,26,16,30,87.0,176.0,1.8,20.0,211.0,267.32,214.67
2017,2,26,16,45,78.5,151.5,1.4,19.5,179.5,231.85,186.82
2017,2,26,17,0,70.0,127.0,1.0,19.0,148.0,196.53,158.51
2017,2,26,17,15,55.0,102.5,1.0,18.5,117.0,156.71,125.97
2017,2,26,17,30,40.0,78.0,1.0,18.0,86.0,117.46,93.0
2017,2,26,17,45,20.0,54.0,1.0,17.5,58.0,76.09,57.52
2017,2,26,18,0,0.0,30.0,1.0,17.0,30.0,29.81,17.57
2017,2,26,18,15,0.0,15.0,1.0,17.0,15.0,13.64,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,0.0,6.0,2.9,17.0,6.0,5.26,0.0
2017,2,27,7,30,0.0,12.0,3.0,17.0,12.0,10.54,2.95
2017,2,27,7,45,0.0,23.5,3.1,17.5,23.5,20.68,12.29
2017,2,27,8,0,0.0,35.0,3.2,18.0,35.0,30.85,21.47
2017,2,27,8,15,0.0,48.0,3.3,18.0,48.0,42.36,31.78
2017,2,27,8,30,0.0,61.0,3.4,18.0,61.0,53.9,39.97
2017,2,27,8,45,95.0,116.0,3.55,18.5,154.5,104.55,78.1
2017,2,27,9,0,190.0,171.0,3.7,19.0,248.0,170.97,127.87
2017,2,27,9,15,95.0,149.0,3.85,19.5,187.5,148.5,113.59
2017,2,27,9,30,0.0,127.0,4.0,20.0,127.0,111.22,86.2
2017,2,27,9,45,13.0,174.5,4.15,20.5,182.0,156.86,122.48
2017,2,27,10,0,26.0,222.0,4.3,21.0,237.0,204.66,159.98
2017,2,27,10,15,13.0,174.5,4.3,21.0,182.0,160.07,124.26
2017,2,27,10,30,0.0,127.0,4.3,21.0,127.0,112.54,85.94
2017,2,27,10,45,0.0,124.0,4.35,21.5,124.0,110.04,83.63
2017,2,27,11,0,0.0,121.0,4.4,22.0,121.0,107.49,81.27
2017,2,27,11,15,0.0,124.5,4.35,22.0,124.5,110.74,83.73
2017,2,27,11,30,0.0,128.0,4.3,22.0,128.0,114.0,86.21
2017,2,27,11,45,0.0,136.0,4.3,22.5,136.0,121.35,91.77
2017,2,27,12,0,0.0,144.0,4.3,23.0,144.0,128.76,97.36
2017,2,27,12,15,29.0,252.0,4.25,23.0,275.0,262.83,202.73
2017,2,27,12,30,58.0,360.0,4.2,23.0,406.0,399.94,307.01
2017,2,27,12,45,58.0,360.0,4.2,23.5,406.0,404.67,309.54
2017,2,27,13,0,58.0,360.0,4.2,24.0,406.0,409.21,312.4
2017,2,27,13,15,49.0,345.0,4.1,24.0,383.5,388.91,297.06
2017,2,27,13,30,40.0,330.0,4.0,24.0,361.0,367.78,281.14
2017,2,27,13,45,175.0,339.5,3.95,24.5,469.5,531.44,406.62
2017,2,27,14,0,310.0,349.0,3.9,25.0,578.0,698.8,529.0
2017,2,27,14,15,291.5,339.5,3.8,25.0,549.0,675.28,511.44
2017,2,27,14,30,273.0,330.0,3.7,25.0,520.0,650.19,493.83
2017,2,27,14,45,509.5,240.0,3.65,25.0,574.0,800.73,608.2
2017,2,27,15,0,746.0,150.0,3.6,25.0,628.0,934.87,703.3
2017,2,27,15,15,558.5,193.0,3.5,25.0,538.0,787.26,600.78
2017,2,27,15,30,371.0,236.0,3.4,25.0,448.0,634.58,489.4
2017,2,27,15,45,522.0,181.5,3.3,25.0,453.5,721.96,558.08
2017,2,27,16,0,673.0,127.0,3.2,25.0,459.0,788.72,607.33
2017,2,27,16,15,639.5,120.0,2.8,24.5,409.0,731.97,567.37
2017,2,27,16,30,606.0,113.0,2.4,24.0,359.0,674.54,527.06
2017,2,27,16,45,560.0,104.5,2.0,23.5,306.5,605.18,476.98
2017,2,27,17,0,514.0,96.0,1.6,23.0,254.0,533.21,423.0
2017,2,27,17,15,445.5,84.0,1.55,22.0,201.5,448.79,359.33
2017,2,27,17,30,377.0,72.0,1.5,21.0,149.0,369.52,296.46
2017,2,27,17,45,275.5,55.0,1.45,20.5,102.0,269.14,213.32
2017,2,27,18,0,174.0,38.0,1.4,20.0,55.0,179.42,133.17
2017,2,27,18,15,87.0,19.0,1.45,19.5,27.5,85.2,0.0
2017,2,27,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,13.0,3.75,19.0,13.0,11.45,0.0
2017,2,28,7,30,0.0,26.0,3.8,19.0,26.0,22.89,13.09
2017,2,28,7,45,3.0,50.0,3.9,19.5,50.5,42.57,30.99
2017,2,28,8,0,6.0,74.0,4.0,20.0,75.0,61.84,48.17
2017,2,28,8,15,19.5,96.5,4.4,20.5,102.0,79.86,64.0
2017,2,28,8,30,33.0,119.0,4.8,21.0,129.0,96.71,74.19
2017,2,28,8,45,16.5,124.0,5.2,21.5,129.0,106.8,82.27
2017,2,28,9,0,0.0,129.0,5.6,22.0,129.0,110.92,85.93
2017,2,28,9,15,0.0,74.0,5.75,22.5,74.0,65.45,48.35
2017,2,28,9,30,0.0,19.0,5.9,23.0,19.0,16.75,8.15
2017,2,28,9,45,0.0,91.5,6.1,23.5,91.5,81.01,60.47
2017,2,28,10,0,0.0,164.0,6.3,24.0,164.0,144.14,110.77
2017,2,28,10,15,0.0,106.5,6.35,24.0,106.5,94.33,70.64
2017,2,28,10,30,0.0,49.0,6.4,24.0,49.0,43.35,29.49
2017,2,28,10,45,1.5,112.0,6.45,24.5,113.0,100.26,74.97
2017,2,28,11,0,3.0,175.0,6.5,25.0,177.0,157.69,120.06
2017,2,28,11,15,14.0,232.0,6.45,25.0,242.5,217.31,166.67
2017,2,28,11,30,25.0,289.0,6.4,25.0,308.0,279.12,214.41
2017,2,28,11,45,17.5,257.5,6.4,25.0,271.0,246.19,188.65
2017,2,28,12,0,10.0,226.0,6.4,25.0,234.0,212.23,162.11
2017,2,28,12,15,11.5,239.5,6.3,25.0,249.0,227.06,173.58
2017,2,28,12,30,13.0,253.0,6.2,25.0,264.0,242.17,185.2
2017,2,28,12,45,23.0,290.5,6.1,25.5,309.0,288.44,220.58
2017,2,28,13,0,33.0,328.0,6.0,26.0,354.0,351.93,268.46
2017,2,28,13,15,22.0,283.0,5.8,26.0,300.5,283.32,216.06
2017,2,28,13,30,11.0,238.0,5.6,26.0,247.0,229.85,174.92
2017,2,28,13,45,9.0,220.5,5.45,26.0,228.0,211.67,161.02
2017,2,28,14,0,7.0,203.0,5.3,26.0,209.0,193.32,146.93
2017,2,28,14,15,189.5,256.0,5.05,26.0,389.0,479.13,370.73
2017,2,28,14,30,372.0,309.0,4.8,26.0,569.0,724.19,551.98
2017,2,28,14,45,271.0,309.0,4.55,26.0,494.0,626.54,478.11
2017,2,28,15,0,170.0,309.0,4.3,26.0,419.0,510.87,391.76
2017,2,28,15,15,102.0,271.0,4.0,25.5,336.0,383.41,296.68
2017,2,28,15,30,34.0,233.0,3.7,25.0,253.0,275.78,213.57
2017,2,28,15,45,27.5,210.0,3.4,25.0,225.5,228.95,177.81
2017,2,28,16,0,21.0,187.0,3.1,25.0,198.0,200.01,155.47
2017,2,28,16,15,16.5,168.5,2.8,24.5,176.5,178.12,138.77
2017,2,28,16,30,12.0,150.0,2.5,24.0,155.0,156.48,122.03
2017,2,28,16,45,8.0,130.0,2.25,23.5,133.0,133.78,104.19
2017,2,28,17,0,4.0,110.0,2.0,23.0,111.0,111.32,86.2
2017,2,28,17,15,2.0,88.0,1.85,22.5,88.5,88.0,67.21
2017,2,28,17,30,0.0,66.0,1.7,22.0,66.0,64.46,47.64
2017,2,28,17,45,0.0,45.5,1.6,21.5,45.5,43.65,30.08
2017,2,28,18,0,0.0,25.0,1.5,21.0,25.0,22.04,11.55
2017,2,28,18,15,0.0,12.5,1.45,20.5,12.5,11.0,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,195.5,15.5,5.55,14.0,36.0,12.48,0.0
2017,3,1,7,30,391.0,31.0,5.9,14.0,72.0,25.18,15.52
2017,3,1,7,45,501.0,40.0,6.25,14.5,125.5,31.51,22.02
2017,3,1,8,0,611.0,49.0,6.6,15.0,179.0,37.72,27.87
2017,3,1,8,15,672.0,55.0,6.7,15.0,235.5,44.98,34.52
2017,3,1,8,30,733.0,61.0,6.8,15.0,292.0,75.45,41.78
2017,3,1,8,45,775.5,65.0,6.9,15.5,349.0,133.67,74.67
2017,3,1,9,0,818.0,69.0,7.0,16.0,406.0,197.08,124.09
2017,3,1,9,15,845.0,72.0,6.95,16.0,459.0,260.86,180.47
2017,3,1,9,30,872.0,75.0,6.9,16.0,512.0,330.03,243.24
2017,3,1,9,45,893.0,77.5,6.85,16.5,561.0,395.41,302.43
2017,3,1,10,0,914.0,80.0,6.8,17.0,610.0,461.87,361.18
2017,3,1,10,15,928.0,82.0,6.7,17.0,652.0,525.3,416.61
2017,3,1,10,30,942.0,84.0,6.6,17.0,694.0,588.37,470.12
2017,3,1,10,45,953.0,85.0,6.55,17.5,729.5,648.07,518.62
2017,3,1,11,0,964.0,86.0,6.5,18.0,765.0,706.48,564.6
2017,3,1,11,15,971.5,87.0,6.4,18.0,792.5,760.91,607.23
2017,3,1,11,30,979.0,88.0,6.3,18.0,820.0,813.18,645.06
2017,3,1,11,45,819.5,164.5,6.25,18.5,786.5,813.74,643.17
2017,3,1,12,0,660.0,241.0,6.2,19.0,753.0,797.95,626.9
2017,3,1,12,15,812.5,173.5,6.15,19.0,811.5,884.67,692.62
2017,3,1,12,30,965.0,106.0,6.1,19.0,870.0,971.59,754.27
2017,3,1,12,45,832.5,168.0,6.05,19.5,826.5,953.06,738.78
2017,3,1,13,0,700.0,230.0,6.0,20.0,783.0,923.28,715.97
2017,3,1,13,15,833.5,166.5,5.9,20.0,818.0,995.73,767.25
2017,3,1,13,30,967.0,103.0,5.8,20.0,853.0,1062.78,813.5
2017,3,1,13,45,966.0,100.5,5.75,20.0,835.5,1072.24,819.9
2017,3,1,14,0,965.0,98.0,5.7,20.0,818.0,1077.5,823.92
2017,3,1,14,15,958.5,97.0,5.7,19.5,791.5,1074.82,824.68
2017,3,1,14,30,952.0,96.0,5.7,19.0,765.0,1068.0,822.8
2017,3,1,14,45,940.0,95.0,5.7,19.0,730.0,1051.67,812.85
2017,3,1,15,0,928.0,94.0,5.7,19.0,695.0,1031.51,800.38
2017,3,1,15,15,862.5,99.5,5.65,18.5,631.0,974.08,762.63
2017,3,1,15,30,797.0,105.0,5.6,18.0,567.0,904.66,715.79
2017,3,1,15,45,834.0,93.0,5.55,18.0,541.5,908.16,720.47
2017,3,1,16,0,871.0,81.0,5.5,18.0,516.0,906.04,720.8
2017,3,1,16,15,844.5,77.5,5.25,17.5,463.0,853.72,684.37
2017,3,1,16,30,818.0,74.0,5.0,17.0,410.0,799.74,646.36
2017,3,1,16,45,782.0,68.5,4.75,16.5,353.5,734.42,598.83
2017,3,1,17,0,746.0,63.0,4.5,16.0,297.0,668.99,549.82
2017,3,1,17,15,685.0,56.5,4.05,15.0,239.0,584.83,484.47
2017,3,1,17,30,624.0,50.0,3.6,14.0,181.0,509.77,423.01
2017,3,1,17,45,521.0,40.5,3.2,13.0,127.5,403.95,332.23
2017,3,1,18,0,418.0,31.0,2.8,12.0,74.0,307.8,241.69
2017,3,1,18,15,209.0,15.5,2.75,11.5,37.0,145.67,0.0
2017,3,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,2,7,15,80.5,19.0,2.85,5.5,27.5,15.58,0.0
2017,3,2,7,30,161.0,38.0,2.9,6.0,55.0,29.43,20.03
2017,3,2,7,45,200.5,59.0,2.95,6.5,93.5,46.26,36.2
2017,3,2,8,0,240.0,80.0,3.0,7.0,132.0,61.53,50.56
2017,3,2,8,15,273.0,98.5,3.15,8.0,173.0,74.55,62.43
2017,3,2,8,30,306.0,117.0,3.3,9.0,214.0,100.78,74.51
2017,3,2,8,45,561.5,96.0,3.45,10.0,315.0,134.2,85.62
2017,3,2,9,0,817.0,75.0,3.6,11.0,416.0,203.25,131.14
2017,3,2,9,15,729.5,100.5,3.8,11.5,433.5,256.55,183.19
2017,3,2,9,30,642.0,126.0,4.0,12.0,451.0,301.99,228.6
2017,3,2,9,45,777.0,106.5,4.2,12.5,535.5,379.11,293.52
2017,3,2,10,0,912.0,87.0,4.4,13.0,620.0,468.78,368.8
2017,3,2,10,15,925.5,89.5,4.3,13.5,662.5,532.46,422.99
2017,3,2,10,30,939.0,92.0,4.2,14.0,705.0,595.74,474.86
2017,3,2,10,45,948.5,94.0,4.15,14.5,740.0,655.49,522.34
2017,3,2,11,0,958.0,96.0,4.1,15.0,775.0,713.82,567.2
2017,3,2,11,15,965.0,97.0,4.05,15.0,801.5,767.77,608.55
2017,3,2,11,30,972.0,98.0,4.0,15.0,828.0,819.52,645.41
2017,3,2,11,45,973.0,100.5,3.95,15.5,845.5,865.66,676.15
2017,3,2,12,0,974.0,103.0,3.9,16.0,863.0,908.69,704.3
2017,3,2,12,15,976.5,103.5,3.85,16.0,872.5,947.66,730.64
2017,3,2,12,30,979.0,104.0,3.8,16.0,882.0,983.25,754.51
2017,3,2,12,45,978.5,104.0,3.75,16.0,881.5,1012.02,773.61
2017,3,2,13,0,978.0,104.0,3.7,16.0,881.0,1036.94,790.13
2017,3,2,13,15,976.0,103.5,3.65,16.0,872.0,1055.93,802.7
2017,3,2,13,30,974.0,103.0,3.6,16.0,863.0,1070.82,812.64
2017,3,2,13,45,968.5,102.5,3.6,16.5,844.0,1078.12,816.52
2017,3,2,14,0,963.0,102.0,3.6,17.0,825.0,1081.2,817.8
2017,3,2,14,15,956.0,101.0,3.6,16.5,798.0,1078.02,818.19
2017,3,2,14,30,949.0,100.0,3.6,16.0,771.0,1070.69,816.02
2017,3,2,14,45,934.0,100.0,3.6,16.0,735.0,1052.58,805.18
2017,3,2,15,0,919.0,100.0,3.6,16.0,699.0,1030.71,791.98
2017,3,2,15,15,904.5,97.5,3.55,16.0,656.5,1002.79,774.32
2017,3,2,15,30,890.0,95.0,3.5,16.0,614.0,981.36,761.27
2017,3,2,15,45,870.5,91.5,3.5,16.0,565.5,940.7,735.04
2017,3,2,16,0,851.0,88.0,3.5,16.0,517.0,897.33,706.75
2017,3,2,16,15,823.0,84.0,3.15,15.5,463.0,843.55,669.67
2017,3,2,16,30,795.0,80.0,2.8,15.0,409.0,788.24,630.85
2017,3,2,16,45,755.5,74.5,2.45,14.5,352.5,720.79,582.05
2017,3,2,17,0,716.0,69.0,2.1,14.0,296.0,659.0,536.12
2017,3,2,17,15,653.5,62.0,1.9,13.0,238.5,574.78,472.76
2017,3,2,17,30,591.0,55.0,1.7,12.0,181.0,494.1,407.93
2017,3,2,17,45,483.5,44.5,1.55,11.0,127.5,385.59,316.67
2017,3,2,18,0,376.0,34.0,1.4,10.0,74.0,287.01,226.59
2017,3,2,18,15,188.0,17.0,1.4,9.5,37.0,137.57,6.75
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,216.0,17.0,1.95,6.5,41.0,13.65,0.0
2017,3,3,7,30,432.0,34.0,2.1,7.0,82.0,27.68,18.59
2017,3,3,7,45,527.0,44.0,2.25,8.0,136.5,34.76,25.74
2017,3,3,8,0,622.0,54.0,2.4,9.0,191.0,41.63,32.24
2017,3,3,8,15,681.0,60.5,2.6,10.0,249.0,45.29,35.58
2017,3,3,8,30,740.0,67.0,2.8,11.0,307.0,82.77,47.54
2017,3,3,8,45,545.5,112.5,3.0,12.0,307.0,145.12,94.74
2017,3,3,9,0,351.0,158.0,3.2,13.0,307.0,188.36,138.0
2017,3,3,9,15,605.5,122.5,3.5,13.5,416.0,247.02,178.56
2017,3,3,9,30,860.0,87.0,3.8,14.0,525.0,336.86,249.11
2017,3,3,9,45,872.0,92.5,4.15,15.0,572.0,401.84,306.99
2017,3,3,10,0,884.0,98.0,4.5,16.0,619.0,467.01,363.66
2017,3,3,10,15,604.0,195.5,4.5,16.0,562.5,470.88,372.11
2017,3,3,10,30,324.0,293.0,4.5,16.0,506.0,441.49,350.44
2017,3,3,10,45,442.5,268.0,4.55,16.5,574.5,516.31,409.79
2017,3,3,11,0,561.0,243.0,4.6,17.0,643.0,598.22,473.65
2017,3,3,11,15,375.5,309.5,4.6,17.0,581.5,557.32,440.23
2017,3,3,11,30,190.0,376.0,4.6,17.0,520.0,498.02,391.7
2017,3,3,11,45,550.0,254.5,4.65,17.5,683.5,692.77,545.72
2017,3,3,12,0,910.0,133.0,4.7,18.0,847.0,887.42,689.81
2017,3,3,12,15,749.0,207.5,4.65,18.0,799.5,871.77,676.7
2017,3,3,12,30,588.0,282.0,4.6,18.0,752.0,827.81,641.37
2017,3,3,12,45,523.0,304.5,4.6,18.5,722.0,812.69,628.26
2017,3,3,13,0,458.0,327.0,4.6,19.0,692.0,792.17,611.04
2017,3,3,13,15,677.5,232.0,4.55,19.0,765.5,923.73,710.67
2017,3,3,13,30,897.0,137.0,4.5,19.0,839.0,1044.59,793.29
2017,3,3,13,45,886.0,138.0,4.5,19.0,819.0,1047.96,795.26
2017,3,3,14,0,875.0,139.0,4.5,19.0,799.0,1047.23,795.53
2017,3,3,14,15,572.0,238.0,4.4,18.5,664.0,859.63,665.08
2017,3,3,14,30,269.0,337.0,4.3,18.0,529.0,653.74,509.97
2017,3,3,14,45,247.0,323.0,4.25,18.0,493.0,599.9,471.77
2017,3,3,15,0,225.0,309.0,4.2,18.0,457.0,563.79,445.34
2017,3,3,15,15,223.5,289.0,4.1,17.5,428.0,539.75,429.22
2017,3,3,15,30,222.0,269.0,4.0,17.0,399.0,514.61,412.06
2017,3,3,15,45,486.0,182.5,3.9,17.0,437.5,690.52,553.93
2017,3,3,16,0,750.0,96.0,3.8,17.0,476.0,816.48,649.08
2017,3,3,16,15,474.0,136.0,3.45,16.5,367.5,600.29,487.36
2017,3,3,16,30,198.0,176.0,3.1,16.0,259.0,372.69,305.54
2017,3,3,16,45,375.0,137.0,2.8,15.5,267.0,492.07,405.8
2017,3,3,17,0,552.0,98.0,2.5,15.0,275.0,568.66,468.31
2017,3,3,17,15,485.0,86.5,2.3,14.0,220.5,479.71,397.65
2017,3,3,17,30,418.0,75.0,2.1,13.0,166.0,399.89,332.13
2017,3,3,17,45,320.5,58.5,1.95,12.5,116.0,300.29,247.0
2017,3,3,18,0,223.0,42.0,1.8,12.0,66.0,210.74,166.01
2017,3,3,18,15,111.5,21.0,1.85,12.0,33.0,102.83,16.73
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
