Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,2.0,2.3,10.0,2.0,1.75,0.0
2017,3,4,7,30,0.0,4.0,2.4,10.0,4.0,3.5,0.0
2017,3,4,7,45,0.0,8.0,2.55,10.5,8.0,7.02,0.65
2017,3,4,8,0,0.0,12.0,2.7,11.0,12.0,10.54,3.9
2017,3,4,8,15,0.0,16.0,2.75,11.0,16.0,14.06,7.15
2017,3,4,8,30,0.0,20.0,2.8,11.0,20.0,17.59,9.68
2017,3,4,8,45,0.0,48.0,2.85,11.0,48.0,42.35,31.1
2017,3,4,9,0,0.0,76.0,2.9,11.0,76.0,67.23,52.33
2017,3,4,9,15,0.0,85.0,3.0,11.0,85.0,75.18,58.9
2017,3,4,9,30,0.0,94.0,3.1,11.0,94.0,83.09,65.39
2017,3,4,9,45,0.0,105.0,3.25,11.5,105.0,92.77,73.2
2017,3,4,10,0,0.0,116.0,3.4,12.0,116.0,102.52,80.99
2017,3,4,10,15,0.0,116.0,3.5,12.0,116.0,102.69,80.9
2017,3,4,10,30,0.0,116.0,3.6,12.0,116.0,102.83,80.82
2017,3,4,10,45,2.5,153.0,3.75,12.5,155.0,137.25,108.97
2017,3,4,11,0,5.0,190.0,3.9,13.0,194.0,172.33,137.24
2017,3,4,11,15,2.5,150.0,4.0,13.0,152.0,135.32,106.77
2017,3,4,11,30,0.0,110.0,4.1,13.0,110.0,97.83,75.83
2017,3,4,11,45,0.0,99.5,4.25,13.0,99.5,88.46,68.06
2017,3,4,12,0,0.0,89.0,4.4,13.0,89.0,79.08,60.26
2017,3,4,12,15,0.0,85.0,4.4,13.0,85.0,75.52,57.29
2017,3,4,12,30,0.0,81.0,4.4,13.0,81.0,71.96,54.33
2017,3,4,12,45,0.0,97.5,4.45,13.5,97.5,86.78,66.44
2017,3,4,13,0,0.0,114.0,4.5,14.0,114.0,101.79,78.63
2017,3,4,13,15,0.0,102.0,4.45,14.0,102.0,90.87,69.69
2017,3,4,13,30,0.0,90.0,4.4,14.0,90.0,79.97,60.76
2017,3,4,13,45,0.0,93.5,4.4,14.0,93.5,83.11,63.41
2017,3,4,14,0,0.0,97.0,4.4,14.0,97.0,86.27,66.08
2017,3,4,14,15,0.0,105.0,4.3,14.0,105.0,93.59,72.2
2017,3,4,14,30,0.0,113.0,4.2,14.0,113.0,101.0,78.43
2017,3,4,14,45,0.0,86.0,4.15,14.0,86.0,76.28,58.11
2017,3,4,15,0,0.0,59.0,4.1,14.0,59.0,52.24,38.22
2017,3,4,15,15,0.0,83.0,3.95,13.5,83.0,73.55,56.26
2017,3,4,15,30,0.0,107.0,3.8,13.0,107.0,95.73,75.07
2017,3,4,15,45,0.0,85.5,3.7,13.0,85.5,75.73,58.5
2017,3,4,16,0,0.0,64.0,3.6,13.0,64.0,56.59,42.54
2017,3,4,16,15,0.0,42.5,3.55,13.0,42.5,37.51,26.46
2017,3,4,16,30,0.0,21.0,3.5,13.0,21.0,18.49,10.26
2017,3,4,16,45,0.0,18.0,3.45,13.0,18.0,15.84,8.02
2017,3,4,17,0,0.0,15.0,3.4,13.0,15.0,13.19,5.76
2017,3,4,17,15,0.0,12.0,3.35,13.0,12.0,10.54,3.46
2017,3,4,17,30,0.0,9.0,3.3,13.0,9.0,7.9,1.15
2017,3,4,17,45,0.0,6.0,3.25,13.0,6.0,5.26,0.0
2017,3,4,18,0,0.0,3.0,3.2,13.0,3.0,2.63,0.0
2017,3,4,18,15,0.0,1.5,3.25,12.5,1.5,1.31,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,7,15,143.5,21.0,2.4,12.5,38.5,16.47,4.21
2017,3,5,7,30,287.0,42.0,2.5,13.0,77.0,32.64,22.57
2017,3,5,7,45,391.0,53.5,2.6,13.5,128.0,42.42,31.97
2017,3,5,8,0,495.0,65.0,2.7,14.0,179.0,50.13,39.16
2017,3,5,8,15,555.5,73.5,2.7,14.5,233.0,54.86,43.44
2017,3,5,8,30,616.0,82.0,2.7,15.0,287.0,87.04,52.55
2017,3,5,8,45,308.0,72.0,2.7,15.5,174.5,89.37,56.83
2017,3,5,9,0,0.0,62.0,2.7,16.0,62.0,54.78,40.77
2017,3,5,9,15,0.0,93.0,2.7,16.5,93.0,82.04,63.33
2017,3,5,9,30,0.0,124.0,2.7,17.0,124.0,108.78,85.03
2017,3,5,9,45,0.0,131.0,2.75,17.5,131.0,115.22,89.83
2017,3,5,10,0,0.0,138.0,2.8,18.0,138.0,121.66,94.61
2017,3,5,10,15,3.5,171.5,2.9,18.5,174.0,152.92,119.39
2017,3,5,10,30,7.0,205.0,3.0,19.0,210.0,184.96,144.44
2017,3,5,10,45,27.5,260.5,3.1,19.5,280.0,250.7,195.83
2017,3,5,11,0,48.0,316.0,3.2,20.0,350.0,318.15,247.52
2017,3,5,11,15,30.5,283.0,3.3,20.0,305.0,280.51,217.94
2017,3,5,11,30,13.0,250.0,3.4,20.0,260.0,234.17,181.57
2017,3,5,11,45,13.0,253.5,3.55,20.5,264.0,238.72,184.78
2017,3,5,12,0,13.0,257.0,3.7,21.0,268.0,243.24,187.86
2017,3,5,12,15,10.0,225.0,3.75,21.0,233.5,212.02,163.49
2017,3,5,12,30,7.0,193.0,3.8,21.0,199.0,180.39,138.71
2017,3,5,12,45,3.5,146.5,3.85,21.5,149.5,134.67,102.42
2017,3,5,13,0,0.0,100.0,3.9,22.0,100.0,89.06,65.97
2017,3,5,13,15,4.5,160.0,3.9,22.0,164.0,148.6,113.42
2017,3,5,13,30,9.0,220.0,3.9,22.0,228.0,210.15,161.75
2017,3,5,13,45,72.5,299.5,3.95,22.5,355.5,368.69,285.4
2017,3,5,14,0,136.0,379.0,4.0,23.0,483.0,540.83,413.99
2017,3,5,14,15,74.0,306.0,3.95,23.0,362.5,383.19,295.39
2017,3,5,14,30,12.0,233.0,3.9,23.0,242.0,229.16,176.32
2017,3,5,14,45,67.5,274.5,3.85,23.0,320.0,346.76,269.61
2017,3,5,15,0,123.0,316.0,3.8,23.0,398.0,471.2,365.09
2017,3,5,15,15,157.0,296.0,3.7,22.5,393.5,483.09,376.22
2017,3,5,15,30,191.0,276.0,3.6,22.0,389.0,493.01,386.42
2017,3,5,15,45,107.5,236.0,3.5,22.0,299.0,349.25,275.73
2017,3,5,16,0,24.0,196.0,3.4,22.0,209.0,211.37,166.07
2017,3,5,16,15,314.0,158.0,3.05,21.5,292.5,468.97,377.51
2017,3,5,16,30,604.0,120.0,2.7,21.0,376.0,682.09,541.56
2017,3,5,16,45,559.5,111.0,2.4,21.0,323.0,612.99,488.87
2017,3,5,17,0,515.0,102.0,2.1,21.0,270.0,541.21,434.26
2017,3,5,17,15,449.5,90.5,1.95,20.0,217.0,459.09,371.58
2017,3,5,17,30,384.0,79.0,1.8,19.0,164.0,381.84,309.86
2017,3,5,17,45,287.0,62.0,1.7,18.5,115.5,283.56,228.09
2017,3,5,18,0,190.0,45.0,1.6,18.0,67.0,195.31,151.13
2017,3,5,18,15,95.0,22.5,1.7,17.5,33.5,88.52,29.68
2017,3,5,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,7,15,147.5,22.0,4.55,17.5,40.5,17.23,5.59
2017,3,6,7,30,295.0,44.0,4.8,18.0,81.0,34.15,23.43
2017,3,6,7,45,402.0,54.5,5.05,18.5,132.5,43.12,31.92
2017,3,6,8,0,509.0,65.0,5.3,19.0,184.0,49.95,38.19
2017,3,6,8,15,569.0,72.5,5.7,19.5,238.5,53.88,41.68
2017,3,6,8,30,629.0,80.0,6.1,20.0,293.0,86.81,50.58
2017,3,6,8,45,679.0,83.5,6.5,20.5,348.0,139.76,81.54
2017,3,6,9,0,729.0,87.0,6.9,21.0,403.0,198.92,127.09
2017,3,6,9,15,756.5,91.0,7.05,21.5,454.0,262.28,181.49
2017,3,6,9,30,784.0,95.0,7.2,22.0,505.0,324.61,236.4
2017,3,6,9,45,392.0,125.5,7.35,22.5,330.5,255.06,194.11
2017,3,6,10,0,0.0,156.0,7.5,23.0,156.0,137.23,105.43
2017,3,6,10,15,0.0,141.0,7.5,23.5,141.0,124.61,94.93
2017,3,6,10,30,0.0,126.0,7.5,24.0,126.0,111.66,84.21
2017,3,6,10,45,46.0,236.5,7.5,24.5,270.5,240.15,185.74
2017,3,6,11,0,92.0,347.0,7.5,25.0,415.0,374.82,289.42
2017,3,6,11,15,232.5,347.5,7.45,25.0,525.0,487.48,377.36
2017,3,6,11,30,373.0,348.0,7.4,25.0,635.0,615.01,475.17
2017,3,6,11,45,356.0,361.5,7.35,25.0,640.5,636.07,490.14
2017,3,6,12,0,339.0,375.0,7.3,25.0,646.0,654.89,503.52
2017,3,6,12,15,353.0,368.0,7.2,25.0,652.5,677.78,520.71
2017,3,6,12,30,367.0,361.0,7.1,25.0,659.0,699.94,537.28
2017,3,6,12,45,365.5,361.5,7.05,25.5,658.0,714.64,546.93
2017,3,6,13,0,364.0,362.0,7.0,26.0,657.0,727.69,555.37
2017,3,6,13,15,354.0,361.0,6.85,26.0,645.0,729.28,556.21
2017,3,6,13,30,344.0,360.0,6.7,26.0,633.0,728.88,555.69
2017,3,6,13,45,329.0,361.5,6.6,26.0,618.0,724.37,552.23
2017,3,6,14,0,314.0,363.0,6.5,26.0,603.0,718.12,547.6
2017,3,6,14,15,460.0,298.5,6.35,26.0,637.5,814.37,621.55
2017,3,6,14,30,606.0,234.0,6.2,26.0,672.0,892.62,681.5
2017,3,6,14,45,473.0,264.5,6.1,26.0,596.5,793.58,608.03
2017,3,6,15,0,340.0,295.0,6.0,26.0,521.0,678.41,522.5
2017,3,6,15,15,564.5,203.0,5.85,25.5,551.0,806.62,624.45
2017,3,6,15,30,789.0,111.0,5.7,25.0,581.0,906.71,698.37
2017,3,6,15,45,762.5,109.0,5.55,25.0,533.5,863.19,667.95
2017,3,6,16,0,736.0,107.0,5.4,25.0,486.0,823.53,640.9
2017,3,6,16,15,705.5,102.0,5.05,24.5,435.5,769.62,603.47
2017,3,6,16,30,675.0,97.0,4.7,24.0,385.0,714.82,564.88
2017,3,6,16,45,621.5,92.5,4.4,24.0,330.0,641.67,510.97
2017,3,6,17,0,568.0,88.0,4.1,24.0,275.0,570.11,457.48
2017,3,6,17,15,503.0,79.0,3.85,23.5,221.5,487.32,393.38
2017,3,6,17,30,438.0,70.0,3.6,23.0,168.0,405.52,327.46
2017,3,6,17,45,320.5,57.5,3.35,22.5,118.0,297.57,237.82
2017,3,6,18,0,203.0,45.0,3.1,22.0,68.0,202.07,155.28
2017,3,6,18,15,101.5,22.5,3.25,21.5,34.0,101.44,41.01
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,2.5,1.9,17.5,2.5,0.0,0.0
2017,3,7,7,0,0.0,5.0,2.1,18.0,5.0,4.55,0.0
2017,3,7,7,15,36.0,29.0,2.25,18.0,33.5,23.86,11.09
2017,3,7,7,30,72.0,53.0,2.4,18.0,62.0,42.19,30.4
2017,3,7,7,45,127.0,77.0,2.6,18.5,103.0,60.14,46.73
2017,3,7,8,0,182.0,101.0,2.8,19.0,144.0,75.64,60.59
2017,3,7,8,15,247.0,113.5,3.1,19.0,188.5,84.47,68.43
2017,3,7,8,30,312.0,126.0,3.4,19.0,233.0,109.86,77.93
2017,3,7,8,45,281.0,154.5,3.7,19.5,263.0,152.18,108.63
2017,3,7,9,0,250.0,183.0,4.0,20.0,293.0,191.15,140.94
2017,3,7,9,15,125.0,96.0,4.2,20.0,151.0,111.89,82.39
2017,3,7,9,30,0.0,9.0,4.4,20.0,9.0,7.93,0.94
2017,3,7,9,45,0.0,10.5,4.65,20.0,10.5,9.26,2.03
2017,3,7,10,0,0.0,12.0,4.9,20.0,12.0,10.59,3.11
2017,3,7,10,15,0.0,13.0,5.0,20.0,13.0,11.48,3.82
2017,3,7,10,30,0.0,14.0,5.1,20.0,14.0,12.37,4.53
2017,3,7,10,45,0.0,15.0,5.2,20.0,15.0,13.26,5.24
2017,3,7,11,0,0.0,16.0,5.3,20.0,16.0,14.15,5.96
2017,3,7,11,15,70.5,201.0,5.25,20.0,255.5,238.42,187.78
2017,3,7,11,30,141.0,386.0,5.2,20.0,495.0,470.88,367.41
2017,3,7,11,45,132.0,393.5,5.2,20.0,497.5,482.02,374.81
2017,3,7,12,0,123.0,401.0,5.2,20.0,500.0,492.11,382.03
2017,3,7,12,15,119.0,404.5,5.15,20.0,501.5,501.54,388.84
2017,3,7,12,30,115.0,408.0,5.1,20.0,503.0,497.78,385.88
2017,3,7,12,45,224.5,397.0,5.05,20.5,581.0,607.88,470.22
2017,3,7,13,0,334.0,386.0,5.0,21.0,659.0,724.56,556.67
2017,3,7,13,15,332.0,382.0,4.95,21.0,650.5,730.44,560.49
2017,3,7,13,30,330.0,378.0,4.9,21.0,642.0,734.58,563.66
2017,3,7,13,45,248.0,381.5,4.9,21.0,577.5,648.63,499.9
2017,3,7,14,0,166.0,385.0,4.9,21.0,513.0,576.85,445.5
2017,3,7,14,15,146.5,369.5,4.85,21.0,480.0,544.83,422.04
2017,3,7,14,30,127.0,354.0,4.8,21.0,447.0,511.83,397.56
2017,3,7,14,45,165.5,337.0,4.8,21.0,452.0,534.14,416.61
2017,3,7,15,0,204.0,320.0,4.8,21.0,457.0,554.91,434.35
2017,3,7,15,15,286.5,284.5,4.7,20.5,463.5,612.9,481.86
2017,3,7,15,30,369.0,249.0,4.6,20.0,470.0,647.56,512.01
2017,3,7,15,45,508.0,198.0,4.55,20.0,476.5,729.24,577.25
2017,3,7,16,0,647.0,147.0,4.5,20.0,483.0,790.32,625.01
2017,3,7,16,15,613.0,139.5,4.2,19.5,431.5,732.56,583.77
2017,3,7,16,30,579.0,132.0,3.9,19.0,380.0,668.99,538.43
2017,3,7,16,45,538.5,120.5,3.65,18.5,327.0,602.23,489.4
2017,3,7,17,0,498.0,109.0,3.4,18.0,274.0,536.79,439.49
2017,3,7,17,15,433.5,96.0,3.1,17.0,220.5,454.17,374.57
2017,3,7,17,30,369.0,83.0,2.8,16.0,167.0,376.32,310.87
2017,3,7,17,45,281.0,64.5,2.55,15.5,118.0,282.36,231.02
2017,3,7,18,0,193.0,46.0,2.3,15.0,69.0,197.27,155.78
2017,3,7,18,15,96.5,23.0,2.35,14.5,34.5,90.14,42.3
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,15.0,5.0,2.25,10.5,5.5,0.0,0.0
2017,3,8,7,0,30.0,10.0,2.5,11.0,11.0,9.1,0.0
2017,3,8,7,15,152.5,29.5,2.5,11.5,48.5,23.11,11.83
2017,3,8,7,30,275.0,49.0,2.5,12.0,86.0,37.87,27.53
2017,3,8,7,45,365.5,62.5,2.5,12.5,136.5,47.46,36.72
2017,3,8,8,0,456.0,76.0,2.5,13.0,187.0,56.75,45.29
2017,3,8,8,15,228.0,83.0,2.45,13.5,138.5,63.62,51.44
2017,3,8,8,30,0.0,90.0,2.4,14.0,90.0,77.83,60.93
2017,3,8,8,45,0.0,80.5,2.4,14.5,80.5,70.91,54.79
2017,3,8,9,0,0.0,71.0,2.4,15.0,71.0,62.78,47.66
2017,3,8,9,15,0.0,84.0,2.35,15.5,84.0,74.36,57.09
2017,3,8,9,30,0.0,97.0,2.3,16.0,97.0,85.72,66.2
2017,3,8,9,45,0.0,106.0,2.3,16.5,106.0,93.67,72.39
2017,3,8,10,0,0.0,115.0,2.3,17.0,115.0,101.67,78.57
2017,3,8,10,15,93.5,220.5,2.3,17.5,284.0,242.61,191.4
2017,3,8,10,30,187.0,326.0,2.3,18.0,453.0,393.67,307.75
2017,3,8,10,45,186.0,344.0,2.35,18.5,475.5,423.85,329.58
2017,3,8,11,0,185.0,362.0,2.4,19.0,498.0,453.86,351.44
2017,3,8,11,15,510.5,252.0,2.4,19.0,645.0,606.96,470.47
2017,3,8,11,30,836.0,142.0,2.4,19.0,792.0,774.09,595.38
2017,3,8,11,45,805.0,164.5,2.45,19.5,801.0,810.03,617.74
2017,3,8,12,0,774.0,187.0,2.5,20.0,810.0,845.45,640.62
2017,3,8,12,15,432.5,294.5,2.55,20.5,643.5,684.97,521.15
2017,3,8,12,30,91.0,402.0,2.6,21.0,477.0,469.96,357.4
2017,3,8,12,45,57.5,358.5,2.7,21.5,406.0,400.43,306.02
2017,3,8,13,0,24.0,315.0,2.8,22.0,335.0,313.96,240.21
2017,3,8,13,15,41.0,342.0,2.8,22.0,375.5,375.61,287.47
2017,3,8,13,30,58.0,369.0,2.8,22.0,416.0,424.67,324.36
2017,3,8,13,45,109.5,378.0,2.85,22.5,463.5,489.77,373.55
2017,3,8,14,0,161.0,387.0,2.9,23.0,511.0,573.77,435.27
2017,3,8,14,15,84.0,297.0,2.85,23.0,361.5,382.55,293.74
2017,3,8,14,30,7.0,207.0,2.8,23.0,212.0,197.96,151.42
2017,3,8,14,45,11.5,222.5,2.8,23.0,230.5,218.76,168.44
2017,3,8,15,0,16.0,238.0,2.8,23.0,249.0,240.3,185.6
2017,3,8,15,15,20.0,234.0,2.8,23.0,247.0,241.64,187.2
2017,3,8,15,30,24.0,230.0,2.8,23.0,245.0,243.12,189.01
2017,3,8,15,45,30.0,220.0,2.8,23.0,237.0,256.67,200.34
2017,3,8,16,0,36.0,210.0,2.8,23.0,229.0,253.48,198.69
2017,3,8,16,15,18.0,159.5,2.6,22.5,169.0,167.41,131.0
2017,3,8,16,30,0.0,109.0,2.4,22.0,109.0,99.96,76.63
2017,3,8,16,45,250.5,107.5,2.2,21.5,191.0,336.65,274.68
2017,3,8,17,0,501.0,106.0,2.0,21.0,273.0,535.03,430.78
2017,3,8,17,15,437.5,94.0,1.85,20.5,220.5,454.16,366.64
2017,3,8,17,30,374.0,82.0,1.7,20.0,168.0,378.0,305.61
2017,3,8,17,45,281.0,65.0,1.55,19.5,119.5,282.58,226.7
2017,3,8,18,0,188.0,48.0,1.4,19.0,71.0,185.93,144.45
2017,3,8,18,15,94.0,24.0,1.45,18.5,35.5,90.74,45.97
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.55,0.0
2017,3,9,7,15,0.0,21.0,3.25,17.5,21.0,18.51,8.55
2017,3,9,7,30,0.0,37.0,3.4,18.0,37.0,32.29,22.11
2017,3,9,7,45,0.0,57.5,3.55,18.5,57.5,49.28,37.42
2017,3,9,8,0,0.0,78.0,3.7,19.0,78.0,66.07,52.32
2017,3,9,8,15,1.5,99.5,3.8,19.5,100.0,83.4,67.39
2017,3,9,8,30,3.0,121.0,3.9,20.0,122.0,101.65,79.1
2017,3,9,8,45,1.5,130.0,4.05,20.5,130.5,110.85,86.29
2017,3,9,9,0,0.0,139.0,4.2,21.0,139.0,119.5,92.95
2017,3,9,9,15,24.0,181.0,4.25,21.0,194.0,160.75,125.15
2017,3,9,9,30,48.0,223.0,4.3,21.0,249.0,203.71,158.65
2017,3,9,9,45,70.5,252.5,4.35,21.5,294.5,242.19,188.3
2017,3,9,10,0,93.0,282.0,4.4,22.0,340.0,284.01,220.44
2017,3,9,10,15,54.0,260.0,4.4,22.0,294.5,255.05,197.99
2017,3,9,10,30,15.0,238.0,4.4,22.0,249.0,218.17,168.84
2017,3,9,10,45,29.0,278.0,4.45,22.5,299.5,266.9,206.36
2017,3,9,11,0,43.0,318.0,4.5,23.0,350.0,316.24,243.69
2017,3,9,11,15,56.5,342.5,4.45,23.0,386.0,353.33,271.76
2017,3,9,11,30,70.0,367.0,4.4,23.0,422.0,392.21,301.0
2017,3,9,11,45,135.5,388.0,4.4,23.5,497.5,479.21,366.45
2017,3,9,12,0,201.0,409.0,4.4,24.0,573.0,564.15,428.97
2017,3,9,12,15,174.0,413.5,4.35,24.0,556.5,557.57,423.02
2017,3,9,12,30,147.0,418.0,4.3,24.0,540.0,548.58,415.7
2017,3,9,12,45,135.5,416.0,4.25,24.0,528.0,545.09,412.89
2017,3,9,13,0,124.0,414.0,4.2,24.0,516.0,540.31,409.16
2017,3,9,13,15,75.0,366.0,4.1,24.0,427.5,433.49,329.9
2017,3,9,13,30,26.0,318.0,4.0,24.0,339.0,322.23,245.71
2017,3,9,13,45,54.5,345.0,3.9,24.0,388.0,398.8,304.56
2017,3,9,14,0,83.0,372.0,3.8,24.0,437.0,460.77,351.3
2017,3,9,14,15,192.5,357.5,3.7,23.5,500.5,576.78,440.7
2017,3,9,14,30,302.0,343.0,3.6,23.0,564.0,692.54,527.69
2017,3,9,14,45,273.0,331.0,3.5,23.0,524.0,652.32,498.23
2017,3,9,15,0,244.0,319.0,3.4,23.0,484.0,592.48,455.59
2017,3,9,15,15,192.0,301.5,3.2,22.5,426.5,522.08,404.33
2017,3,9,15,30,140.0,284.0,3.0,22.0,369.0,452.47,352.66
2017,3,9,15,45,258.0,245.5,2.85,22.0,387.0,534.78,418.98
2017,3,9,16,0,376.0,207.0,2.7,22.0,405.0,591.23,464.59
2017,3,9,16,15,336.5,190.5,2.55,21.5,354.0,528.34,418.53
2017,3,9,16,30,297.0,174.0,2.4,21.0,303.0,466.7,373.09
2017,3,9,16,45,276.0,153.5,2.25,21.0,261.0,416.5,335.18
2017,3,9,17,0,255.0,133.0,2.1,21.0,219.0,366.9,296.77
2017,3,9,17,15,227.0,111.5,2.15,20.5,177.5,311.79,253.57
2017,3,9,17,30,199.0,90.0,2.2,20.0,136.0,258.42,210.1
2017,3,9,17,45,152.0,68.0,2.25,20.0,97.5,194.51,155.86
2017,3,9,18,0,105.0,46.0,2.3,20.0,59.0,134.51,103.48
2017,3,9,18,15,52.5,23.0,2.35,19.5,29.5,67.52,35.26
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.0,0.95,16.5,6.0,0.0,0.0
2017,3,10,7,0,0.0,12.0,1.0,17.0,12.0,10.91,0.0
2017,3,10,7,15,73.0,33.0,1.0,17.5,43.5,26.39,15.19
2017,3,10,7,30,146.0,54.0,1.0,18.0,75.0,42.35,30.86
2017,3,10,7,45,198.0,75.0,1.05,18.5,117.0,57.77,44.86
2017,3,10,8,0,250.0,96.0,1.1,19.0,159.0,72.69,58.08
2017,3,10,8,15,289.5,113.0,0.85,19.5,203.0,84.37,68.13
2017,3,10,8,30,329.0,130.0,0.6,20.0,247.0,115.2,80.56
2017,3,10,8,45,317.0,156.0,0.4,21.0,283.5,158.92,110.74
2017,3,10,9,0,305.0,182.0,0.2,22.0,320.0,201.6,143.63
2017,3,10,9,15,355.5,195.0,0.35,22.0,374.0,248.61,179.91
2017,3,10,9,30,406.0,208.0,0.5,22.0,428.0,301.54,221.64
2017,3,10,9,45,473.0,206.5,0.65,22.5,483.5,355.6,263.79
2017,3,10,10,0,540.0,205.0,0.8,23.0,539.0,416.86,311.17
2017,3,10,10,15,690.0,160.0,0.9,23.0,616.0,489.73,367.03
2017,3,10,10,30,840.0,115.0,1.0,23.0,693.0,574.51,431.21
2017,3,10,10,45,853.0,116.0,1.15,23.5,726.5,631.32,473.35
2017,3,10,11,0,866.0,117.0,1.3,24.0,760.0,684.86,512.36
2017,3,10,11,15,873.0,118.5,1.4,24.0,785.5,735.02,548.63
2017,3,10,11,30,880.0,120.0,1.5,24.0,811.0,783.23,581.77
2017,3,10,11,45,646.0,237.5,1.6,24.5,751.0,759.64,561.72
2017,3,10,12,0,412.0,355.0,1.7,25.0,691.0,696.49,513.7
2017,3,10,12,15,464.5,339.5,1.75,25.0,721.0,756.62,556.56
2017,3,10,12,30,517.0,324.0,1.8,25.0,751.0,809.59,593.26
2017,3,10,12,45,508.0,325.5,1.9,25.0,745.5,822.87,602.53
2017,3,10,13,0,499.0,327.0,2.0,25.0,740.0,833.44,610.41
2017,3,10,13,15,503.0,321.0,2.05,25.0,733.0,846.31,619.87
2017,3,10,13,30,507.0,315.0,2.1,25.0,726.0,856.76,627.78
2017,3,10,13,45,391.5,347.0,2.2,25.0,660.0,770.63,568.69
2017,3,10,14,0,276.0,379.0,2.3,25.0,594.0,697.25,517.1
2017,3,10,14,15,387.0,328.0,2.35,24.5,618.5,757.31,564.7
2017,3,10,14,30,498.0,277.0,2.4,24.0,643.0,832.67,620.99
2017,3,10,14,45,562.0,240.0,2.5,24.0,635.0,855.75,639.9
2017,3,10,15,0,626.0,203.0,2.6,24.0,627.0,880.6,660.11
2017,3,10,15,15,546.0,215.5,2.6,23.5,569.0,803.41,608.5
2017,3,10,15,30,466.0,228.0,2.6,23.0,511.0,732.99,560.64
2017,3,10,15,45,387.5,225.0,2.65,23.0,448.0,630.3,488.29
2017,3,10,16,0,309.0,222.0,2.7,23.0,385.0,548.73,428.96
2017,3,10,16,15,314.0,197.0,2.5,22.5,348.5,516.44,407.4
2017,3,10,16,30,319.0,172.0,2.3,22.0,312.0,482.24,383.68
2017,3,10,16,45,294.0,153.5,2.15,22.0,269.5,430.51,344.65
2017,3,10,17,0,269.0,135.0,2.0,22.0,227.0,379.75,305.55
2017,3,10,17,15,238.5,113.5,1.95,21.5,184.0,322.27,260.71
2017,3,10,17,30,208.0,92.0,1.9,21.0,141.0,266.76,215.79
2017,3,10,17,45,164.5,69.5,1.9,20.5,101.5,203.91,163.17
2017,3,10,18,0,121.0,47.0,1.9,20.0,62.0,144.51,111.7
2017,3,10,18,15,60.5,23.5,2.0,19.5,31.0,72.52,40.59
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,5.0,0.75,15.5,5.0,0.0,0.0
2017,3,11,7,0,0.0,10.0,0.9,16.0,10.0,9.1,0.0
2017,3,11,7,15,7.5,30.5,1.15,16.0,31.5,26.21,15.59
2017,3,11,7,30,15.0,51.0,1.4,16.0,53.0,42.4,31.24
2017,3,11,7,45,30.0,74.5,1.7,16.5,81.5,60.55,47.69
2017,3,11,8,0,45.0,98.0,2.0,17.0,110.0,78.31,63.5
2017,3,11,8,15,54.5,121.5,2.15,17.0,139.5,95.66,78.72
2017,3,11,8,30,64.0,145.0,2.3,17.0,169.0,118.49,92.09
2017,3,11,8,45,44.5,159.5,2.5,17.5,177.5,135.11,105.27
2017,3,11,9,0,25.0,174.0,2.7,18.0,186.0,151.81,119.22
2017,3,11,9,15,14.5,173.5,2.85,18.0,180.5,152.57,119.97
2017,3,11,9,30,4.0,173.0,3.0,18.0,175.0,151.27,118.94
2017,3,11,9,45,11.0,200.0,3.2,18.5,206.5,177.93,139.75
2017,3,11,10,0,18.0,227.0,3.4,19.0,238.0,205.78,161.31
2017,3,11,10,15,9.0,178.5,3.45,19.0,184.0,161.72,125.95
2017,3,11,10,30,0.0,130.0,3.5,19.0,130.0,115.18,88.38
2017,3,11,10,45,3.0,162.0,3.55,19.5,164.0,145.5,112.42
2017,3,11,11,0,6.0,194.0,3.6,20.0,198.0,176.45,136.58
2017,3,11,11,15,13.0,241.5,3.55,20.0,251.5,224.86,174.51
2017,3,11,11,30,20.0,289.0,3.5,20.0,305.0,274.72,213.05
2017,3,11,11,45,21.5,299.5,3.5,20.5,317.0,287.52,222.23
2017,3,11,12,0,23.0,310.0,3.5,21.0,329.0,300.5,231.62
2017,3,11,12,15,23.5,314.5,3.45,21.0,334.0,307.15,236.56
2017,3,11,12,30,24.0,319.0,3.4,21.0,339.0,313.81,241.56
2017,3,11,12,45,21.5,308.5,3.4,21.0,326.5,303.28,233.48
2017,3,11,13,0,19.0,298.0,3.4,21.0,314.0,292.41,225.2
2017,3,11,13,15,17.5,287.0,3.35,21.0,301.5,281.71,217.08
2017,3,11,13,30,16.0,276.0,3.3,21.0,289.0,270.77,208.79
2017,3,11,13,45,10.0,226.0,3.25,21.0,234.5,217.24,167.43
2017,3,11,14,0,4.0,176.0,3.2,21.0,180.0,163.87,125.73
2017,3,11,14,15,11.5,223.5,3.15,20.5,232.5,217.73,168.82
2017,3,11,14,30,19.0,271.0,3.1,20.0,285.0,273.79,213.14
2017,3,11,14,45,33.0,282.5,3.1,20.0,306.0,319.62,249.27
2017,3,11,15,0,47.0,294.0,3.1,20.0,327.0,349.45,273.03
2017,3,11,15,15,27.0,245.0,3.05,19.5,264.0,276.36,216.86
2017,3,11,15,30,7.0,196.0,3.0,19.0,201.0,190.45,149.41
2017,3,11,15,45,3.5,178.0,3.0,19.0,181.0,169.95,133.46
2017,3,11,16,0,0.0,160.0,3.0,19.0,161.0,149.58,117.34
2017,3,11,16,15,0.0,100.0,2.9,18.5,100.5,89.81,69.09
2017,3,11,16,30,0.0,40.0,2.8,18.0,40.0,35.29,24.07
2017,3,11,16,45,0.0,34.5,2.7,18.0,34.5,30.41,20.07
2017,3,11,17,0,0.0,29.0,2.6,18.0,29.0,25.54,16.02
2017,3,11,17,15,0.0,23.5,2.45,17.5,23.5,20.67,11.95
2017,3,11,17,30,0.0,18.0,2.3,17.0,18.0,15.82,7.81
2017,3,11,17,45,0.0,13.0,2.15,17.0,13.0,11.41,3.97
2017,3,11,18,0,0.0,8.0,2.0,17.0,8.0,7.02,0.12
2017,3,11,18,15,0.0,4.0,1.95,16.5,4.0,3.5,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,20.0,7.5,4.65,8.0,8.5,0.0,0.0
2017,3,12,7,0,40.0,15.0,4.6,8.0,17.0,12.37,0.0
2017,3,12,7,15,138.5,38.0,4.55,8.0,57.0,30.26,19.9
2017,3,12,7,30,237.0,61.0,4.5,8.0,97.0,46.75,36.23
2017,3,12,7,45,118.5,58.0,4.45,8.0,76.0,45.48,35.74
2017,3,12,8,0,0.0,55.0,4.4,8.0,55.0,48.58,38.82
2017,3,12,8,15,0.0,70.0,4.4,8.0,70.0,61.33,50.48
2017,3,12,8,30,0.0,85.0,4.4,8.0,85.0,74.14,59.15
2017,3,12,8,45,0.0,100.0,4.4,8.5,100.0,87.11,70.03
2017,3,12,9,0,0.0,115.0,4.4,9.0,115.0,100.19,80.82
2017,3,12,9,15,0.0,80.5,4.35,9.0,80.5,71.25,55.81
2017,3,12,9,30,0.0,46.0,4.3,9.0,46.0,40.64,29.41
2017,3,12,9,45,0.0,73.5,4.3,9.0,73.5,65.07,50.2
2017,3,12,10,0,0.0,101.0,4.3,9.0,101.0,89.47,70.73
2017,3,12,10,15,0.5,132.0,4.25,9.0,132.5,116.98,93.67
2017,3,12,10,30,1.0,163.0,4.2,9.0,164.0,144.76,116.62
2017,3,12,10,45,8.0,210.0,4.2,9.5,216.5,190.98,154.39
2017,3,12,11,0,15.0,257.0,4.2,10.0,269.0,238.54,192.69
2017,3,12,11,15,15.5,265.0,4.15,10.0,278.0,247.78,199.83
2017,3,12,11,30,16.0,273.0,4.1,10.0,287.0,257.07,207.11
2017,3,12,11,45,14.5,266.0,4.05,10.5,278.5,251.06,201.66
2017,3,12,12,0,13.0,259.0,4.0,11.0,270.0,244.73,196.05
2017,3,12,12,15,13.5,262.0,3.9,11.5,273.0,249.18,199.17
2017,3,12,12,30,14.0,265.0,3.8,12.0,276.0,253.63,202.29
2017,3,12,12,45,11.0,233.5,3.75,12.5,242.5,222.31,176.82
2017,3,12,13,0,8.0,202.0,3.7,13.0,209.0,190.65,151.1
2017,3,12,13,15,5.5,183.5,3.55,13.0,188.5,171.4,135.56
2017,3,12,13,30,3.0,165.0,3.4,13.0,168.0,151.97,119.81
2017,3,12,13,45,3.5,168.0,3.3,13.0,171.0,155.51,122.83
2017,3,12,14,0,4.0,171.0,3.2,13.0,174.0,159.1,125.87
2017,3,12,14,15,9.5,213.0,3.0,13.0,220.5,205.38,163.63
2017,3,12,14,30,15.0,255.0,2.8,13.0,267.0,253.4,202.32
2017,3,12,14,45,16.5,251.0,2.65,13.0,263.0,252.1,201.49
2017,3,12,15,0,18.0,247.0,2.5,13.0,259.0,250.89,200.92
2017,3,12,15,15,23.5,244.5,2.3,13.0,259.5,255.29,205.03
2017,3,12,15,30,29.0,242.0,2.1,13.0,260.0,277.17,223.05
2017,3,12,15,45,16.0,205.5,1.9,13.0,215.5,210.41,169.37
2017,3,12,16,0,3.0,169.0,1.7,13.0,171.0,161.59,129.66
2017,3,12,16,15,10.5,166.5,1.55,12.5,171.5,167.64,135.74
2017,3,12,16,30,18.0,164.0,1.4,12.0,172.0,173.99,141.92
2017,3,12,16,45,12.5,143.5,1.25,12.0,148.5,149.45,121.7
2017,3,12,17,0,7.0,123.0,1.1,12.0,125.0,125.26,101.58
2017,3,12,17,15,3.5,100.5,1.0,11.5,101.5,100.48,80.85
2017,3,12,17,30,0.0,78.0,0.9,11.0,78.0,75.72,59.68
2017,3,12,17,45,0.0,56.5,0.8,11.0,56.5,54.26,40.93
2017,3,12,18,0,0.0,35.0,0.7,11.0,35.0,32.05,21.35
2017,3,12,18,15,0.0,19.0,0.75,10.5,19.0,16.74,6.22
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.73,0.0
2017,3,12,18,45,0.0,1.5,0.85,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,13.5,7.5,1.85,9.0,8.0,6.82,0.0
2017,3,13,7,0,27.0,15.0,2.0,9.0,16.0,12.9,0.0
2017,3,13,7,15,104.0,41.0,2.15,9.0,55.5,32.43,21.98
2017,3,13,7,30,181.0,67.0,2.3,9.0,95.0,51.7,40.59
2017,3,13,7,45,260.0,87.0,2.5,9.5,146.0,66.34,54.34
2017,3,13,8,0,339.0,107.0,2.7,10.0,197.0,78.53,65.52
2017,3,13,8,15,169.5,65.5,2.85,10.5,110.5,50.73,40.41
2017,3,13,8,30,0.0,24.0,3.0,11.0,24.0,21.13,12.72
2017,3,13,8,45,0.0,39.0,3.2,11.5,39.0,34.39,24.08
2017,3,13,9,0,0.0,54.0,3.4,12.0,54.0,47.7,35.31
2017,3,13,9,15,6.0,123.5,3.6,12.0,127.0,109.49,87.22
2017,3,13,9,30,12.0,193.0,3.8,12.0,200.0,170.37,137.4
2017,3,13,9,45,74.5,246.0,4.0,12.5,293.0,238.8,191.8
2017,3,13,10,0,137.0,299.0,4.2,13.0,386.0,318.16,254.86
2017,3,13,10,15,178.0,318.0,4.4,13.5,438.5,367.39,293.81
2017,3,13,10,30,219.0,337.0,4.6,14.0,491.0,421.31,336.35
2017,3,13,10,45,231.0,353.0,4.85,14.5,522.0,459.39,366.07
2017,3,13,11,0,243.0,369.0,5.1,15.0,553.0,498.46,396.26
2017,3,13,11,15,257.5,379.5,5.2,15.5,580.0,541.2,428.64
2017,3,13,11,30,272.0,390.0,5.3,16.0,607.0,579.86,457.6
2017,3,13,11,45,570.5,269.5,5.4,16.5,737.0,729.17,576.32
2017,3,13,12,0,869.0,149.0,5.5,17.0,867.0,887.82,695.74
2017,3,13,12,15,872.5,149.5,5.5,17.5,875.5,925.12,719.99
2017,3,13,12,30,876.0,150.0,5.5,18.0,884.0,959.38,742.57
2017,3,13,12,45,885.5,144.5,5.55,18.5,886.0,989.79,762.67
2017,3,13,13,0,895.0,139.0,5.6,19.0,888.0,1006.55,773.21
2017,3,13,13,15,893.5,138.5,5.55,19.0,878.5,1024.31,785.44
2017,3,13,13,30,892.0,138.0,5.5,19.0,869.0,1038.3,795.14
2017,3,13,13,45,896.0,132.0,5.45,19.0,853.0,1048.16,802.13
2017,3,13,14,0,900.0,126.0,5.4,19.0,837.0,1054.04,806.54
2017,3,13,14,15,893.5,124.0,5.25,19.0,810.0,1049.66,803.24
2017,3,13,14,30,887.0,122.0,5.1,19.0,783.0,1052.66,805.25
2017,3,13,14,45,885.5,115.5,5.0,19.0,750.0,1040.11,797.07
2017,3,13,15,0,884.0,109.0,4.9,19.0,717.0,1012.82,778.93
2017,3,13,15,15,870.5,106.5,4.7,19.0,675.0,996.03,767.46
2017,3,13,15,30,857.0,104.0,4.5,19.0,633.0,965.2,746.22
2017,3,13,15,45,843.0,98.5,4.35,19.0,585.5,927.15,720.55
2017,3,13,16,0,829.0,93.0,4.2,19.0,538.0,886.23,693.14
2017,3,13,16,15,803.0,89.0,3.8,18.5,485.0,834.02,657.4
2017,3,13,16,30,777.0,85.0,3.4,18.0,432.0,780.27,620.03
2017,3,13,16,45,744.0,79.0,3.05,17.5,376.0,717.36,575.33
2017,3,13,17,0,711.0,73.0,2.7,17.0,320.0,659.17,533.03
2017,3,13,17,15,655.0,66.0,2.35,16.0,262.0,579.11,473.32
2017,3,13,17,30,599.0,59.0,2.0,15.0,204.0,502.15,412.3
2017,3,13,17,45,512.5,49.0,1.65,14.0,150.0,406.33,332.65
2017,3,13,18,0,426.0,39.0,1.3,13.0,96.0,318.28,255.51
2017,3,13,18,15,265.0,24.5,1.3,12.5,54.5,193.86,132.54
2017,3,13,18,30,104.0,10.0,1.3,12.0,13.0,56.22,0.0
2017,3,13,18,45,52.0,5.0,1.35,11.5,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
