Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,6,45,96.0,9.0,1.0,4.5,14.0,8.19,0.0
2017,3,14,7,0,192.0,18.0,1.1,5.0,28.0,14.75,0.0
2017,3,14,7,15,333.5,31.0,1.25,6.0,74.5,25.0,16.12
2017,3,14,7,30,475.0,44.0,1.4,7.0,121.0,34.84,25.87
2017,3,14,7,45,553.0,53.0,1.6,8.0,176.5,40.7,31.51
2017,3,14,8,0,631.0,62.0,1.8,9.0,232.0,46.37,36.72
2017,3,14,8,15,681.5,68.0,1.8,9.5,289.5,49.37,39.37
2017,3,14,8,30,732.0,74.0,1.8,10.0,347.0,100.09,57.17
2017,3,14,8,45,764.5,79.0,1.85,10.5,403.0,159.02,95.9
2017,3,14,9,0,797.0,84.0,1.9,11.0,459.0,221.86,147.43
2017,3,14,9,15,821.0,88.0,1.95,11.5,511.5,285.28,203.56
2017,3,14,9,30,845.0,92.0,2.0,12.0,564.0,350.89,262.06
2017,3,14,9,45,862.0,95.0,2.15,13.0,611.0,414.84,318.03
2017,3,14,10,0,879.0,98.0,2.3,14.0,658.0,481.09,373.94
2017,3,14,10,15,891.5,100.5,2.4,14.5,699.0,542.62,424.95
2017,3,14,10,30,904.0,103.0,2.5,15.0,740.0,603.64,473.83
2017,3,14,10,45,912.0,105.0,2.6,15.5,773.0,660.68,518.16
2017,3,14,11,0,920.0,107.0,2.7,16.0,806.0,716.18,560.02
2017,3,14,11,15,926.0,108.0,2.8,16.5,831.0,767.53,597.71
2017,3,14,11,30,932.0,109.0,2.9,17.0,856.0,816.65,630.97
2017,3,14,11,45,935.0,110.0,3.0,18.0,872.5,860.91,659.23
2017,3,14,12,0,938.0,111.0,3.1,19.0,889.0,902.28,685.14
2017,3,14,12,15,939.5,111.5,3.2,19.0,896.5,938.75,710.13
2017,3,14,12,30,941.0,112.0,3.3,19.0,904.0,971.87,732.87
2017,3,14,12,45,938.0,113.0,3.4,19.5,902.0,997.82,749.4
2017,3,14,13,0,935.0,114.0,3.5,20.0,900.0,1019.94,763.44
2017,3,14,13,15,932.0,113.5,3.55,20.0,889.0,1036.59,775.03
2017,3,14,13,30,929.0,113.0,3.6,20.0,878.0,1049.24,784.16
2017,3,14,13,45,921.5,113.0,3.7,20.5,858.0,1053.93,787.04
2017,3,14,14,0,914.0,113.0,3.8,21.0,838.0,1054.53,787.42
2017,3,14,14,15,906.5,111.5,3.85,21.0,810.5,1049.45,785.35
2017,3,14,14,30,899.0,110.0,3.9,21.0,783.0,1040.39,780.83
2017,3,14,14,45,887.5,108.5,3.95,21.0,747.5,1023.45,771.17
2017,3,14,15,0,876.0,107.0,4.0,21.0,712.0,1002.85,759.17
2017,3,14,15,15,861.5,104.5,4.0,21.0,669.5,985.02,748.86
2017,3,14,15,30,847.0,102.0,4.0,21.0,627.0,953.33,729.05
2017,3,14,15,45,828.0,98.5,4.0,21.0,579.0,913.18,703.35
2017,3,14,16,0,809.0,95.0,4.0,21.0,531.0,870.49,675.65
2017,3,14,16,15,782.5,91.0,3.75,20.5,478.5,818.38,640.91
2017,3,14,16,30,756.0,87.0,3.5,20.0,426.0,764.83,604.56
2017,3,14,16,45,719.5,81.0,3.3,19.5,370.5,704.57,562.66
2017,3,14,17,0,683.0,75.0,3.1,19.0,315.0,640.12,516.41
2017,3,14,17,15,627.0,68.0,2.85,18.0,258.0,561.26,458.06
2017,3,14,17,30,571.0,61.0,2.6,17.0,201.0,485.53,398.17
2017,3,14,17,45,482.5,51.0,2.35,16.0,147.5,389.82,318.96
2017,3,14,18,0,394.0,41.0,2.1,15.0,94.0,302.02,242.52
2017,3,14,18,15,242.0,26.0,2.1,14.5,53.5,184.49,128.34
2017,3,14,18,30,90.0,11.0,2.1,14.0,13.0,50.72,0.0
2017,3,14,18,45,45.0,5.5,2.1,13.5,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,77.0,10.0,1.9,8.5,14.0,9.1,0.0
2017,3,15,7,0,154.0,20.0,2.2,9.0,28.0,15.78,0.0
2017,3,15,7,15,285.0,35.0,2.25,9.5,73.5,28.41,18.93
2017,3,15,7,30,416.0,50.0,2.3,10.0,119.0,39.84,30.03
2017,3,15,7,45,501.5,59.5,2.35,11.0,174.5,45.84,35.74
2017,3,15,8,0,587.0,69.0,2.4,12.0,230.0,51.67,41.02
2017,3,15,8,15,638.5,76.0,2.35,12.5,286.5,55.14,44.04
2017,3,15,8,30,690.0,83.0,2.3,13.0,343.0,101.27,58.4
2017,3,15,8,45,728.0,87.5,2.25,14.0,399.0,158.37,95.65
2017,3,15,9,0,766.0,92.0,2.2,15.0,455.0,224.04,148.48
2017,3,15,9,15,791.0,96.0,2.25,15.5,507.0,285.81,202.33
2017,3,15,9,30,816.0,100.0,2.3,16.0,559.0,349.96,258.66
2017,3,15,9,45,835.0,102.5,2.35,17.0,606.0,412.54,312.41
2017,3,15,10,0,854.0,105.0,2.4,18.0,653.0,476.1,365.13
2017,3,15,10,15,867.0,107.5,2.45,18.0,693.5,537.32,415.7
2017,3,15,10,30,880.0,110.0,2.5,18.0,734.0,597.9,464.22
2017,3,15,10,45,889.5,112.0,2.65,18.5,767.5,654.63,507.99
2017,3,15,11,0,899.0,114.0,2.8,19.0,801.0,710.02,549.54
2017,3,15,11,15,905.5,115.5,2.9,19.5,826.0,761.24,586.76
2017,3,15,11,30,912.0,117.0,3.0,20.0,851.0,810.33,619.91
2017,3,15,11,45,920.0,115.5,3.1,20.5,869.0,855.4,649.71
2017,3,15,12,0,928.0,114.0,3.2,21.0,887.0,897.94,677.52
2017,3,15,12,15,930.0,114.0,3.25,21.0,894.5,933.99,701.73
2017,3,15,12,30,932.0,114.0,3.3,21.0,902.0,966.74,723.72
2017,3,15,12,45,931.0,114.5,3.4,21.0,901.0,993.75,742.27
2017,3,15,13,0,930.0,115.0,3.5,21.0,900.0,1017.04,758.47
2017,3,15,13,15,927.0,114.5,3.55,21.0,889.5,1033.53,769.9
2017,3,15,13,30,924.0,114.0,3.6,21.0,879.0,1046.06,778.91
2017,3,15,13,45,919.0,113.5,3.65,21.5,859.5,1052.58,782.61
2017,3,15,14,0,914.0,113.0,3.7,22.0,840.0,1055.07,783.85
2017,3,15,14,15,906.5,111.5,3.7,22.0,812.5,1049.9,781.37
2017,3,15,14,30,899.0,110.0,3.7,22.0,785.0,1040.77,776.47
2017,3,15,14,45,882.5,111.0,3.75,22.0,748.5,1021.59,765.42
2017,3,15,15,0,866.0,112.0,3.8,22.0,712.0,1009.7,759.43
2017,3,15,15,15,851.5,109.0,3.75,21.5,670.0,980.79,742.72
2017,3,15,15,30,837.0,106.0,3.7,21.0,628.0,948.62,723.84
2017,3,15,15,45,815.0,103.5,3.7,21.0,579.5,907.03,697.23
2017,3,15,16,0,793.0,101.0,3.7,21.0,531.0,863.05,668.73
2017,3,15,16,15,766.0,96.5,3.5,20.5,478.5,810.3,633.78
2017,3,15,16,30,739.0,92.0,3.3,20.0,426.0,761.24,600.95
2017,3,15,16,45,698.0,87.0,3.1,19.5,369.5,694.7,554.41
2017,3,15,17,0,657.0,82.0,2.9,19.0,313.0,628.85,507.12
2017,3,15,17,15,599.5,74.0,2.6,18.0,257.0,548.66,447.35
2017,3,15,17,30,542.0,66.0,2.3,17.0,201.0,471.74,386.32
2017,3,15,17,45,448.0,55.5,2.0,16.5,147.5,373.28,304.47
2017,3,15,18,0,354.0,45.0,1.7,16.0,94.0,283.07,226.28
2017,3,15,18,15,177.0,29.5,1.7,15.5,54.0,155.21,108.81
2017,3,15,18,30,0.0,14.0,1.7,15.0,14.0,12.73,0.0
2017,3,15,18,45,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,41.0,12.0,3.2,13.5,14.0,10.91,0.0
2017,3,16,7,0,82.0,24.0,3.4,14.0,28.0,19.41,2.71
2017,3,16,7,15,195.0,43.5,3.5,14.5,72.0,33.72,23.14
2017,3,16,7,30,308.0,63.0,3.6,15.0,116.0,48.07,36.64
2017,3,16,7,45,384.5,78.0,3.75,15.5,168.5,58.39,46.17
2017,3,16,8,0,461.0,93.0,3.9,16.0,221.0,68.31,55.04
2017,3,16,8,15,517.0,103.0,4.05,16.5,276.5,74.17,60.07
2017,3,16,8,30,573.0,113.0,4.2,17.0,332.0,119.38,76.02
2017,3,16,8,45,286.5,101.0,4.4,17.5,210.5,113.74,76.97
2017,3,16,9,0,0.0,89.0,4.6,18.0,89.0,78.59,60.06
2017,3,16,9,15,0.0,99.5,4.75,18.5,99.5,87.77,67.31
2017,3,16,9,30,0.0,110.0,4.9,19.0,110.0,97.0,74.5
2017,3,16,9,45,0.0,126.0,5.05,19.5,126.0,111.02,85.53
2017,3,16,10,0,0.0,142.0,5.2,20.0,142.0,125.16,96.54
2017,3,16,10,15,0.0,134.5,5.3,20.5,134.5,118.93,91.09
2017,3,16,10,30,0.0,127.0,5.4,21.0,127.0,112.54,85.6
2017,3,16,10,45,0.0,127.5,5.5,21.5,127.5,113.14,85.74
2017,3,16,11,0,0.0,128.0,5.6,22.0,128.0,113.72,85.9
2017,3,16,11,15,4.0,166.0,5.6,22.5,169.0,150.66,114.95
2017,3,16,11,30,8.0,204.0,5.6,23.0,210.0,188.38,144.25
2017,3,16,11,45,6.5,188.0,5.7,23.5,193.0,173.46,132.16
2017,3,16,12,0,5.0,172.0,5.8,24.0,176.0,158.25,119.93
2017,3,16,12,15,8.5,213.0,5.8,24.0,220.5,199.31,151.99
2017,3,16,12,30,12.0,254.0,5.8,24.0,265.0,241.31,184.47
2017,3,16,12,45,32.5,321.0,5.8,24.5,349.0,337.72,258.26
2017,3,16,13,0,53.0,388.0,5.8,25.0,433.0,428.97,326.55
2017,3,16,13,15,98.5,405.0,5.75,25.0,487.5,495.58,377.39
2017,3,16,13,30,144.0,422.0,5.7,25.0,542.0,580.43,440.85
2017,3,16,13,45,80.5,350.5,5.7,25.0,417.5,428.73,327.69
2017,3,16,14,0,17.0,279.0,5.7,25.0,293.0,276.51,211.13
2017,3,16,14,15,27.0,297.5,5.65,25.0,318.5,323.75,248.03
2017,3,16,14,30,37.0,316.0,5.6,25.0,344.0,356.64,273.58
2017,3,16,14,45,84.0,326.0,5.6,25.0,386.0,418.02,322.21
2017,3,16,15,0,131.0,336.0,5.6,25.0,428.0,497.79,383.92
2017,3,16,15,15,107.5,310.5,5.5,24.5,383.5,429.08,333.04
2017,3,16,15,30,84.0,285.0,5.4,24.0,339.0,378.91,295.66
2017,3,16,15,45,123.5,266.5,5.35,24.0,338.0,413.92,324.78
2017,3,16,16,0,163.0,248.0,5.3,24.0,337.0,428.51,338.18
2017,3,16,16,15,233.5,215.0,5.1,23.5,329.0,449.1,357.85
2017,3,16,16,30,304.0,182.0,4.9,23.0,321.0,479.65,384.7
2017,3,16,16,45,435.5,142.5,4.75,23.0,312.5,543.71,437.46
2017,3,16,17,0,567.0,103.0,4.6,23.0,304.0,584.32,471.08
2017,3,16,17,15,507.0,92.5,4.45,22.5,249.0,498.7,404.61
2017,3,16,17,30,447.0,82.0,4.3,22.0,194.0,423.1,343.93
2017,3,16,17,45,365.5,67.0,4.15,21.5,143.0,333.35,269.49
2017,3,16,18,0,284.0,52.0,4.0,21.0,92.0,251.73,199.06
2017,3,16,18,15,162.5,32.0,4.1,20.5,53.0,151.98,106.52
2017,3,16,18,30,41.0,12.0,4.2,20.0,14.0,29.4,0.0
2017,3,16,18,45,20.5,6.0,4.3,19.5,7.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,44.0,12.5,5.0,16.5,15.0,11.37,0.0
2017,3,17,7,0,88.0,25.0,5.2,17.0,30.0,20.22,5.27
2017,3,17,7,15,195.5,45.0,5.5,17.5,74.0,34.82,23.88
2017,3,17,7,30,303.0,65.0,5.8,18.0,118.0,49.49,37.45
2017,3,17,7,45,391.0,77.0,6.1,18.5,171.5,57.54,44.89
2017,3,17,8,0,479.0,89.0,6.4,19.0,225.0,65.35,51.8
2017,3,17,8,15,532.5,98.5,6.55,19.5,280.0,72.26,57.69
2017,3,17,8,30,586.0,108.0,6.7,20.0,335.0,116.87,72.37
2017,3,17,8,45,293.0,86.5,6.85,20.5,200.0,104.04,67.85
2017,3,17,9,0,0.0,65.0,7.0,21.0,65.0,57.46,41.96
2017,3,17,9,15,0.0,92.5,6.95,21.5,92.5,81.8,61.65
2017,3,17,9,30,0.0,120.0,6.9,22.0,120.0,105.57,80.59
2017,3,17,9,45,6.0,170.0,6.9,22.5,174.5,150.93,116.51
2017,3,17,10,0,12.0,220.0,6.9,23.0,229.0,197.33,152.75
2017,3,17,10,15,15.0,239.0,6.8,23.0,250.0,217.0,167.9
2017,3,17,10,30,18.0,258.0,6.7,23.0,271.0,237.2,183.43
2017,3,17,10,45,18.5,268.5,6.65,23.5,282.5,248.89,191.89
2017,3,17,11,0,19.0,279.0,6.6,24.0,294.0,260.65,200.36
2017,3,17,11,15,20.0,287.0,6.5,24.0,303.0,270.6,207.81
2017,3,17,11,30,21.0,295.0,6.4,24.0,312.0,280.64,215.33
2017,3,17,11,45,438.0,221.5,6.35,24.5,589.0,578.83,450.98
2017,3,17,12,0,855.0,148.0,6.3,25.0,866.0,878.83,671.83
2017,3,17,12,15,857.0,148.0,6.2,25.0,873.5,913.6,694.22
2017,3,17,12,30,859.0,148.0,6.1,25.0,881.0,945.28,715.52
2017,3,17,12,45,860.5,147.0,6.05,25.5,880.0,972.2,732.28
2017,3,17,13,0,862.0,146.0,6.0,26.0,879.0,995.67,746.62
2017,3,17,13,15,859.0,145.0,5.9,26.0,868.5,1011.18,756.75
2017,3,17,13,30,856.0,144.0,5.8,26.0,858.0,1022.86,764.39
2017,3,17,13,45,853.0,141.5,5.75,26.0,839.5,1029.06,768.79
2017,3,17,14,0,850.0,139.0,5.7,26.0,821.0,1031.35,770.73
2017,3,17,14,15,842.0,137.0,5.55,26.0,794.5,1025.25,766.45
2017,3,17,14,30,834.0,135.0,5.4,26.0,768.0,1015.31,759.76
2017,3,17,14,45,809.5,139.5,5.3,26.0,730.5,992.36,744.76
2017,3,17,15,0,785.0,144.0,5.2,26.0,693.0,966.01,727.61
2017,3,17,15,15,769.0,140.5,5.05,25.5,651.5,943.11,714.02
2017,3,17,15,30,753.0,137.0,4.9,25.0,610.0,910.53,693.72
2017,3,17,15,45,735.5,130.5,4.8,25.0,563.5,870.3,666.99
2017,3,17,16,0,718.0,124.0,4.7,25.0,517.0,827.76,638.51
2017,3,17,16,15,688.5,118.5,4.45,24.5,465.5,773.88,602.0
2017,3,17,16,30,659.0,113.0,4.2,24.0,414.0,719.08,564.76
2017,3,17,16,45,623.5,104.5,3.95,24.0,360.0,655.44,519.1
2017,3,17,17,0,588.0,96.0,3.7,24.0,306.0,592.22,472.74
2017,3,17,17,15,529.5,86.5,3.4,23.0,251.0,512.23,412.48
2017,3,17,17,30,471.0,77.0,3.1,22.0,196.0,435.61,352.32
2017,3,17,17,45,386.0,63.5,2.8,21.5,144.5,340.65,274.37
2017,3,17,18,0,301.0,50.0,2.5,21.0,93.0,257.82,203.42
2017,3,17,18,15,174.5,31.5,2.6,20.5,54.0,156.4,111.01
2017,3,17,18,30,48.0,13.0,2.7,20.0,15.0,33.43,0.0
2017,3,17,18,45,24.0,6.5,2.85,20.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,42.0,13.5,2.15,16.0,16.5,12.28,0.0
2017,3,18,7,0,84.0,27.0,2.4,17.0,33.0,21.75,7.92
2017,3,18,7,15,191.0,47.5,2.55,17.5,77.5,36.69,25.63
2017,3,18,7,30,298.0,68.0,2.7,18.0,122.0,51.67,39.42
2017,3,18,7,45,383.0,81.5,2.9,18.5,175.5,60.75,47.72
2017,3,18,8,0,468.0,95.0,3.1,19.0,229.0,69.53,55.44
2017,3,18,8,15,522.5,105.0,3.05,19.5,284.5,75.32,60.31
2017,3,18,8,30,577.0,115.0,3.0,20.0,340.0,122.94,77.16
2017,3,18,8,45,301.0,150.5,3.0,21.0,269.5,157.21,110.4
2017,3,18,9,0,25.0,186.0,3.0,22.0,199.0,162.11,125.37
2017,3,18,9,15,129.0,222.5,2.9,22.0,296.5,216.69,165.01
2017,3,18,9,30,233.0,259.0,2.8,22.0,394.0,291.36,221.37
2017,3,18,9,45,126.0,249.5,2.75,22.5,323.5,261.69,200.75
2017,3,18,10,0,19.0,240.0,2.7,23.0,253.0,217.39,167.1
2017,3,18,10,15,67.0,294.0,2.7,23.5,342.0,290.44,222.8
2017,3,18,10,30,115.0,348.0,2.7,24.0,431.0,370.79,282.78
2017,3,18,10,45,90.5,353.5,2.7,24.5,421.0,370.58,281.46
2017,3,18,11,0,66.0,359.0,2.7,25.0,411.0,367.44,278.03
2017,3,18,11,15,47.0,342.5,2.7,25.0,380.0,345.39,261.22
2017,3,18,11,30,28.0,326.0,2.7,25.0,349.0,320.72,242.35
2017,3,18,11,45,124.0,377.0,2.75,25.5,481.5,458.35,345.36
2017,3,18,12,0,220.0,428.0,2.8,26.0,614.0,597.64,445.31
2017,3,18,12,15,547.5,286.0,2.85,26.0,754.0,780.15,580.04
2017,3,18,12,30,875.0,144.0,2.9,26.0,894.0,947.18,694.86
2017,3,18,12,45,503.5,289.5,2.95,26.0,721.0,785.11,581.13
2017,3,18,13,0,132.0,435.0,3.0,26.0,548.0,567.15,420.54
2017,3,18,13,15,504.0,286.5,3.05,26.0,709.5,813.67,604.69
2017,3,18,13,30,876.0,138.0,3.1,26.0,871.0,1025.32,747.99
2017,3,18,13,45,547.0,270.5,3.15,26.5,725.0,861.41,634.95
2017,3,18,14,0,218.0,403.0,3.2,27.0,579.0,645.52,478.36
2017,3,18,14,15,207.0,389.5,3.2,26.5,552.5,624.34,466.19
2017,3,18,14,30,196.0,376.0,3.2,26.0,526.0,601.99,451.95
2017,3,18,14,45,522.0,246.0,3.25,26.0,619.0,822.39,617.0
2017,3,18,15,0,848.0,116.0,3.3,26.0,712.0,996.89,736.88
2017,3,18,15,15,502.5,207.0,3.25,26.0,554.5,750.46,567.5
2017,3,18,15,30,157.0,298.0,3.2,26.0,397.0,481.25,367.44
2017,3,18,15,45,471.0,199.5,3.15,26.0,465.0,694.69,533.34
2017,3,18,16,0,785.0,101.0,3.1,26.0,533.0,855.3,648.38
2017,3,18,16,15,758.0,96.5,2.9,25.5,480.5,802.63,612.67
2017,3,18,16,30,731.0,92.0,2.7,25.0,428.0,753.48,580.54
2017,3,18,16,45,694.0,86.0,2.5,25.0,373.0,689.04,535.63
2017,3,18,17,0,657.0,80.0,2.3,25.0,318.0,625.06,490.09
2017,3,18,17,15,601.5,73.0,2.05,24.0,261.5,547.53,434.34
2017,3,18,17,30,546.0,66.0,1.8,23.0,205.0,473.11,377.23
2017,3,18,17,45,457.0,55.5,1.55,22.0,152.0,377.65,300.93
2017,3,18,18,0,368.0,45.0,1.3,21.0,99.0,290.12,227.67
2017,3,18,18,15,228.0,29.5,1.3,20.5,58.0,179.27,128.73
2017,3,18,18,30,88.0,14.0,1.3,20.0,17.0,52.27,0.0
2017,3,18,18,45,44.0,7.0,1.35,20.0,8.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,67.0,14.5,2.75,16.5,19.5,13.19,0.0
2017,3,19,7,0,134.0,29.0,3.1,17.0,39.0,22.77,9.92
2017,3,19,7,15,252.0,46.0,3.25,17.5,85.0,35.57,24.78
2017,3,19,7,30,370.0,63.0,3.4,18.0,131.0,47.96,36.25
2017,3,19,7,45,462.5,72.0,3.55,19.0,187.0,55.6,43.15
2017,3,19,8,0,555.0,81.0,3.7,20.0,243.0,60.54,47.41
2017,3,19,8,15,606.5,88.5,3.7,20.5,300.0,63.92,50.2
2017,3,19,8,30,658.0,96.0,3.7,21.0,357.0,113.79,66.32
2017,3,19,8,45,704.0,98.5,3.75,21.5,413.5,168.6,102.02
2017,3,19,9,0,750.0,101.0,3.8,22.0,470.0,229.06,149.89
2017,3,19,9,15,775.0,105.0,3.8,22.5,522.0,294.32,205.47
2017,3,19,9,30,800.0,109.0,3.8,23.0,574.0,357.62,259.9
2017,3,19,9,45,822.5,110.5,3.85,23.5,621.5,419.82,312.75
2017,3,19,10,0,845.0,112.0,3.9,24.0,669.0,483.41,365.24
2017,3,19,10,15,858.5,114.5,3.9,24.0,709.5,544.4,414.88
2017,3,19,10,30,872.0,117.0,3.9,24.0,750.0,605.11,462.82
2017,3,19,10,45,883.5,118.0,3.95,24.5,783.5,661.22,505.26
2017,3,19,11,0,895.0,119.0,4.0,25.0,817.0,716.66,545.93
2017,3,19,11,15,901.0,120.0,4.0,25.0,841.5,766.74,582.62
2017,3,19,11,30,907.0,121.0,4.0,25.0,866.0,814.64,615.27
2017,3,19,11,45,912.0,121.5,4.05,25.5,882.5,858.87,643.98
2017,3,19,12,0,917.0,122.0,4.1,26.0,899.0,900.4,670.57
2017,3,19,12,15,918.5,122.5,4.1,26.0,906.5,935.99,694.03
2017,3,19,12,30,920.0,123.0,4.1,26.0,914.0,968.28,715.26
2017,3,19,12,45,920.0,122.5,4.15,26.5,912.5,994.74,731.46
2017,3,19,13,0,920.0,122.0,4.2,27.0,911.0,1017.55,745.29
2017,3,19,13,15,917.0,121.0,4.2,27.0,900.0,1033.14,755.65
2017,3,19,13,30,914.0,120.0,4.2,27.0,889.0,1044.79,763.6
2017,3,19,13,45,908.5,119.0,4.25,27.0,869.0,1049.96,767.81
2017,3,19,14,0,903.0,118.0,4.3,27.0,849.0,1051.09,769.6
2017,3,19,14,15,895.5,116.5,4.3,27.0,821.5,1045.67,766.97
2017,3,19,14,30,888.0,115.0,4.3,27.0,794.0,1036.32,761.96
2017,3,19,14,45,871.5,116.0,4.3,27.0,757.0,1016.92,750.49
2017,3,19,15,0,855.0,117.0,4.3,27.0,720.0,1005.02,744.19
2017,3,19,15,15,840.5,114.0,4.25,27.0,677.5,976.0,726.2
2017,3,19,15,30,826.0,111.0,4.2,27.0,635.0,943.77,706.17
2017,3,19,15,45,804.5,108.0,4.2,27.0,586.5,902.02,679.84
2017,3,19,16,0,783.0,105.0,4.2,27.0,538.0,857.92,651.67
2017,3,19,16,15,756.0,100.5,4.0,26.5,485.0,810.17,620.96
2017,3,19,16,30,729.0,96.0,3.8,26.0,432.0,756.46,585.48
2017,3,19,16,45,690.5,90.0,3.65,25.5,376.5,690.83,540.74
2017,3,19,17,0,652.0,84.0,3.5,25.0,321.0,625.77,495.14
2017,3,19,17,15,596.0,76.5,3.2,24.0,264.5,547.38,437.87
2017,3,19,17,30,540.0,69.0,2.9,23.0,208.0,472.13,379.49
2017,3,19,17,45,454.0,58.0,2.6,22.5,154.5,378.15,302.98
2017,3,19,18,0,368.0,47.0,2.3,22.0,101.0,291.72,229.64
2017,3,19,18,15,230.5,30.5,2.3,21.5,59.5,181.41,131.53
2017,3,19,18,30,93.0,14.0,2.3,21.0,18.0,54.44,0.0
2017,3,19,18,45,46.5,7.0,2.35,20.5,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,93.5,14.5,3.7,16.5,21.5,13.19,0.0
2017,3,20,7,0,187.0,29.0,4.0,17.0,43.0,22.78,10.92
2017,3,20,7,15,306.0,44.5,4.25,17.5,91.5,34.45,23.91
2017,3,20,7,30,425.0,60.0,4.5,18.0,140.0,47.73,36.09
2017,3,20,7,45,508.0,69.5,4.75,18.5,197.0,53.33,41.28
2017,3,20,8,0,591.0,79.0,5.0,19.0,254.0,58.8,46.08
2017,3,20,8,15,641.0,86.5,5.05,19.5,312.0,62.3,48.98
2017,3,20,8,30,691.0,94.0,5.1,20.0,370.0,115.56,66.59
2017,3,20,8,45,733.0,97.5,5.15,21.0,428.0,172.86,104.52
2017,3,20,9,0,775.0,101.0,5.2,22.0,486.0,235.28,154.31
2017,3,20,9,15,799.5,105.0,5.2,22.5,538.5,302.02,211.59
2017,3,20,9,30,824.0,109.0,5.2,23.0,591.0,366.72,267.69
2017,3,20,9,45,846.0,110.5,5.25,23.5,639.5,430.22,322.14
2017,3,20,10,0,868.0,112.0,5.3,24.0,688.0,495.0,376.16
2017,3,20,10,15,881.0,114.5,5.3,24.0,728.5,557.06,427.26
2017,3,20,10,30,894.0,117.0,5.3,24.0,769.0,618.26,476.26
2017,3,20,10,45,906.0,117.5,5.35,24.5,803.5,675.87,520.44
2017,3,20,11,0,918.0,118.0,5.4,25.0,838.0,732.29,562.49
2017,3,20,11,15,924.0,119.5,5.4,25.0,863.0,783.87,600.81
2017,3,20,11,30,930.0,121.0,5.4,25.0,888.0,833.21,634.97
2017,3,20,11,45,945.0,115.5,5.4,25.5,907.5,880.69,666.19
2017,3,20,12,0,960.0,110.0,5.4,26.0,927.0,925.94,695.51
2017,3,20,12,15,961.0,110.0,5.4,26.0,934.5,961.85,719.59
2017,3,20,12,30,962.0,110.0,5.4,26.0,942.0,994.26,741.28
2017,3,20,12,45,961.0,110.5,5.4,26.5,940.0,1021.67,758.07
2017,3,20,13,0,960.0,111.0,5.4,27.0,938.0,1045.24,772.28
2017,3,20,13,15,957.0,110.5,5.35,27.0,926.5,1061.87,783.12
2017,3,20,13,30,954.0,110.0,5.3,27.0,915.0,1074.41,791.38
2017,3,20,13,45,949.0,109.0,5.3,27.0,895.0,1080.26,795.79
2017,3,20,14,0,944.0,108.0,5.3,27.0,875.0,1081.92,797.65
2017,3,20,14,15,936.5,107.0,5.2,27.0,846.5,1076.9,794.44
2017,3,20,14,30,929.0,106.0,5.1,27.0,818.0,1067.79,788.71
2017,3,20,14,45,915.5,105.5,5.1,27.0,781.0,1049.24,777.76
2017,3,20,15,0,902.0,105.0,5.1,27.0,744.0,1026.98,764.47
2017,3,20,15,15,888.0,102.5,5.0,26.5,700.5,998.39,747.74
2017,3,20,15,30,874.0,100.0,4.9,26.0,657.0,976.42,735.57
2017,3,20,15,45,856.0,96.5,4.85,26.0,608.0,936.15,709.68
2017,3,20,16,0,838.0,93.0,4.8,26.0,559.0,893.21,681.88
2017,3,20,16,15,812.5,89.0,4.5,25.5,505.0,840.73,646.78
2017,3,20,16,30,787.0,85.0,4.2,25.0,451.0,786.71,610.81
2017,3,20,16,45,753.5,79.5,3.9,24.5,394.0,723.31,567.24
2017,3,20,17,0,720.0,74.0,3.6,24.0,337.0,664.16,525.73
2017,3,20,17,15,667.5,67.5,3.25,23.0,279.0,586.63,469.67
2017,3,20,17,30,615.0,61.0,2.9,22.0,221.0,511.89,412.15
2017,3,20,17,45,534.0,51.5,2.6,21.0,165.5,419.26,337.36
2017,3,20,18,0,453.0,42.0,2.3,20.0,110.0,333.79,264.77
2017,3,20,18,15,304.0,28.5,2.3,19.5,65.5,217.84,161.01
2017,3,20,18,30,155.0,15.0,2.3,19.0,21.0,83.02,0.0
2017,3,20,18,45,77.5,7.5,2.35,19.0,10.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,97.0,15.5,4.05,16.5,23.5,14.1,0.0
2017,3,21,7,0,194.0,31.0,4.4,17.0,47.0,24.33,12.82
2017,3,21,7,15,312.0,46.5,4.55,17.5,96.0,35.95,25.27
2017,3,21,7,30,430.0,62.0,4.7,18.0,145.0,49.3,37.5
2017,3,21,7,45,525.5,68.0,4.9,18.5,203.0,51.87,40.01
2017,3,21,8,0,621.0,74.0,5.1,19.0,261.0,54.64,42.44
2017,3,21,8,15,668.0,80.5,5.1,19.5,319.0,57.56,44.84
2017,3,21,8,30,715.0,87.0,5.1,20.0,377.0,112.9,63.18
2017,3,21,8,45,756.5,89.0,5.15,20.5,434.0,175.01,105.4
2017,3,21,9,0,798.0,91.0,5.2,21.0,491.0,236.96,155.44
2017,3,21,9,15,820.5,94.5,5.15,21.5,543.0,299.84,210.17
2017,3,21,9,30,843.0,98.0,5.1,22.0,595.0,364.68,266.83
2017,3,21,9,45,862.5,99.5,5.1,23.0,642.0,428.25,321.05
2017,3,21,10,0,882.0,101.0,5.1,24.0,689.0,494.48,375.51
2017,3,21,10,15,893.5,103.0,5.0,24.5,729.0,555.12,424.48
2017,3,21,10,30,905.0,105.0,4.9,25.0,769.0,615.09,471.16
2017,3,21,10,45,914.0,106.5,4.85,25.5,802.0,672.11,514.19
2017,3,21,11,0,923.0,108.0,4.8,26.0,835.0,727.64,554.74
2017,3,21,11,15,928.0,109.0,4.7,26.0,859.5,778.09,590.89
2017,3,21,11,30,933.0,110.0,4.6,26.0,884.0,826.18,623.09
2017,3,21,11,45,932.5,113.0,4.6,26.5,898.5,869.18,650.69
2017,3,21,12,0,932.0,116.0,4.6,27.0,913.0,909.04,675.86
2017,3,21,12,15,933.0,116.0,4.55,27.0,920.0,943.99,698.6
2017,3,21,12,30,934.0,116.0,4.5,27.0,927.0,975.54,719.11
2017,3,21,12,45,932.5,116.0,4.5,27.0,924.5,1001.23,735.96
2017,3,21,13,0,931.0,116.0,4.5,27.0,922.0,1023.15,750.41
2017,3,21,13,15,928.0,115.5,4.5,27.0,910.5,1039.23,761.14
2017,3,21,13,30,925.0,115.0,4.5,27.0,899.0,1051.33,769.41
2017,3,21,13,45,919.0,114.5,4.5,27.5,879.0,1056.41,771.72
2017,3,21,14,0,913.0,114.0,4.5,28.0,859.0,1057.42,771.59
2017,3,21,14,15,905.5,112.5,4.5,27.5,830.5,1051.8,770.37
2017,3,21,14,30,898.0,111.0,4.5,27.0,802.0,1042.2,766.74
2017,3,21,14,45,883.0,111.0,4.5,27.0,765.0,1022.91,755.32
2017,3,21,15,0,868.0,111.0,4.5,27.0,728.0,1000.07,741.69
2017,3,21,15,15,853.5,108.5,4.45,27.0,685.5,981.95,731.07
2017,3,21,15,30,839.0,106.0,4.4,27.0,643.0,949.91,711.09
2017,3,21,15,45,819.0,103.0,4.35,27.0,594.5,909.15,685.17
2017,3,21,16,0,799.0,100.0,4.3,27.0,546.0,865.93,657.4
2017,3,21,16,15,772.0,95.5,4.1,26.5,492.5,812.68,622.87
2017,3,21,16,30,745.0,91.0,3.9,26.0,439.0,758.1,586.83
2017,3,21,16,45,706.5,86.0,3.7,25.5,383.0,697.58,545.65
2017,3,21,17,0,668.0,81.0,3.5,25.0,327.0,633.11,500.44
2017,3,21,17,15,614.0,73.5,3.2,24.0,270.5,555.48,444.16
2017,3,21,17,30,560.0,66.0,2.9,23.0,214.0,480.88,386.48
2017,3,21,17,45,474.0,56.0,2.6,22.0,160.0,387.25,311.02
2017,3,21,18,0,388.0,46.0,2.3,21.0,106.0,301.23,238.47
2017,3,21,18,15,252.0,31.0,2.35,20.5,63.0,193.78,143.44
2017,3,21,18,30,116.0,16.0,2.4,20.0,20.0,84.5,0.0
2017,3,21,18,45,58.0,8.0,2.5,20.0,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,43.0,17.5,2.5,17.5,21.0,15.92,0.0
2017,3,22,7,0,86.0,35.0,2.8,18.0,42.0,27.85,16.09
2017,3,22,7,15,177.5,57.5,2.9,18.5,88.0,44.88,32.9
2017,3,22,7,30,269.0,80.0,3.0,19.0,134.0,61.46,47.93
2017,3,22,7,45,351.0,94.5,3.2,19.5,188.0,69.75,55.44
2017,3,22,8,0,433.0,109.0,3.4,20.0,242.0,78.89,63.34
2017,3,22,8,15,485.0,120.5,3.35,20.5,296.5,85.95,69.2
2017,3,22,8,30,537.0,132.0,3.3,21.0,351.0,134.87,86.71
2017,3,22,8,45,585.5,136.5,3.3,21.5,406.5,186.39,121.17
2017,3,22,9,0,634.0,141.0,3.3,22.0,462.0,241.63,164.39
2017,3,22,9,15,661.5,147.5,3.3,22.5,512.0,298.85,212.44
2017,3,22,9,30,689.0,154.0,3.3,23.0,562.0,359.01,263.08
2017,3,22,9,45,391.0,233.0,3.35,23.5,468.5,352.06,266.08
2017,3,22,10,0,93.0,312.0,3.4,24.0,375.0,309.57,236.71
2017,3,22,10,15,436.5,236.0,3.45,24.5,555.5,434.57,331.86
2017,3,22,10,30,780.0,160.0,3.5,25.0,736.0,594.24,451.83
2017,3,22,10,45,800.5,157.0,3.55,25.5,770.5,650.1,492.96
2017,3,22,11,0,821.0,154.0,3.6,26.0,805.0,705.1,532.89
2017,3,22,11,15,828.0,156.0,3.7,26.0,829.0,754.62,569.07
2017,3,22,11,30,835.0,158.0,3.8,26.0,853.0,802.31,603.17
2017,3,22,11,45,855.0,149.5,3.9,26.5,873.0,848.37,633.27
2017,3,22,12,0,875.0,141.0,4.0,27.0,893.0,885.38,656.95
2017,3,22,12,15,877.0,141.5,4.05,27.0,900.0,920.0,680.01
2017,3,22,12,30,879.0,142.0,4.1,27.0,907.0,951.51,700.99
2017,3,22,12,45,881.5,139.5,4.2,27.0,906.0,977.33,718.49
2017,3,22,13,0,884.0,137.0,4.3,27.0,905.0,999.71,733.83
2017,3,22,13,15,881.5,136.5,4.35,27.0,894.0,1015.63,744.75
2017,3,22,13,30,879.0,136.0,4.4,27.0,883.0,1027.78,753.37
2017,3,22,13,45,875.0,134.0,4.5,27.0,864.0,1033.06,757.94
2017,3,22,14,0,871.0,132.0,4.6,27.0,845.0,1034.44,760.13
2017,3,22,14,15,863.5,130.0,4.6,27.0,817.5,1040.06,764.76
2017,3,22,14,30,856.0,128.0,4.6,27.0,790.0,1030.15,759.28
2017,3,22,14,45,843.0,127.0,4.65,27.0,754.0,1012.04,749.05
2017,3,22,15,0,830.0,126.0,4.7,27.0,718.0,990.37,736.55
2017,3,22,15,15,815.0,123.0,4.7,26.5,676.0,961.07,720.0
2017,3,22,15,30,800.0,120.0,4.7,26.0,634.0,928.66,701.26
2017,3,22,15,45,779.0,116.0,4.7,26.0,586.0,886.64,674.31
2017,3,22,16,0,758.0,112.0,4.7,26.0,538.0,847.64,649.29
2017,3,22,16,15,730.0,107.5,4.55,25.5,485.5,794.87,614.51
2017,3,22,16,30,702.0,103.0,4.4,25.0,433.0,741.04,578.57
2017,3,22,16,45,661.0,97.0,4.3,25.0,377.0,674.29,531.51
2017,3,22,17,0,620.0,91.0,4.2,25.0,321.0,608.36,483.92
2017,3,22,17,15,564.0,83.0,3.85,24.0,265.5,530.64,426.13
2017,3,22,17,30,508.0,75.0,3.5,23.0,210.0,456.08,367.98
2017,3,22,17,45,419.0,63.5,3.2,22.5,156.5,361.17,290.55
2017,3,22,18,0,330.0,52.0,2.9,22.0,103.0,273.54,216.38
2017,3,22,18,15,204.0,34.5,2.95,21.5,61.5,172.15,127.5
2017,3,22,18,30,78.0,17.0,3.0,21.0,20.0,69.28,0.0
2017,3,22,18,45,39.0,8.5,3.15,21.0,10.0,7.73,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,16.5,5.3,17.5,28.0,15.01,0.0
2017,3,23,7,0,254.0,33.0,5.5,18.0,56.0,25.9,15.0
2017,3,23,7,15,370.5,46.0,5.75,18.5,106.5,37.03,26.22
2017,3,23,7,30,487.0,59.0,6.0,19.0,157.0,46.27,34.77
2017,3,23,7,45,569.5,65.5,6.3,19.5,215.5,49.5,37.8
2017,3,23,8,0,652.0,72.0,6.6,20.0,274.0,52.79,40.65
2017,3,23,8,15,697.0,78.0,6.7,20.5,332.5,57.61,44.68
2017,3,23,8,30,742.0,84.0,6.8,21.0,391.0,114.98,62.98
2017,3,23,8,45,779.5,86.5,6.95,21.5,448.5,178.59,106.96
2017,3,23,9,0,817.0,89.0,7.1,22.0,506.0,241.74,158.52
2017,3,23,9,15,839.0,92.5,7.2,22.5,558.0,305.7,214.52
2017,3,23,9,30,861.0,96.0,7.3,23.0,610.0,371.52,272.48
2017,3,23,9,45,879.5,97.5,7.4,23.5,658.0,438.38,330.44
2017,3,23,10,0,898.0,99.0,7.5,24.0,706.0,502.64,384.98
2017,3,23,10,15,909.5,101.0,7.6,24.0,746.0,564.1,436.71
2017,3,23,10,30,921.0,103.0,7.7,24.0,786.0,624.85,486.54
2017,3,23,10,45,929.5,104.5,7.8,24.5,819.0,682.29,531.63
2017,3,23,11,0,938.0,106.0,7.9,25.0,852.0,738.14,574.33
2017,3,23,11,15,943.5,107.0,7.95,25.0,877.0,789.52,613.07
2017,3,23,11,30,949.0,108.0,8.0,25.0,902.0,838.53,648.21
2017,3,23,11,45,953.0,108.0,8.05,25.5,918.0,882.79,678.36
2017,3,23,12,0,957.0,108.0,8.1,26.0,934.0,924.11,706.18
2017,3,23,12,15,958.5,108.5,8.1,26.0,941.0,960.59,731.68
2017,3,23,12,30,960.0,109.0,8.1,26.0,948.0,993.63,754.73
2017,3,23,12,45,957.0,110.0,8.15,26.5,945.5,1019.36,771.33
2017,3,23,13,0,954.0,111.0,8.2,27.0,943.0,1041.19,785.26
2017,3,23,13,15,951.5,110.5,8.2,27.0,931.5,1057.95,797.13
2017,3,23,13,30,949.0,110.0,8.2,27.0,920.0,1070.66,806.34
2017,3,23,13,45,943.5,109.5,8.25,27.0,900.0,1076.24,811.03
2017,3,23,14,0,938.0,109.0,8.3,27.0,880.0,1077.68,813.05
2017,3,23,14,15,931.5,108.0,8.3,26.5,852.0,1073.43,812.71
2017,3,23,14,30,925.0,107.0,8.3,26.0,824.0,1065.11,809.73
2017,3,23,14,45,912.5,106.5,8.3,26.0,787.5,1047.35,798.66
2017,3,23,15,0,900.0,106.0,8.3,26.0,751.0,1025.88,785.12
2017,3,23,15,15,886.5,103.5,8.25,25.5,708.0,997.6,768.17
2017,3,23,15,30,873.0,101.0,8.2,25.0,665.0,975.92,755.97
2017,3,23,15,45,851.0,99.5,8.2,25.0,615.0,934.16,727.92
2017,3,23,16,0,829.0,98.0,8.2,25.0,565.0,889.95,697.95
2017,3,23,16,15,804.0,94.0,8.05,24.5,511.5,838.02,662.83
2017,3,23,16,30,779.0,90.0,7.9,24.0,458.0,784.52,626.0
2017,3,23,16,45,737.5,86.5,7.75,23.5,400.0,721.87,581.43
2017,3,23,17,0,696.0,83.0,7.6,23.0,342.0,655.64,532.98
2017,3,23,17,15,642.0,76.0,7.35,22.5,284.0,577.31,473.15
2017,3,23,17,30,588.0,69.0,7.1,22.0,226.0,501.87,412.03
2017,3,23,17,45,497.0,59.5,6.9,21.5,170.0,404.25,330.47
2017,3,23,18,0,406.0,50.0,6.7,21.0,114.0,314.42,252.54
2017,3,23,18,15,265.0,34.5,6.65,20.5,69.0,202.05,152.6
2017,3,23,18,30,124.0,19.0,6.6,20.0,24.0,93.18,0.0
2017,3,23,18,45,62.0,9.5,6.55,20.0,12.0,8.64,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,3.5,3.3,18.0,3.5,3.18,0.0
