Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,7,0,0.0,7.0,3.3,18.0,7.0,6.14,0.0
2017,3,24,7,15,0.0,14.5,3.25,18.0,14.5,12.74,5.39
2017,3,24,7,30,0.0,22.0,3.2,18.0,22.0,19.35,11.39
2017,3,24,7,45,0.0,31.0,3.2,18.5,31.0,27.3,18.48
2017,3,24,8,0,0.0,40.0,3.2,19.0,40.0,35.26,25.46
2017,3,24,8,15,0.0,86.0,3.3,19.5,86.0,74.8,59.82
2017,3,24,8,30,0.0,132.0,3.4,20.0,132.0,111.8,87.2
2017,3,24,8,45,174.0,168.5,3.55,20.5,258.0,159.38,117.7
2017,3,24,9,0,348.0,205.0,3.7,21.0,384.0,234.39,170.7
2017,3,24,9,15,348.5,231.5,3.8,21.0,426.0,281.98,210.32
2017,3,24,9,30,349.0,258.0,3.9,21.0,468.0,329.88,250.11
2017,3,24,9,45,174.5,191.5,4.0,21.5,296.5,233.23,179.29
2017,3,24,10,0,0.0,125.0,4.1,22.0,125.0,110.46,83.6
2017,3,24,10,15,0.0,95.0,4.1,22.5,95.0,84.32,62.47
2017,3,24,10,30,0.0,65.0,4.1,23.0,65.0,57.65,40.88
2017,3,24,10,45,0.0,93.5,4.15,23.5,93.5,83.06,61.0
2017,3,24,11,0,0.0,122.0,4.2,24.0,122.0,108.4,80.79
2017,3,24,11,15,4.0,160.5,4.2,24.0,164.0,145.73,110.05
2017,3,24,11,30,8.0,199.0,4.2,24.0,206.0,183.79,139.6
2017,3,24,11,45,9.0,209.5,4.25,24.5,217.5,194.85,147.73
2017,3,24,12,0,10.0,220.0,4.3,25.0,229.0,206.06,156.0
2017,3,24,12,15,387.0,223.0,4.35,25.0,562.5,577.8,444.56
2017,3,24,12,30,764.0,226.0,4.4,25.0,896.0,946.15,706.62
2017,3,24,12,45,806.0,200.5,4.5,25.5,906.0,977.79,724.46
2017,3,24,13,0,848.0,175.0,4.6,26.0,916.0,1015.25,748.57
2017,3,24,13,15,847.5,173.5,4.6,26.0,907.0,1032.32,759.91
2017,3,24,13,30,847.0,172.0,4.6,26.0,898.0,1045.66,769.03
2017,3,24,13,45,873.0,154.5,4.7,26.5,888.0,1065.08,781.7
2017,3,24,14,0,899.0,137.0,4.8,27.0,878.0,1068.26,783.77
2017,3,24,14,15,893.5,135.0,4.85,27.0,851.0,1064.22,782.5
2017,3,24,14,30,888.0,133.0,4.9,27.0,824.0,1068.06,786.67
2017,3,24,14,45,888.5,126.0,4.95,27.0,791.5,1056.35,780.66
2017,3,24,15,0,889.0,119.0,5.0,27.0,759.0,1040.51,772.13
2017,3,24,15,15,876.0,116.5,4.9,26.5,716.0,1012.67,755.96
2017,3,24,15,30,863.0,114.0,4.8,26.0,673.0,981.43,737.55
2017,3,24,15,45,851.0,108.0,4.75,26.0,625.0,943.87,713.69
2017,3,24,16,0,839.0,102.0,4.7,26.0,577.0,903.3,687.67
2017,3,24,16,15,812.5,98.0,4.2,25.5,522.0,849.66,651.27
2017,3,24,16,30,786.0,94.0,3.7,25.0,467.0,794.51,613.78
2017,3,24,16,45,751.5,88.0,3.25,24.5,409.0,734.34,572.2
2017,3,24,17,0,717.0,82.0,2.8,24.0,351.0,669.64,526.33
2017,3,24,17,15,661.5,75.0,2.55,22.5,291.5,589.31,470.08
2017,3,24,17,30,606.0,68.0,2.3,21.0,232.0,512.0,411.82
2017,3,24,17,45,511.5,59.0,2.05,20.0,174.5,412.01,331.88
2017,3,24,18,0,417.0,50.0,1.8,19.0,117.0,320.15,254.98
2017,3,24,18,15,273.0,34.5,1.8,18.5,71.0,206.55,156.35
2017,3,24,18,30,129.0,19.0,1.8,18.0,25.0,95.55,0.0
2017,3,24,18,45,64.5,9.5,1.8,17.5,12.5,33.74,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,167.0,16.0,3.8,11.5,32.5,13.05,0.0
2017,3,25,7,0,334.0,32.0,4.1,12.0,65.0,26.16,16.33
2017,3,25,7,15,446.5,42.5,4.25,12.5,118.0,33.64,24.09
2017,3,25,7,30,559.0,53.0,4.4,13.0,171.0,40.9,30.97
2017,3,25,7,45,627.5,59.5,4.6,13.5,229.5,44.49,34.31
2017,3,25,8,0,696.0,66.0,4.8,14.0,288.0,52.61,41.51
2017,3,25,8,15,738.5,71.0,4.65,14.5,347.0,60.1,47.99
2017,3,25,8,30,781.0,76.0,4.5,15.0,406.0,118.81,65.47
2017,3,25,8,45,811.5,80.0,4.4,16.0,463.0,180.34,108.91
2017,3,25,9,0,842.0,84.0,4.3,17.0,520.0,245.38,162.99
2017,3,25,9,15,863.0,87.0,4.15,17.5,573.0,310.19,220.24
2017,3,25,9,30,884.0,90.0,4.0,18.0,626.0,380.2,281.62
2017,3,25,9,45,899.5,92.5,3.9,18.5,673.0,444.73,337.55
2017,3,25,10,0,915.0,95.0,3.8,19.0,720.0,509.54,391.85
2017,3,25,10,15,926.5,97.0,3.7,19.5,761.0,571.85,442.3
2017,3,25,10,30,938.0,99.0,3.6,20.0,802.0,633.4,490.23
2017,3,25,10,45,946.0,100.5,3.55,21.0,835.0,691.26,532.86
2017,3,25,11,0,954.0,102.0,3.5,22.0,868.0,747.44,572.62
2017,3,25,11,15,959.5,103.0,3.45,22.5,893.0,799.4,608.12
2017,3,25,11,30,965.0,104.0,3.4,23.0,918.0,848.94,640.04
2017,3,25,11,45,969.0,104.5,3.4,23.5,934.5,894.13,668.77
2017,3,25,12,0,973.0,105.0,3.4,24.0,951.0,936.35,695.17
2017,3,25,12,15,974.5,105.0,3.4,24.5,958.0,972.69,717.39
2017,3,25,12,30,976.0,105.0,3.4,25.0,965.0,1005.5,737.16
2017,3,25,12,45,975.5,105.0,3.45,25.5,963.0,1032.77,753.61
2017,3,25,13,0,975.0,105.0,3.5,26.0,961.0,1056.15,767.57
2017,3,25,13,15,973.0,104.5,3.45,26.0,950.0,1073.54,778.48
2017,3,25,13,30,971.0,104.0,3.4,26.0,939.0,1086.79,786.87
2017,3,25,13,45,967.5,102.5,3.35,26.5,919.0,1093.27,789.53
2017,3,25,14,0,964.0,101.0,3.3,27.0,899.0,1095.49,789.67
2017,3,25,14,15,957.5,100.0,3.15,27.0,870.5,1090.99,786.38
2017,3,25,14,30,951.0,99.0,3.0,27.0,842.0,1082.32,780.63
2017,3,25,14,45,943.5,96.5,2.95,27.0,805.5,1066.83,771.67
2017,3,25,15,0,936.0,94.0,2.9,27.0,769.0,1047.36,760.36
2017,3,25,15,15,923.5,92.0,2.7,27.0,725.5,1019.75,742.53
2017,3,25,15,30,911.0,90.0,2.5,27.0,682.0,988.67,722.56
2017,3,25,15,45,894.5,87.0,2.35,27.0,632.5,949.43,697.77
2017,3,25,16,0,878.0,84.0,2.2,27.0,583.0,907.41,671.11
2017,3,25,16,15,854.5,80.5,1.9,26.5,528.5,864.56,643.53
2017,3,25,16,30,831.0,77.0,1.6,26.0,474.0,811.19,608.4
2017,3,25,16,45,797.5,73.0,1.35,25.5,415.5,747.83,566.3
2017,3,25,17,0,764.0,69.0,1.1,25.0,357.0,684.3,523.06
2017,3,25,17,15,714.5,63.5,1.05,24.0,298.0,607.83,471.99
2017,3,25,17,30,665.0,58.0,1.0,23.0,239.0,533.56,419.03
2017,3,25,17,45,583.5,50.0,1.0,22.0,181.5,444.45,350.76
2017,3,25,18,0,502.0,42.0,1.0,21.0,124.0,358.22,280.73
2017,3,25,18,15,355.5,30.0,1.05,20.0,76.5,242.76,182.75
2017,3,25,18,30,209.0,18.0,1.1,19.0,29.0,131.65,7.79
2017,3,25,18,45,104.5,9.0,1.2,18.0,14.5,48.72,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,91.5,20.0,3.25,16.0,29.5,15.77,0.0
2017,3,26,7,0,183.0,40.0,3.7,17.0,59.0,31.12,20.27
2017,3,26,7,15,284.0,57.0,4.05,17.5,108.0,43.59,32.23
2017,3,26,7,30,385.0,74.0,4.4,18.0,157.0,55.62,43.21
2017,3,26,7,45,454.0,86.0,4.75,19.0,212.0,63.4,50.07
2017,3,26,8,0,523.0,98.0,5.1,20.0,267.0,70.88,56.39
2017,3,26,8,15,570.5,106.5,5.25,20.5,322.5,81.57,65.4
2017,3,26,8,30,618.0,115.0,5.4,21.0,378.0,133.04,81.29
2017,3,26,8,45,650.0,122.0,5.6,22.0,432.0,187.31,119.08
2017,3,26,9,0,682.0,129.0,5.8,23.0,486.0,245.55,166.05
2017,3,26,9,15,706.5,134.5,5.85,23.5,536.0,304.18,216.21
2017,3,26,9,30,731.0,140.0,5.9,24.0,586.0,365.24,268.56
2017,3,26,9,45,746.0,146.0,6.0,24.5,630.5,425.05,319.37
2017,3,26,10,0,761.0,152.0,6.1,25.0,675.0,485.57,369.42
2017,3,26,10,15,774.5,155.0,6.1,25.5,713.5,543.13,415.72
2017,3,26,10,30,788.0,158.0,6.1,26.0,752.0,601.48,461.18
2017,3,26,10,45,796.0,161.5,6.15,26.5,783.0,654.8,501.76
2017,3,26,11,0,804.0,165.0,6.2,27.0,814.0,706.94,540.39
2017,3,26,11,15,811.0,167.0,6.15,27.0,837.5,755.55,576.4
2017,3,26,11,30,818.0,169.0,6.1,27.0,861.0,802.38,610.43
2017,3,26,11,45,828.5,166.0,6.1,27.5,878.0,845.33,638.96
2017,3,26,12,0,839.0,163.0,6.1,28.0,895.0,886.18,665.62
2017,3,26,12,15,840.0,163.5,6.0,28.0,901.5,919.66,687.85
2017,3,26,12,30,841.0,164.0,5.9,28.0,908.0,950.04,707.86
2017,3,26,12,45,838.5,165.0,5.85,28.5,905.0,974.37,722.53
2017,3,26,13,0,836.0,166.0,5.8,29.0,902.0,995.18,734.81
2017,3,26,13,15,832.5,165.0,5.7,29.0,891.0,1009.33,743.85
2017,3,26,13,30,829.0,164.0,5.6,29.0,880.0,1019.74,750.49
2017,3,26,13,45,821.5,163.5,5.55,29.0,859.5,1022.85,752.74
2017,3,26,14,0,814.0,163.0,5.5,29.0,839.0,1022.12,752.64
2017,3,26,14,15,805.5,161.0,5.45,28.5,811.5,1015.01,749.98
2017,3,26,14,30,797.0,159.0,5.4,28.0,784.0,1004.17,744.99
2017,3,26,14,45,778.0,160.0,5.35,28.0,747.5,982.34,731.2
2017,3,26,15,0,759.0,161.0,5.3,28.0,711.0,965.15,720.73
2017,3,26,15,15,743.0,157.0,5.3,28.0,669.5,934.77,701.64
2017,3,26,15,30,727.0,153.0,5.3,28.0,628.0,901.58,680.63
2017,3,26,15,45,706.0,147.5,5.3,28.0,580.5,859.41,653.26
2017,3,26,16,0,685.0,142.0,5.3,28.0,533.0,815.21,624.24
2017,3,26,16,15,533.0,161.5,5.15,27.5,448.0,676.11,525.8
2017,3,26,16,30,381.0,181.0,5.0,27.0,363.0,537.57,422.63
2017,3,26,16,45,350.5,165.0,4.85,26.5,317.0,481.88,382.12
2017,3,26,17,0,320.0,149.0,4.7,26.0,271.0,427.56,341.34
2017,3,26,17,15,287.5,128.0,4.4,25.0,224.0,367.13,295.11
2017,3,26,17,30,255.0,107.0,4.1,24.0,177.0,308.84,249.11
2017,3,26,17,45,259.5,84.0,3.85,23.5,141.0,272.79,219.25
2017,3,26,18,0,264.0,61.0,3.6,23.0,105.0,246.21,194.74
2017,3,26,18,15,161.0,40.0,3.65,22.5,63.5,155.97,116.81
2017,3,26,18,30,58.0,19.0,3.7,22.0,22.0,56.52,6.06
2017,3,26,18,45,29.0,9.5,3.75,21.5,11.0,19.85,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,61.0,22.5,2.05,18.5,29.5,18.2,0.0
2017,3,27,7,0,122.0,45.0,2.3,19.0,59.0,35.44,23.89
2017,3,27,7,15,212.0,66.5,2.4,19.0,107.0,51.57,38.97
2017,3,27,7,30,302.0,88.0,2.5,19.0,155.0,65.75,51.88
2017,3,27,7,45,156.0,102.0,2.65,19.5,137.5,79.49,63.95
2017,3,27,8,0,10.0,116.0,2.8,20.0,120.0,96.21,78.27
2017,3,27,8,15,284.0,126.0,2.85,20.5,248.0,96.1,71.98
2017,3,27,8,30,558.0,136.0,2.9,21.0,376.0,144.01,91.99
2017,3,27,8,45,357.5,186.0,2.95,21.5,347.5,195.86,138.23
2017,3,27,9,0,157.0,236.0,3.0,22.0,319.0,220.94,166.44
2017,3,27,9,15,433.5,194.5,2.9,22.5,454.0,276.49,202.03
2017,3,27,9,30,710.0,153.0,2.8,23.0,589.0,369.93,270.95
2017,3,27,9,45,744.5,150.0,2.7,23.5,637.5,428.8,319.27
2017,3,27,10,0,779.0,147.0,2.6,24.0,686.0,490.5,368.5
2017,3,27,10,15,793.0,150.0,2.4,24.0,725.5,550.93,415.62
2017,3,27,10,30,807.0,153.0,2.2,24.0,765.0,608.85,459.19
2017,3,27,10,45,828.5,149.0,2.05,24.5,799.5,664.83,499.17
2017,3,27,11,0,850.0,145.0,1.9,25.0,834.0,720.73,537.51
2017,3,27,11,15,856.5,146.5,1.8,25.5,858.0,770.4,570.3
2017,3,27,11,30,863.0,148.0,1.7,26.0,882.0,818.08,599.79
2017,3,27,11,45,874.5,144.0,1.6,26.5,899.0,855.75,621.33
2017,3,27,12,0,886.0,140.0,1.5,27.0,916.0,896.98,644.76
2017,3,27,12,15,887.5,140.0,1.4,27.0,922.5,930.67,664.14
2017,3,27,12,30,889.0,140.0,1.3,27.0,929.0,961.18,681.29
2017,3,27,12,45,889.5,139.0,1.25,27.5,926.5,986.45,694.42
2017,3,27,13,0,890.0,138.0,1.2,28.0,924.0,1008.2,705.33
2017,3,27,13,15,886.5,137.5,1.1,28.0,912.5,1022.89,712.45
2017,3,27,13,30,883.0,137.0,1.0,28.0,901.0,1033.76,717.29
2017,3,27,13,45,876.5,136.5,0.95,28.5,880.5,1037.75,717.67
2017,3,27,14,0,870.0,136.0,0.9,29.0,860.0,1037.84,715.94
2017,3,27,14,15,861.5,134.0,0.8,29.0,831.5,1042.33,717.34
2017,3,27,14,30,853.0,132.0,0.7,29.0,803.0,1031.07,709.41
2017,3,27,14,45,823.0,139.0,0.6,29.0,763.0,1004.52,692.73
2017,3,27,15,0,793.0,146.0,0.5,29.0,723.0,974.63,674.36
2017,3,27,15,15,565.0,216.0,0.55,29.0,615.0,818.67,580.35
2017,3,27,15,30,337.0,286.0,0.6,29.0,507.0,652.84,471.49
2017,3,27,15,45,228.0,273.5,0.65,29.0,418.5,514.21,379.09
2017,3,27,16,0,119.0,261.0,0.7,29.0,330.0,398.52,297.35
2017,3,27,16,15,384.5,191.0,0.85,28.5,382.5,580.02,436.31
2017,3,27,16,30,650.0,121.0,1.0,28.0,435.0,715.86,535.71
2017,3,27,16,45,606.5,114.5,1.2,27.5,379.0,648.19,492.37
2017,3,27,17,0,563.0,108.0,1.4,27.0,323.0,581.55,448.89
2017,3,27,17,15,507.0,98.0,1.3,26.0,268.0,498.91,390.05
2017,3,27,17,30,451.0,88.0,1.2,25.0,213.0,426.49,336.12
2017,3,27,17,45,364.5,74.5,1.2,24.0,160.0,335.61,265.47
2017,3,27,18,0,278.0,61.0,1.2,23.0,107.0,253.33,198.45
2017,3,27,18,15,173.0,40.5,1.2,22.5,65.5,161.99,121.12
2017,3,27,18,30,68.0,20.0,1.2,22.0,24.0,62.6,12.89
2017,3,27,18,45,34.0,10.0,1.3,21.5,12.0,22.2,0.0
2017,3,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,40.5,23.0,3.7,19.5,27.5,19.12,1.52
2017,3,28,7,0,81.0,46.0,3.9,20.0,55.0,36.93,25.19
2017,3,28,7,15,151.0,72.0,4.15,20.5,101.5,55.23,41.91
2017,3,28,7,30,221.0,98.0,4.4,21.0,148.0,73.69,58.33
2017,3,28,7,45,110.5,84.0,4.65,21.5,109.0,67.35,52.98
2017,3,28,8,0,0.0,70.0,4.9,22.0,70.0,61.58,47.89
2017,3,28,8,15,0.0,64.5,5.05,22.0,64.5,57.0,41.72
2017,3,28,8,30,0.0,59.0,5.2,22.0,59.0,52.12,37.55
2017,3,28,8,45,0.0,91.5,5.4,22.5,91.5,80.68,60.69
2017,3,28,9,0,0.0,124.0,5.6,23.0,124.0,108.2,82.61
2017,3,28,9,15,12.0,179.5,5.75,23.5,187.0,158.01,121.63
2017,3,28,9,30,24.0,235.0,5.9,24.0,250.0,209.52,161.48
2017,3,28,9,45,26.0,253.5,6.05,24.5,270.5,228.93,176.03
2017,3,28,10,0,28.0,272.0,6.2,25.0,291.0,247.24,189.65
2017,3,28,10,15,14.0,187.5,6.35,25.5,197.0,172.29,130.9
2017,3,28,10,30,0.0,103.0,6.5,26.0,103.0,91.43,67.01
2017,3,28,10,45,8.5,190.5,6.65,26.5,197.5,174.03,131.47
2017,3,28,11,0,17.0,278.0,6.8,27.0,292.0,258.13,195.7
2017,3,28,11,15,17.0,283.5,6.95,27.0,298.0,264.91,200.63
2017,3,28,11,30,17.0,289.0,7.1,27.0,304.0,271.66,205.64
2017,3,28,11,45,64.5,367.0,7.25,27.0,424.5,391.11,296.93
2017,3,28,12,0,112.0,445.0,7.4,27.0,545.0,511.65,387.21
2017,3,28,12,15,104.5,446.0,7.5,27.0,539.0,514.05,388.61
2017,3,28,12,30,97.0,447.0,7.6,27.0,533.0,515.5,389.58
2017,3,28,12,45,113.0,451.0,7.7,27.0,551.0,541.3,409.27
2017,3,28,13,0,129.0,455.0,7.8,27.0,569.0,581.38,439.25
2017,3,28,13,15,73.5,377.0,7.8,27.0,442.0,438.7,332.96
2017,3,28,13,30,18.0,299.0,7.8,27.0,315.0,293.39,222.26
2017,3,28,13,45,362.5,262.5,7.85,27.0,566.0,666.26,512.8
2017,3,28,14,0,707.0,226.0,7.9,27.0,817.0,988.38,749.92
2017,3,28,14,15,496.5,302.5,7.85,27.0,711.5,854.24,649.85
2017,3,28,14,30,286.0,379.0,7.8,27.0,606.0,709.9,540.6
2017,3,28,14,45,166.0,347.0,7.8,27.0,477.5,537.42,412.22
2017,3,28,15,0,46.0,315.0,7.8,27.0,349.0,365.81,280.25
2017,3,28,15,15,23.0,226.0,7.7,26.5,243.0,247.08,189.83
2017,3,28,15,30,0.0,137.0,7.6,26.0,137.0,123.82,93.18
2017,3,28,15,45,0.0,132.5,7.55,26.0,132.5,119.85,90.36
2017,3,28,16,0,0.0,128.0,7.5,26.0,128.0,115.95,87.56
2017,3,28,16,15,172.0,159.0,7.4,25.5,242.5,338.49,270.4
2017,3,28,16,30,344.0,190.0,7.3,25.0,357.0,516.33,413.57
2017,3,28,16,45,296.5,180.0,7.2,25.0,311.5,456.16,366.32
2017,3,28,17,0,249.0,170.0,7.1,25.0,266.0,399.36,321.45
2017,3,28,17,15,214.0,147.0,6.8,24.5,220.0,326.04,263.65
2017,3,28,17,30,179.0,124.0,6.5,24.0,174.0,269.03,217.39
2017,3,28,17,45,139.5,97.5,6.25,23.5,131.0,207.14,165.97
2017,3,28,18,0,100.0,71.0,6.0,23.0,88.0,148.36,116.08
2017,3,28,18,15,50.0,44.0,5.8,22.5,52.5,85.94,62.57
2017,3,28,18,30,0.0,17.0,5.6,22.0,17.0,14.98,0.0
2017,3,28,18,45,0.0,8.5,5.4,21.5,8.5,7.73,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,131.0,21.5,2.6,16.0,37.0,16.89,2.97
2017,3,29,7,0,262.0,43.0,2.6,16.0,74.0,33.41,22.84
2017,3,29,7,15,369.0,56.5,2.5,16.0,126.5,43.19,32.28
2017,3,29,7,30,476.0,70.0,2.4,16.0,179.0,54.47,42.66
2017,3,29,7,45,332.5,102.0,2.3,16.5,188.5,74.09,60.01
2017,3,29,8,0,189.0,134.0,2.2,17.0,198.0,101.62,83.87
2017,3,29,8,15,470.5,113.0,2.3,17.5,310.5,86.4,61.98
2017,3,29,8,30,752.0,92.0,2.4,18.0,423.0,129.34,73.03
2017,3,29,8,45,792.5,93.5,2.5,19.0,482.0,193.88,118.98
2017,3,29,9,0,833.0,95.0,2.6,20.0,541.0,257.91,171.12
2017,3,29,9,15,854.0,98.5,2.9,20.5,594.0,322.64,227.39
2017,3,29,9,30,875.0,102.0,3.2,21.0,647.0,389.06,285.02
2017,3,29,9,45,894.5,103.0,3.5,22.0,695.0,456.74,341.87
2017,3,29,10,0,914.0,104.0,3.8,23.0,743.0,521.82,395.05
2017,3,29,10,15,924.0,106.0,3.95,23.5,782.5,583.2,444.27
2017,3,29,10,30,934.0,108.0,4.1,24.0,822.0,643.63,491.17
2017,3,29,10,45,942.5,108.5,4.25,24.5,854.5,700.55,534.12
2017,3,29,11,0,951.0,109.0,4.4,25.0,887.0,755.81,574.66
2017,3,29,11,15,955.5,110.0,4.45,25.0,910.5,806.68,610.91
2017,3,29,11,30,960.0,111.0,4.5,25.0,934.0,855.04,643.84
2017,3,29,11,45,963.0,111.0,4.6,25.5,949.0,898.51,672.26
2017,3,29,12,0,966.0,111.0,4.7,26.0,964.0,938.92,698.42
2017,3,29,12,15,966.0,111.5,4.7,26.0,969.5,973.92,721.48
2017,3,29,12,30,966.0,112.0,4.7,26.0,975.0,1005.35,742.13
2017,3,29,12,45,962.5,113.0,4.75,26.5,971.0,1030.28,757.38
2017,3,29,13,0,959.0,114.0,4.8,27.0,967.0,1051.26,770.09
2017,3,29,13,15,955.5,113.5,4.75,27.0,954.5,1066.68,779.91
2017,3,29,13,30,952.0,113.0,4.7,27.0,942.0,1077.99,787.18
2017,3,29,13,45,943.5,113.5,4.7,27.0,920.0,1081.19,789.81
2017,3,29,14,0,935.0,114.0,4.7,27.0,898.0,1080.22,789.94
2017,3,29,14,15,927.0,112.5,4.65,27.0,868.5,1073.49,786.01
2017,3,29,14,30,919.0,111.0,4.6,27.0,839.0,1062.7,779.63
2017,3,29,14,45,906.5,110.0,4.6,27.0,801.5,1044.01,768.71
2017,3,29,15,0,894.0,109.0,4.6,27.0,764.0,1021.62,755.49
2017,3,29,15,15,880.0,106.5,4.5,26.5,720.0,992.57,738.79
2017,3,29,15,30,866.0,104.0,4.4,26.0,676.0,970.16,726.6
2017,3,29,15,45,845.0,102.0,4.3,26.0,626.0,928.56,699.85
2017,3,29,16,0,824.0,100.0,4.2,26.0,576.0,884.5,671.37
2017,3,29,16,15,798.5,96.0,3.9,25.5,522.0,832.04,637.07
2017,3,29,16,30,773.0,92.0,3.6,25.0,468.0,778.11,601.25
2017,3,29,16,45,733.5,88.0,3.3,24.5,410.0,716.32,559.05
2017,3,29,17,0,694.0,84.0,3.0,24.0,352.0,651.05,513.31
2017,3,29,17,15,642.0,77.0,2.8,23.0,294.0,574.28,458.48
2017,3,29,17,30,590.0,70.0,2.6,22.0,236.0,500.29,402.16
2017,3,29,17,45,502.0,61.0,2.45,21.0,179.5,405.37,326.67
2017,3,29,18,0,414.0,52.0,2.3,20.0,123.0,318.05,253.93
2017,3,29,18,15,280.0,37.5,2.6,19.5,77.0,209.36,160.96
2017,3,29,18,30,146.0,23.0,2.9,19.0,31.0,110.02,42.47
2017,3,29,18,45,73.0,11.5,3.25,18.5,15.5,38.43,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,187.0,18.5,3.7,11.0,41.5,14.72,3.38
2017,3,30,7,0,374.0,37.0,3.8,12.0,83.0,29.89,20.32
2017,3,30,7,15,474.5,47.0,3.95,12.5,137.0,36.77,27.1
2017,3,30,7,30,575.0,57.0,4.1,13.0,191.0,43.44,33.36
2017,3,30,7,45,635.0,64.5,4.3,14.0,250.0,47.68,37.12
2017,3,30,8,0,695.0,72.0,4.5,15.0,309.0,51.77,40.57
2017,3,30,8,15,736.5,77.0,4.5,15.5,368.0,71.16,45.89
2017,3,30,8,30,778.0,82.0,4.5,16.0,427.0,129.9,72.9
2017,3,30,8,45,807.0,86.5,4.55,17.0,484.5,191.54,117.73
2017,3,30,9,0,836.0,91.0,4.6,18.0,542.0,256.49,172.1
2017,3,30,9,15,857.0,94.5,4.5,18.5,594.5,321.35,229.27
2017,3,30,9,30,878.0,98.0,4.4,19.0,647.0,387.89,287.59
2017,3,30,9,45,894.0,100.5,4.3,20.0,694.5,455.67,344.89
2017,3,30,10,0,910.0,103.0,4.2,21.0,742.0,520.28,397.72
2017,3,30,10,15,920.5,105.0,4.1,21.0,782.0,581.62,447.77
2017,3,30,10,30,931.0,107.0,4.0,21.0,822.0,642.06,495.5
2017,3,30,10,45,939.0,108.0,3.9,21.5,854.5,698.87,538.05
2017,3,30,11,0,947.0,109.0,3.8,22.0,887.0,753.98,577.9
2017,3,30,11,15,952.0,110.0,3.65,22.5,911.0,804.95,612.29
2017,3,30,11,30,957.0,111.0,3.5,23.0,935.0,853.45,643.03
2017,3,30,11,45,961.5,110.5,3.4,23.5,950.5,897.46,670.39
2017,3,30,12,0,966.0,110.0,3.3,24.0,966.0,938.52,695.33
2017,3,30,12,15,967.0,110.5,3.15,24.0,972.5,974.31,717.43
2017,3,30,12,30,968.0,111.0,3.0,24.0,979.0,1006.58,736.97
2017,3,30,12,45,965.0,112.0,2.95,24.5,975.5,1031.94,751.27
2017,3,30,13,0,962.0,113.0,2.9,25.0,972.0,1053.35,763.03
2017,3,30,13,15,959.5,112.5,2.85,25.0,960.0,1069.71,773.1
2017,3,30,13,30,957.0,112.0,2.8,25.0,948.0,1081.97,780.71
2017,3,30,13,45,948.5,113.0,2.75,25.5,926.0,1085.65,781.48
2017,3,30,14,0,940.0,114.0,2.7,26.0,904.0,1085.15,779.84
2017,3,30,14,15,933.0,112.5,2.7,26.0,875.0,1079.36,777.13
2017,3,30,14,30,926.0,111.0,2.7,26.0,846.0,1069.49,772.04
2017,3,30,14,45,913.0,110.5,2.75,26.0,808.5,1050.73,761.96
2017,3,30,15,0,900.0,110.0,2.8,26.0,771.0,1028.27,749.64
2017,3,30,15,15,887.0,107.5,2.8,26.0,727.5,1000.05,733.16
2017,3,30,15,30,874.0,105.0,2.8,26.0,684.0,978.42,721.06
2017,3,30,15,45,855.0,102.0,2.85,26.0,634.0,937.24,696.34
2017,3,30,16,0,836.0,99.0,2.9,26.0,584.0,893.48,669.74
2017,3,30,16,15,811.0,95.0,2.7,25.5,529.5,841.04,636.34
2017,3,30,16,30,786.0,91.0,2.5,25.0,475.0,787.07,601.38
2017,3,30,16,45,752.0,86.0,2.3,24.5,417.5,723.6,558.98
2017,3,30,17,0,718.0,81.0,2.1,24.0,360.0,664.56,518.73
2017,3,30,17,15,667.0,74.5,2.0,22.5,301.0,588.07,466.53
2017,3,30,17,30,616.0,68.0,1.9,21.0,242.0,514.26,412.12
2017,3,30,17,45,534.5,59.0,1.8,20.0,185.0,422.11,339.55
2017,3,30,18,0,453.0,50.0,1.7,19.0,128.0,337.0,269.03
2017,3,30,18,15,317.0,36.0,1.9,18.5,81.0,227.46,175.63
2017,3,30,18,30,181.0,22.0,2.1,18.0,34.0,125.42,55.89
2017,3,30,18,45,90.5,11.0,2.3,18.0,17.0,44.57,0.0
2017,3,30,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,31,6,45,190.5,19.0,4.4,13.5,43.5,15.06,4.49
2017,3,31,7,0,381.0,38.0,4.5,14.0,87.0,30.63,20.86
2017,3,31,7,15,479.5,48.0,4.55,15.0,141.5,37.48,27.46
2017,3,31,7,30,578.0,58.0,4.6,16.0,196.0,44.11,33.54
2017,3,31,7,45,637.0,65.0,4.7,17.0,254.5,47.92,36.87
2017,3,31,8,0,696.0,72.0,4.8,18.0,313.0,51.61,39.92
2017,3,31,8,15,735.5,77.0,5.1,18.5,371.0,72.35,45.38
2017,3,31,8,30,775.0,82.0,5.4,19.0,429.0,130.88,72.72
2017,3,31,8,45,801.0,86.5,5.7,20.0,485.0,191.86,117.06
2017,3,31,9,0,827.0,91.0,6.0,21.0,541.0,255.76,170.46
2017,3,31,9,15,847.0,94.5,6.15,21.5,592.5,319.74,226.79
2017,3,31,9,30,867.0,98.0,6.3,22.0,644.0,385.28,284.42
2017,3,31,9,45,880.5,100.5,6.45,23.0,689.5,451.36,340.84
2017,3,31,10,0,894.0,103.0,6.6,24.0,735.0,513.95,392.86
2017,3,31,10,15,904.0,105.5,6.65,24.5,774.5,574.46,442.26
2017,3,31,10,30,914.0,108.0,6.7,25.0,814.0,634.08,489.42
2017,3,31,10,45,921.0,109.5,6.75,25.5,845.5,689.74,532.26
2017,3,31,11,0,928.0,111.0,6.8,26.0,877.0,743.65,572.63
2017,3,31,11,15,933.0,112.0,6.8,26.0,900.5,793.66,609.3
2017,3,31,11,30,938.0,113.0,6.8,26.0,924.0,841.26,642.67
2017,3,31,11,45,941.0,114.0,6.8,26.5,939.0,884.62,671.46
2017,3,31,12,0,944.0,115.0,6.8,27.0,954.0,925.02,697.91
2017,3,31,12,15,945.0,115.0,6.75,27.0,960.0,959.56,721.29
2017,3,31,12,30,946.0,115.0,6.7,27.0,966.0,990.65,742.25
2017,3,31,12,45,945.0,115.0,6.65,27.5,963.5,1016.29,757.92
2017,3,31,13,0,944.0,115.0,6.6,28.0,961.0,1038.13,770.99
2017,3,31,13,15,941.5,114.5,6.55,28.0,949.0,1054.11,781.72
2017,3,31,13,30,939.0,114.0,6.5,28.0,937.0,1066.07,789.88
2017,3,31,13,45,933.5,113.5,6.45,28.0,916.5,1070.96,793.42
2017,3,31,14,0,928.0,113.0,6.4,28.0,896.0,1071.74,794.39
2017,3,31,14,15,921.0,111.5,6.35,28.0,867.0,1065.84,791.05
2017,3,31,14,30,914.0,110.0,6.3,28.0,838.0,1055.91,785.18
2017,3,31,14,45,898.0,111.0,6.25,28.0,800.0,1035.82,772.6
2017,3,31,15,0,882.0,112.0,6.2,28.0,762.0,1012.19,757.76
2017,3,31,15,15,868.0,109.5,6.15,27.5,718.5,983.25,740.87
2017,3,31,15,30,854.0,107.0,6.1,27.0,675.0,961.06,728.67
2017,3,31,15,45,829.0,106.5,6.05,27.0,624.5,917.69,700.13
2017,3,31,16,0,804.0,106.0,6.0,27.0,574.0,872.11,669.92
2017,3,31,16,15,779.0,101.5,5.85,26.5,520.5,820.05,635.59
2017,3,31,16,30,754.0,97.0,5.7,26.0,467.0,771.02,602.97
2017,3,31,16,45,710.5,94.0,5.6,26.0,409.0,703.9,555.36
2017,3,31,17,0,667.0,91.0,5.5,26.0,351.0,637.67,507.43
2017,3,31,17,15,615.0,83.5,5.4,25.0,294.0,561.43,451.56
2017,3,31,17,30,563.0,76.0,5.3,24.0,237.0,487.99,394.81
2017,3,31,17,45,477.0,66.0,5.2,23.5,181.0,394.41,318.68
2017,3,31,18,0,391.0,56.0,5.1,23.0,125.0,308.21,245.82
2017,3,31,18,15,265.5,40.5,5.05,22.0,79.0,205.06,157.55
2017,3,31,18,30,140.0,25.0,5.0,21.0,33.0,110.75,53.18
2017,3,31,18,45,70.0,12.5,4.95,20.5,16.5,38.02,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,2.5,3.8,17.0,2.5,0.0,0.0
2017,4,1,6,30,0.0,5.0,3.9,17.0,5.0,4.55,0.0
2017,4,1,6,45,74.0,29.5,4.05,17.5,39.5,23.67,11.19
2017,4,1,7,0,148.0,54.0,4.2,18.0,74.0,42.2,30.42
2017,4,1,7,15,229.5,75.0,4.4,18.0,122.5,57.77,44.8
2017,4,1,7,30,311.0,96.0,4.6,18.0,171.0,72.9,58.49
2017,4,1,7,45,386.0,108.5,4.85,18.5,226.5,78.63,63.51
2017,4,1,8,0,461.0,121.0,5.1,19.0,282.0,85.9,69.64
2017,4,1,8,15,230.5,106.0,5.3,19.5,186.5,84.02,61.23
2017,4,1,8,30,0.0,91.0,5.5,20.0,91.0,79.97,60.87
2017,4,1,8,45,0.0,67.0,5.75,20.5,67.0,59.25,43.46
2017,4,1,9,0,0.0,43.0,6.0,21.0,43.0,37.98,25.72
2017,4,1,9,15,0.0,78.5,6.05,21.5,78.5,69.52,51.34
2017,4,1,9,30,0.0,114.0,6.1,22.0,114.0,100.6,76.18
2017,4,1,9,45,2.5,149.0,6.2,22.5,150.5,131.92,100.84
2017,4,1,10,0,5.0,184.0,6.3,23.0,187.0,163.7,125.57
2017,4,1,10,15,2.5,159.5,6.3,23.5,161.0,142.04,107.96
2017,4,1,10,30,0.0,135.0,6.3,24.0,135.0,119.59,89.82
2017,4,1,10,45,2.0,148.0,6.35,24.5,149.5,132.5,99.7
2017,4,1,11,0,4.0,161.0,6.4,25.0,164.0,145.71,109.74
2017,4,1,11,15,4.0,161.5,6.35,25.0,165.0,146.61,110.31
2017,4,1,11,30,4.0,162.0,6.3,25.0,166.0,147.5,110.9
2017,4,1,11,45,2.0,135.5,6.3,25.5,137.5,122.49,91.05
2017,4,1,12,0,0.0,109.0,6.3,26.0,109.0,97.2,71.01
2017,4,1,12,15,1.5,131.0,6.25,26.0,132.5,118.42,87.62
2017,4,1,12,30,3.0,153.0,6.2,26.0,156.0,139.89,104.35
2017,4,1,12,45,9.0,214.5,6.2,26.0,223.0,202.19,152.67
2017,4,1,13,0,15.0,276.0,6.2,26.0,290.0,266.02,201.6
2017,4,1,13,15,20.0,308.5,6.15,26.0,327.0,302.86,229.67
2017,4,1,13,30,25.0,341.0,6.1,26.0,364.0,356.11,269.92
2017,4,1,13,45,25.5,336.0,6.05,26.0,359.0,354.05,268.51
2017,4,1,14,0,26.0,331.0,6.0,26.0,354.0,351.81,267.11
2017,4,1,14,15,129.0,363.0,5.95,25.5,467.5,510.51,390.1
2017,4,1,14,30,232.0,395.0,5.9,25.0,581.0,652.96,498.13
2017,4,1,14,45,262.0,370.5,5.85,25.0,571.5,676.02,515.99
2017,4,1,15,0,292.0,346.0,5.8,25.0,562.0,679.02,520.13
2017,4,1,15,15,195.0,328.5,5.7,25.0,469.5,545.51,420.72
2017,4,1,15,30,98.0,311.0,5.6,25.0,377.0,415.17,321.35
2017,4,1,15,45,379.0,232.5,5.6,25.0,458.5,621.64,486.4
2017,4,1,16,0,660.0,154.0,5.6,25.0,540.0,802.25,624.4
2017,4,1,16,15,395.0,185.5,5.45,24.5,410.5,579.88,457.74
2017,4,1,16,30,130.0,217.0,5.3,24.0,281.0,352.5,279.2
2017,4,1,16,45,117.0,193.0,5.2,24.0,245.5,312.26,248.72
2017,4,1,17,0,104.0,169.0,5.1,24.0,210.0,272.58,217.74
2017,4,1,17,15,252.0,136.0,4.85,23.5,214.0,348.27,281.92
2017,4,1,17,30,400.0,103.0,4.6,23.0,218.0,407.76,330.72
2017,4,1,17,45,316.5,87.5,4.45,22.5,166.0,319.29,257.96
2017,4,1,18,0,233.0,72.0,4.3,22.0,114.0,229.75,182.96
2017,4,1,18,15,140.0,49.0,4.25,21.5,71.5,144.9,110.38
2017,4,1,18,30,47.0,26.0,4.2,21.0,29.0,56.67,26.75
2017,4,1,18,45,23.5,13.0,4.2,21.0,14.5,20.74,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,17.5,0.5,0.44,0.0
2017,4,2,7,0,0.0,1.0,3.2,18.0,1.0,0.88,0.0
2017,4,2,7,15,0.0,2.0,3.25,18.0,2.0,1.75,0.0
2017,4,2,7,30,0.0,3.0,3.3,18.0,3.0,2.63,0.0
2017,4,2,7,45,0.0,4.0,3.35,18.0,4.0,3.51,0.0
2017,4,2,8,0,0.0,5.0,3.4,18.0,5.0,4.39,0.0
2017,4,2,8,15,0.0,6.5,3.35,18.5,6.5,5.72,0.0
2017,4,2,8,30,0.0,8.0,3.3,19.0,8.0,7.04,0.26
2017,4,2,8,45,0.0,15.5,3.3,19.5,15.5,13.66,5.76
2017,4,2,9,0,0.0,23.0,3.3,20.0,23.0,20.29,11.21
2017,4,2,9,15,0.0,26.0,3.3,20.5,26.0,22.96,13.32
2017,4,2,9,30,0.0,29.0,3.3,21.0,29.0,25.63,15.42
2017,4,2,9,45,0.0,48.0,3.35,21.5,48.0,42.49,29.07
2017,4,2,10,0,0.0,67.0,3.4,22.0,67.0,59.4,42.58
2017,4,2,10,15,14.0,188.0,3.45,22.5,199.0,172.8,132.49
2017,4,2,10,30,28.0,309.0,3.5,23.0,331.0,287.13,220.08
2017,4,2,10,45,216.5,336.0,3.6,23.5,515.5,439.38,336.34
2017,4,2,11,0,405.0,363.0,3.7,24.0,700.0,608.86,461.45
2017,4,2,11,15,621.5,259.5,3.75,24.0,793.0,705.95,534.97
2017,4,2,11,30,838.0,156.0,3.8,24.0,886.0,809.51,611.98
2017,4,2,11,45,833.0,163.5,3.85,24.5,899.0,849.85,637.72
2017,4,2,12,0,828.0,171.0,3.9,25.0,912.0,887.09,661.52
2017,4,2,12,15,830.5,171.0,4.05,25.0,918.5,920.64,684.54
2017,4,2,12,30,833.0,171.0,4.2,25.0,925.0,951.2,705.58
2017,4,2,12,45,604.5,293.5,4.35,25.5,840.0,886.26,658.18
2017,4,2,13,0,376.0,416.0,4.5,26.0,755.0,792.32,587.15
2017,4,2,13,15,627.5,277.0,4.65,26.0,834.0,927.64,689.15
2017,4,2,13,30,879.0,138.0,4.8,26.0,913.0,1030.51,760.5
2017,4,2,13,45,602.5,271.5,4.95,26.0,797.5,920.11,685.47
2017,4,2,14,0,326.0,405.0,5.1,26.0,682.0,768.02,574.07
2017,4,2,14,15,608.5,261.0,5.15,25.5,756.5,926.06,695.73
2017,4,2,14,30,891.0,117.0,5.2,25.0,831.0,1039.54,776.38
2017,4,2,14,45,878.5,118.0,5.3,25.0,796.0,1023.06,766.57
2017,4,2,15,0,866.0,119.0,5.4,25.0,761.0,1013.9,762.66
2017,4,2,15,15,552.0,216.0,5.4,24.5,617.0,802.65,616.83
2017,4,2,15,30,238.0,313.0,5.4,24.0,473.0,568.03,440.39
2017,4,2,15,45,289.5,279.0,5.45,24.0,459.5,591.74,461.77
2017,4,2,16,0,341.0,245.0,5.5,24.0,446.0,593.3,466.09
2017,4,2,16,15,360.0,216.5,5.45,23.5,411.0,568.07,450.12
2017,4,2,16,30,379.0,188.0,5.4,23.0,376.0,539.75,431.56
2017,4,2,16,45,531.0,138.0,5.4,22.5,367.5,604.37,486.39
2017,4,2,17,0,683.0,88.0,5.4,22.0,359.0,644.37,520.61
2017,4,2,17,15,630.5,81.0,5.45,21.0,300.5,567.77,463.82
2017,4,2,17,30,578.0,74.0,5.5,20.0,242.0,494.03,406.26
2017,4,2,17,45,477.5,66.5,5.55,19.5,184.5,393.96,323.76
2017,4,2,18,0,377.0,59.0,5.6,19.0,127.0,301.09,244.4
2017,4,2,18,15,258.5,42.5,5.8,18.5,81.0,202.96,158.8
2017,4,2,18,30,140.0,26.0,6.0,18.0,35.0,112.58,62.79
2017,4,2,18,45,70.0,13.0,6.2,17.5,17.5,38.31,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,44.0,6.0,4.45,10.5,7.0,0.0,0.0
2017,4,3,6,30,88.0,12.0,4.7,11.0,14.0,10.91,0.0
2017,4,3,6,45,247.5,26.5,4.95,12.0,56.0,21.53,11.31
2017,4,3,7,0,407.0,41.0,5.2,13.0,98.0,32.85,23.12
2017,4,3,7,15,499.0,51.0,5.15,14.0,153.5,39.6,29.56
2017,4,3,7,30,591.0,61.0,5.1,15.0,209.0,46.12,35.51
2017,4,3,7,45,650.5,67.5,5.05,16.0,268.5,49.46,38.39
2017,4,3,8,0,710.0,74.0,5.0,17.0,328.0,52.71,41.03
2017,4,3,8,15,747.5,79.0,5.05,18.0,386.5,77.92,47.45
