Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,8,30,785.0,84.0,5.1,19.0,445.0,137.14,76.66
2017,4,3,8,45,812.0,87.5,5.15,20.0,501.0,198.12,121.54
2017,4,3,9,0,839.0,91.0,5.2,21.0,557.0,262.1,175.08
2017,4,3,9,15,858.0,94.0,5.25,21.5,608.5,326.05,231.27
2017,4,3,9,30,877.0,97.0,5.3,22.0,660.0,395.07,291.22
2017,4,3,9,45,892.0,99.0,5.35,23.0,706.5,458.25,344.84
2017,4,3,10,0,907.0,101.0,5.4,24.0,753.0,521.6,396.78
2017,4,3,10,15,917.0,103.0,5.3,24.5,792.0,582.2,445.3
2017,4,3,10,30,927.0,105.0,5.2,25.0,831.0,641.84,491.34
2017,4,3,10,45,935.5,106.0,5.15,25.5,863.0,698.43,533.74
2017,4,3,11,0,944.0,107.0,5.1,26.0,895.0,753.36,573.59
2017,4,3,11,15,949.0,108.0,4.95,26.5,919.0,803.81,607.36
2017,4,3,11,30,954.0,109.0,4.8,27.0,943.0,851.81,637.77
2017,4,3,11,45,956.5,110.0,4.7,27.5,957.5,895.09,664.67
2017,4,3,12,0,959.0,111.0,4.6,28.0,972.0,935.31,689.08
2017,4,3,12,15,960.0,111.0,4.5,28.0,978.5,970.02,711.24
2017,4,3,12,30,961.0,111.0,4.4,28.0,985.0,1001.24,731.0
2017,4,3,12,45,960.5,111.0,4.3,28.5,982.0,1027.41,745.9
2017,4,3,13,0,960.0,111.0,4.2,29.0,979.0,1049.76,758.27
2017,4,3,13,15,957.5,110.5,4.1,29.0,967.0,1065.71,768.04
2017,4,3,13,30,955.0,110.0,4.0,29.0,955.0,1077.58,775.31
2017,4,3,13,45,949.5,109.5,3.9,29.0,933.5,1082.31,778.14
2017,4,3,14,0,944.0,109.0,3.8,29.0,912.0,1082.87,778.5
2017,4,3,14,15,937.0,108.0,3.7,29.0,883.0,1077.23,775.08
2017,4,3,14,30,930.0,107.0,3.6,29.0,854.0,1067.53,769.27
2017,4,3,14,45,916.5,107.0,3.5,29.0,816.5,1048.45,757.61
2017,4,3,15,0,903.0,107.0,3.4,29.0,779.0,1025.71,743.78
2017,4,3,15,15,890.0,104.5,3.2,28.5,735.0,997.15,726.97
2017,4,3,15,30,877.0,102.0,3.0,28.0,691.0,965.3,708.01
2017,4,3,15,45,858.5,99.5,2.85,28.0,641.0,934.59,688.79
2017,4,3,16,0,840.0,97.0,2.7,28.0,591.0,891.63,661.35
2017,4,3,16,15,816.0,93.0,2.45,27.5,537.0,839.83,628.32
2017,4,3,16,30,792.0,89.0,2.2,27.0,483.0,786.46,593.78
2017,4,3,16,45,757.5,84.5,2.0,27.0,425.5,722.96,550.77
2017,4,3,17,0,723.0,80.0,1.8,27.0,368.0,663.51,509.82
2017,4,3,17,15,674.0,74.0,1.65,25.5,309.0,588.93,459.7
2017,4,3,17,30,625.0,68.0,1.5,24.0,250.0,516.85,407.48
2017,4,3,17,45,547.5,59.5,1.35,23.0,193.5,427.54,338.48
2017,4,3,18,0,470.0,51.0,1.2,22.0,137.0,344.87,271.33
2017,4,3,18,15,342.0,38.0,1.2,21.5,88.5,239.81,183.62
2017,4,3,18,30,214.0,25.0,1.2,21.0,40.0,144.45,84.01
2017,4,3,18,45,107.0,12.5,1.3,20.5,20.0,51.72,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,31.0,6.5,3.0,13.5,7.5,0.0,0.0
2017,4,4,6,30,62.0,13.0,3.2,14.0,15.0,11.82,0.0
2017,4,4,6,45,190.5,31.5,3.45,15.0,55.5,24.63,14.03
2017,4,4,7,0,319.0,50.0,3.7,16.0,96.0,38.57,27.84
2017,4,4,7,15,409.5,62.5,3.65,16.5,149.5,47.39,36.13
2017,4,4,7,30,500.0,75.0,3.6,17.0,203.0,57.38,45.15
2017,4,4,7,45,395.0,105.5,3.55,17.5,222.0,76.02,61.47
2017,4,4,8,0,290.0,136.0,3.5,18.0,241.0,99.22,81.42
2017,4,4,8,15,370.5,146.5,3.75,18.5,304.0,111.55,80.99
2017,4,4,8,30,451.0,157.0,4.0,19.0,367.0,156.05,105.2
2017,4,4,8,45,522.0,157.0,4.25,19.5,427.5,201.67,136.89
2017,4,4,9,0,593.0,157.0,4.5,20.0,488.0,256.54,180.2
2017,4,4,9,15,690.5,143.5,4.7,20.5,563.5,315.32,228.11
2017,4,4,9,30,788.0,130.0,4.9,21.0,639.0,389.15,289.03
2017,4,4,9,45,805.5,132.5,5.1,22.0,684.0,449.37,339.89
2017,4,4,10,0,823.0,135.0,5.3,23.0,729.0,510.35,389.84
2017,4,4,10,15,834.5,137.5,5.4,23.5,767.0,568.61,436.81
2017,4,4,10,30,846.0,140.0,5.5,24.0,805.0,626.36,481.99
2017,4,4,10,45,679.5,234.5,5.65,24.5,782.0,650.84,498.94
2017,4,4,11,0,513.0,329.0,5.8,25.0,759.0,656.85,500.79
2017,4,4,11,15,693.0,238.0,5.8,25.5,836.0,739.93,564.25
2017,4,4,11,30,873.0,147.0,5.8,26.0,913.0,823.5,625.85
2017,4,4,11,45,880.5,145.0,5.85,26.5,928.5,865.28,653.33
2017,4,4,12,0,888.0,143.0,5.9,27.0,944.0,904.59,679.04
2017,4,4,12,15,890.0,143.5,5.8,27.0,950.0,938.62,701.54
2017,4,4,12,30,892.0,144.0,5.7,27.0,956.0,969.52,721.79
2017,4,4,12,45,746.0,241.0,5.65,27.5,919.5,969.84,720.08
2017,4,4,13,0,600.0,338.0,5.6,28.0,883.0,942.67,696.2
2017,4,4,13,15,743.5,239.5,5.45,28.0,905.5,1004.64,741.36
2017,4,4,13,30,887.0,141.0,5.3,28.0,928.0,1041.08,764.65
2017,4,4,13,45,692.0,242.5,5.15,28.5,848.0,980.75,722.15
2017,4,4,14,0,497.0,344.0,5.0,29.0,768.0,890.55,654.64
2017,4,4,14,15,532.5,317.5,4.8,29.0,758.5,903.29,664.59
2017,4,4,14,30,568.0,291.0,4.6,29.0,749.0,912.53,671.58
2017,4,4,14,45,705.0,211.0,4.4,29.0,754.5,968.46,712.03
2017,4,4,15,0,842.0,131.0,4.2,29.0,760.0,1002.52,734.51
2017,4,4,15,15,828.5,128.0,4.0,28.5,717.5,973.76,717.08
2017,4,4,15,30,815.0,125.0,3.8,28.0,675.0,941.83,697.96
2017,4,4,15,45,805.5,118.0,3.6,28.0,628.5,906.16,674.91
2017,4,4,16,0,796.0,111.0,3.4,28.0,582.0,867.56,649.82
2017,4,4,16,15,772.0,106.5,3.0,27.5,529.0,816.51,616.13
2017,4,4,16,30,748.0,102.0,2.6,27.0,476.0,768.73,584.3
2017,4,4,16,45,718.5,95.5,2.25,27.0,420.0,708.59,542.37
2017,4,4,17,0,689.0,89.0,1.9,27.0,364.0,648.3,499.67
2017,4,4,17,15,639.5,82.0,1.7,26.0,306.5,573.59,447.45
2017,4,4,17,30,590.0,75.0,1.5,25.0,249.0,501.43,394.12
2017,4,4,17,45,509.0,66.0,1.35,24.0,192.5,411.03,324.45
2017,4,4,18,0,428.0,57.0,1.2,23.0,136.0,327.42,256.9
2017,4,4,18,15,302.5,42.0,1.2,22.0,88.0,222.39,170.18
2017,4,4,18,30,177.0,27.0,1.2,21.0,40.0,130.44,78.49
2017,4,4,18,45,88.5,13.5,1.3,20.5,20.0,45.55,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.0,5.25,8.5,10.0,0.0,0.0
2017,4,5,6,30,0.0,20.0,5.3,9.0,20.0,18.19,0.0
2017,4,5,6,45,211.0,32.5,5.4,9.5,63.5,25.4,15.42
2017,4,5,7,0,422.0,45.0,5.5,10.0,107.0,36.13,26.46
2017,4,5,7,15,510.5,54.5,5.65,10.5,163.0,42.29,32.49
2017,4,5,7,30,599.0,64.0,5.8,11.0,219.0,48.27,38.06
2017,4,5,7,45,665.0,68.5,5.95,11.5,279.5,49.99,39.57
2017,4,5,8,0,731.0,73.0,6.1,12.0,340.0,56.82,45.54
2017,4,5,8,15,768.0,77.5,6.2,12.5,399.5,79.78,48.16
2017,4,5,8,30,805.0,82.0,6.3,13.0,459.0,139.92,79.56
2017,4,5,8,45,841.5,82.0,6.45,13.5,517.5,200.89,125.82
2017,4,5,9,0,878.0,82.0,6.6,14.0,576.0,271.18,186.43
2017,4,5,9,15,896.5,85.0,6.6,14.5,628.5,336.71,246.01
2017,4,5,9,30,915.0,88.0,6.6,15.0,681.0,403.39,306.35
2017,4,5,9,45,932.0,88.0,6.65,16.0,729.0,467.75,363.03
2017,4,5,10,0,949.0,88.0,6.7,17.0,777.0,532.4,418.09
2017,4,5,10,15,958.5,90.0,6.65,17.5,816.5,594.82,470.19
2017,4,5,10,30,968.0,92.0,6.6,18.0,856.0,656.14,519.7
2017,4,5,10,45,976.5,92.5,6.55,18.5,888.5,714.1,565.1
2017,4,5,11,0,985.0,93.0,6.5,19.0,921.0,770.28,607.8
2017,4,5,11,15,989.5,93.5,6.45,19.0,945.0,821.47,644.92
2017,4,5,11,30,994.0,94.0,6.4,19.0,969.0,870.02,679.36
2017,4,5,11,45,982.5,103.5,6.35,19.5,980.5,911.14,706.78
2017,4,5,12,0,971.0,113.0,6.3,20.0,992.0,948.15,731.01
2017,4,5,12,15,972.5,113.5,6.2,20.0,998.0,984.03,755.42
2017,4,5,12,30,974.0,114.0,6.1,20.0,1004.0,1016.42,777.25
2017,4,5,12,45,972.0,114.0,6.1,20.5,1000.5,1041.37,792.93
2017,4,5,13,0,970.0,114.0,6.1,21.0,997.0,1062.38,805.93
2017,4,5,13,15,968.0,113.5,6.05,21.0,985.0,1078.87,817.14
2017,4,5,13,30,966.0,113.0,6.0,21.0,973.0,1091.26,825.68
2017,4,5,13,45,962.5,112.0,5.95,21.0,952.0,1097.47,830.14
2017,4,5,14,0,959.0,111.0,5.9,21.0,931.0,1099.46,831.91
2017,4,5,14,15,953.0,109.5,5.8,21.0,902.0,1094.19,828.52
2017,4,5,14,30,947.0,108.0,5.7,21.0,873.0,1084.77,822.49
2017,4,5,14,45,935.5,107.5,5.6,21.0,835.5,1066.88,810.85
2017,4,5,15,0,924.0,107.0,5.5,21.0,798.0,1045.2,796.79
2017,4,5,15,15,912.0,104.5,5.35,21.0,754.0,1017.16,778.07
2017,4,5,15,30,900.0,102.0,5.2,21.0,710.0,985.7,757.09
2017,4,5,15,45,886.5,98.0,5.1,21.0,661.0,947.91,732.08
2017,4,5,16,0,873.0,94.0,5.0,21.0,612.0,915.99,711.2
2017,4,5,16,15,850.0,90.5,4.75,20.5,557.0,864.54,676.58
2017,4,5,16,30,827.0,87.0,4.5,20.0,502.0,811.37,640.38
2017,4,5,16,45,797.0,82.0,4.3,20.0,443.5,749.49,596.4
2017,4,5,17,0,767.0,77.0,4.1,20.0,385.0,687.21,551.59
2017,4,5,17,15,720.5,71.0,3.55,19.0,325.0,612.16,496.76
2017,4,5,17,30,674.0,65.0,3.0,18.0,265.0,543.37,443.14
2017,4,5,17,45,603.0,57.0,2.5,17.0,207.0,456.29,372.51
2017,4,5,18,0,532.0,49.0,2.0,16.0,149.0,375.13,303.58
2017,4,5,18,15,404.5,37.5,1.85,15.0,98.0,268.85,212.34
2017,4,5,18,30,277.0,26.0,1.7,14.0,47.0,173.62,112.2
2017,4,5,18,45,138.5,13.0,1.6,13.5,23.5,63.74,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,6,6,15,95.0,8.0,0.3,11.0,12.0,0.0,0.0
2017,4,6,6,30,190.0,16.0,0.3,11.0,24.0,13.14,0.0
2017,4,6,6,45,342.5,28.5,0.35,11.5,70.0,23.04,13.72
2017,4,6,7,0,495.0,41.0,0.4,12.0,116.0,32.56,23.27
2017,4,6,7,15,578.0,49.0,0.55,12.5,173.5,37.71,28.26
2017,4,6,7,30,661.0,57.0,0.7,13.0,231.0,46.73,36.47
2017,4,6,7,45,712.0,62.5,0.85,14.0,291.0,49.78,39.05
2017,4,6,8,0,763.0,68.0,1.0,15.0,351.0,52.79,41.45
2017,4,6,8,15,797.0,72.5,1.3,16.0,410.0,78.01,44.65
2017,4,6,8,30,831.0,77.0,1.6,17.0,469.0,139.74,76.54
2017,4,6,8,45,853.5,80.5,1.9,18.5,525.0,202.89,123.61
2017,4,6,9,0,876.0,84.0,2.2,20.0,581.0,273.58,182.4
2017,4,6,9,15,893.5,87.0,2.15,20.0,632.5,338.68,239.31
2017,4,6,9,30,911.0,90.0,2.1,20.0,684.0,404.79,296.61
2017,4,6,9,45,923.0,92.5,2.05,20.5,730.0,468.92,350.38
2017,4,6,10,0,935.0,95.0,2.0,21.0,776.0,532.82,401.91
2017,4,6,10,15,944.0,97.0,1.95,21.5,815.0,594.18,449.5
2017,4,6,10,30,953.0,99.0,1.9,22.0,854.0,654.41,494.31
2017,4,6,10,45,959.5,100.0,1.9,22.5,885.5,710.75,534.98
2017,4,6,11,0,966.0,101.0,1.9,23.0,917.0,765.16,572.93
2017,4,6,11,15,970.5,102.0,1.85,23.0,940.5,815.93,606.36
2017,4,6,11,30,975.0,103.0,1.8,23.0,964.0,864.12,636.95
2017,4,6,11,45,982.0,101.0,1.8,23.5,980.0,908.75,664.03
2017,4,6,12,0,989.0,99.0,1.8,24.0,996.0,950.5,688.91
2017,4,6,12,15,989.5,99.0,1.8,24.0,1001.5,985.31,710.47
2017,4,6,12,30,990.0,99.0,1.8,24.0,1007.0,1016.49,729.71
2017,4,6,12,45,988.0,100.0,1.8,24.0,1003.0,1042.53,745.73
2017,4,6,13,0,986.0,101.0,1.8,24.0,999.0,1064.61,759.37
2017,4,6,13,15,983.0,100.5,1.8,24.0,986.5,1080.1,769.03
2017,4,6,13,30,980.0,100.0,1.8,24.0,974.0,1091.4,776.3
2017,4,6,13,45,974.0,100.0,1.85,24.0,952.5,1095.98,780.37
2017,4,6,14,0,968.0,100.0,1.9,24.0,931.0,1096.31,782.05
2017,4,6,14,15,961.5,99.0,1.9,24.0,901.5,1090.83,779.59
2017,4,6,14,30,955.0,98.0,1.9,24.0,872.0,1081.19,774.76
2017,4,6,14,45,728.0,187.0,1.9,24.0,762.0,964.27,701.88
2017,4,6,15,0,501.0,276.0,1.9,24.0,652.0,822.42,607.48
2017,4,6,15,15,583.5,228.5,1.9,24.0,642.5,844.54,627.59
2017,4,6,15,30,666.0,181.0,1.9,24.0,633.0,867.43,645.24
2017,4,6,15,45,766.5,136.0,1.9,24.0,620.0,894.49,664.85
2017,4,6,16,0,867.0,91.0,1.9,24.0,607.0,906.03,674.27
2017,4,6,16,15,707.5,119.5,1.85,23.5,515.5,779.09,590.98
2017,4,6,16,30,548.0,148.0,1.8,23.0,424.0,646.91,501.02
2017,4,6,16,45,649.5,112.5,1.8,22.5,402.0,672.37,523.9
2017,4,6,17,0,751.0,77.0,1.8,22.0,380.0,674.3,527.88
2017,4,6,17,15,705.5,71.0,1.6,21.0,321.0,604.43,478.82
2017,4,6,17,30,660.0,65.0,1.4,20.0,262.0,533.28,425.67
2017,4,6,17,45,584.5,57.5,1.25,19.0,204.5,444.91,356.76
2017,4,6,18,0,509.0,50.0,1.1,18.0,147.0,362.94,289.52
2017,4,6,18,15,388.0,38.0,1.15,17.5,97.0,260.66,203.29
2017,4,6,18,30,267.0,26.0,1.2,17.0,47.0,169.67,110.88
2017,4,6,18,45,133.5,13.0,1.25,16.5,23.5,61.7,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,68.0,9.0,1.5,11.0,12.0,8.19,0.0
2017,4,7,6,30,136.0,18.0,1.8,12.0,24.0,14.23,0.0
2017,4,7,6,45,276.5,32.5,2.1,13.0,68.5,26.45,16.6
2017,4,7,7,0,417.0,47.0,2.4,14.0,113.0,37.53,27.38
2017,4,7,7,15,501.0,57.0,2.45,14.5,168.5,44.03,33.58
2017,4,7,7,30,585.0,67.0,2.5,15.0,224.0,50.31,39.3
2017,4,7,7,45,640.5,74.0,2.55,16.0,282.5,53.81,42.24
2017,4,7,8,0,696.0,81.0,2.6,17.0,341.0,57.17,44.93
2017,4,7,8,15,732.5,86.0,2.95,18.0,399.0,82.18,48.33
2017,4,7,8,30,769.0,91.0,3.3,19.0,457.0,145.99,83.52
2017,4,7,8,45,795.5,95.0,3.65,20.0,512.5,206.24,128.5
2017,4,7,9,0,822.0,99.0,4.0,21.0,568.0,269.43,181.36
2017,4,7,9,15,840.5,102.5,4.05,21.5,619.0,332.5,236.32
2017,4,7,9,30,859.0,106.0,4.1,22.0,670.0,396.9,291.96
2017,4,7,9,45,872.5,109.0,4.15,22.5,715.5,462.6,347.3
2017,4,7,10,0,886.0,112.0,4.2,23.0,761.0,524.79,398.32
2017,4,7,10,15,896.5,114.0,4.2,23.0,799.5,584.3,446.44
2017,4,7,10,30,907.0,116.0,4.2,23.0,838.0,642.93,492.45
2017,4,7,10,45,913.5,118.0,4.25,23.5,869.0,697.85,533.6
2017,4,7,11,0,920.0,120.0,4.3,24.0,900.0,750.98,572.24
2017,4,7,11,15,924.5,121.5,4.3,24.0,923.0,800.18,607.24
2017,4,7,11,30,929.0,123.0,4.3,24.0,946.0,846.95,638.98
2017,4,7,11,45,931.0,124.0,4.35,24.5,960.0,888.59,665.86
2017,4,7,12,0,933.0,125.0,4.4,25.0,974.0,927.23,690.48
2017,4,7,12,15,934.0,125.0,4.35,25.0,979.5,960.9,712.46
2017,4,7,12,30,935.0,125.0,4.3,25.0,985.0,991.18,732.12
2017,4,7,12,45,933.0,125.5,4.3,25.0,981.0,1015.6,748.16
2017,4,7,13,0,931.0,126.0,4.3,25.0,977.0,1036.26,761.82
2017,4,7,13,15,928.0,125.5,4.3,25.0,964.5,1051.11,771.76
2017,4,7,13,30,925.0,125.0,4.3,25.0,952.0,1062.0,779.26
2017,4,7,13,45,919.0,124.5,4.3,25.5,930.5,1065.86,780.8
2017,4,7,14,0,913.0,124.0,4.3,26.0,909.0,1065.69,779.9
2017,4,7,14,15,906.0,122.0,4.25,26.0,880.0,1058.91,776.08
2017,4,7,14,30,899.0,120.0,4.2,26.0,851.0,1048.17,769.86
2017,4,7,14,45,888.0,118.5,4.2,26.0,814.0,1030.1,759.3
2017,4,7,15,0,877.0,117.0,4.2,26.0,777.0,1008.41,746.48
2017,4,7,15,15,863.5,114.5,4.15,25.5,733.5,990.04,737.14
2017,4,7,15,30,850.0,112.0,4.1,25.0,690.0,957.82,718.45
2017,4,7,15,45,831.5,109.0,4.05,25.0,640.5,917.37,692.73
2017,4,7,16,0,813.0,106.0,4.0,25.0,591.0,874.45,665.16
2017,4,7,16,15,788.5,101.5,3.85,24.5,537.5,822.41,631.68
2017,4,7,16,30,764.0,97.0,3.7,24.0,484.0,768.92,596.65
2017,4,7,16,45,729.5,92.5,3.55,23.5,427.0,710.72,557.47
2017,4,7,17,0,695.0,88.0,3.4,23.0,370.0,648.74,514.5
2017,4,7,17,15,647.0,81.0,3.0,22.0,312.0,574.94,460.71
2017,4,7,17,30,599.0,74.0,2.6,21.0,254.0,503.59,405.92
2017,4,7,17,45,525.0,65.0,2.25,20.0,198.0,417.27,337.08
2017,4,7,18,0,451.0,56.0,1.9,19.0,142.0,337.15,270.33
2017,4,7,18,15,333.5,42.0,1.9,18.5,93.5,237.57,185.73
2017,4,7,18,30,216.0,28.0,1.9,18.0,45.0,149.07,99.09
2017,4,7,18,45,108.0,14.0,1.95,17.5,22.5,52.96,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,36.0,9.0,3.2,12.5,11.0,8.19,0.0
2017,4,8,6,30,72.0,18.0,3.4,13.0,22.0,14.78,0.0
2017,4,8,6,45,189.5,37.0,3.65,14.0,64.0,28.73,18.62
2017,4,8,7,0,307.0,56.0,3.9,15.0,106.0,42.85,31.96
2017,4,8,7,15,390.0,69.5,4.35,16.0,158.5,52.23,40.59
2017,4,8,7,30,473.0,83.0,4.8,17.0,211.0,61.26,48.6
2017,4,8,7,45,534.0,91.5,5.3,18.0,268.0,67.11,53.55
2017,4,8,8,0,595.0,100.0,5.8,19.0,325.0,70.94,56.54
2017,4,8,8,15,634.5,107.0,5.95,19.5,381.0,95.44,60.46
2017,4,8,8,30,674.0,114.0,6.1,20.0,437.0,149.77,90.17
2017,4,8,8,45,703.0,119.5,6.3,21.0,491.0,206.19,132.4
2017,4,8,9,0,732.0,125.0,6.5,22.0,545.0,265.98,182.2
2017,4,8,9,15,439.0,218.0,6.45,22.5,476.5,302.17,223.98
2017,4,8,9,30,146.0,311.0,6.4,23.0,408.0,305.86,234.73
2017,4,8,9,45,229.5,323.5,6.35,23.5,487.0,364.99,279.72
2017,4,8,10,0,313.0,336.0,6.3,24.0,566.0,432.32,331.18
2017,4,8,10,15,572.0,241.0,6.2,24.0,688.0,516.75,397.49
2017,4,8,10,30,831.0,146.0,6.1,24.0,810.0,625.38,482.69
2017,4,8,10,45,842.0,146.5,6.1,24.5,841.5,679.21,523.46
2017,4,8,11,0,853.0,147.0,6.1,25.0,873.0,731.92,562.47
2017,4,8,11,15,859.0,148.5,6.05,25.5,896.0,780.47,597.26
2017,4,8,11,30,865.0,150.0,6.0,26.0,919.0,826.94,628.56
2017,4,8,11,45,876.0,146.0,5.95,26.5,935.0,863.41,652.08
2017,4,8,12,0,887.0,142.0,5.9,27.0,951.0,903.42,677.86
2017,4,8,12,15,496.0,304.0,5.85,27.0,757.0,752.85,566.86
2017,4,8,12,30,105.0,466.0,5.8,27.0,563.0,538.29,402.42
2017,4,8,12,45,497.5,303.5,5.75,27.0,760.0,792.04,596.28
2017,4,8,13,0,890.0,141.0,5.7,27.0,957.0,1010.94,750.53
2017,4,8,13,15,887.0,140.5,5.65,27.0,944.5,1025.23,758.87
2017,4,8,13,30,884.0,140.0,5.6,27.0,932.0,1035.73,765.94
2017,4,8,13,45,880.0,138.0,5.6,27.5,912.0,1039.88,767.71
2017,4,8,14,0,876.0,136.0,5.6,28.0,892.0,1040.13,767.05
2017,4,8,14,15,868.0,134.5,5.5,28.0,863.0,1032.98,762.46
2017,4,8,14,30,860.0,133.0,5.4,28.0,834.0,1033.65,763.3
2017,4,8,14,45,849.0,131.0,5.35,28.0,797.5,1015.3,751.89
2017,4,8,15,0,838.0,129.0,5.3,28.0,761.0,993.37,738.3
2017,4,8,15,15,823.5,126.0,5.2,27.5,718.0,963.51,720.54
2017,4,8,15,30,809.0,123.0,5.1,27.0,675.0,930.58,700.67
2017,4,8,15,45,789.5,119.5,5.1,27.0,626.5,889.63,674.4
2017,4,8,16,0,770.0,116.0,5.1,27.0,578.0,846.36,646.31
2017,4,8,16,15,744.5,111.5,5.0,26.5,525.0,799.6,616.15
2017,4,8,16,30,719.0,107.0,4.9,26.0,472.0,746.96,581.28
2017,4,8,16,45,684.5,101.0,4.8,26.0,416.5,684.63,537.5
2017,4,8,17,0,650.0,95.0,4.7,26.0,361.0,622.66,493.12
2017,4,8,17,15,601.0,87.5,4.4,25.0,304.0,549.55,439.09
2017,4,8,17,30,552.0,80.0,4.1,24.0,247.0,479.06,385.15
2017,4,8,17,45,480.0,70.0,3.8,23.5,193.0,395.09,317.6
2017,4,8,18,0,408.0,60.0,3.5,23.0,139.0,317.12,252.42
2017,4,8,18,15,294.5,45.0,3.6,22.5,92.0,219.61,170.02
2017,4,8,18,30,181.0,30.0,3.7,22.0,45.0,137.17,91.41
2017,4,8,18,45,90.5,15.0,3.8,21.5,22.5,47.24,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,33.5,11.0,4.3,16.5,12.5,10.01,0.0
2017,4,9,6,30,67.0,22.0,4.5,17.0,25.0,17.85,0.0
2017,4,9,6,45,177.5,42.5,4.7,17.5,67.5,32.98,22.02
2017,4,9,7,0,288.0,63.0,4.9,18.0,110.0,48.12,36.14
2017,4,9,7,15,370.0,77.5,5.25,18.5,163.0,58.06,45.28
2017,4,9,7,30,452.0,92.0,5.6,19.0,216.0,67.62,53.77
2017,4,9,7,45,226.0,83.5,5.95,19.5,145.5,63.76,50.3
2017,4,9,8,0,0.0,75.0,6.3,20.0,75.0,66.18,52.17
2017,4,9,8,15,0.0,97.0,6.35,20.5,97.0,84.51,64.6
2017,4,9,8,30,0.0,119.0,6.4,21.0,119.0,102.99,79.35
2017,4,9,8,45,0.0,117.0,6.45,22.0,117.0,102.16,78.06
2017,4,9,9,0,0.0,115.0,6.5,23.0,115.0,100.98,76.51
2017,4,9,9,15,0.0,112.0,6.5,23.5,112.0,98.75,74.3
2017,4,9,9,30,0.0,109.0,6.5,24.0,109.0,96.36,72.01
2017,4,9,9,45,1.0,134.5,6.55,24.5,135.5,118.93,89.59
2017,4,9,10,0,2.0,160.0,6.6,25.0,162.0,141.74,107.16
2017,4,9,10,15,6.0,192.5,6.55,25.0,197.5,172.48,131.01
2017,4,9,10,30,10.0,225.0,6.5,25.0,233.0,203.92,155.25
2017,4,9,10,45,39.0,313.5,6.5,25.5,347.0,301.79,230.22
2017,4,9,11,0,68.0,402.0,6.5,26.0,461.0,404.11,306.84
2017,4,9,11,15,53.0,392.5,6.45,26.5,439.0,391.71,296.3
2017,4,9,11,30,38.0,383.0,6.4,27.0,417.0,377.29,284.46
2017,4,9,11,45,24.5,307.0,6.35,27.5,329.5,300.96,226.59
2017,4,9,12,0,11.0,231.0,6.3,28.0,242.0,216.6,162.17
2017,4,9,12,15,31.5,328.5,6.2,28.0,358.0,333.69,250.9
2017,4,9,12,30,52.0,426.0,6.1,28.0,474.0,450.09,336.87
2017,4,9,12,45,81.5,446.5,6.05,28.5,522.0,503.25,375.48
2017,4,9,13,0,111.0,467.0,6.0,29.0,570.0,558.08,414.94
2017,4,9,13,15,94.5,452.5,5.9,29.0,539.0,532.97,396.36
2017,4,9,13,30,78.0,438.0,5.8,29.0,508.0,506.52,377.02
2017,4,9,13,45,131.0,439.0,5.7,29.0,554.0,581.35,432.72
2017,4,9,14,0,184.0,440.0,5.6,29.0,600.0,641.02,476.82
2017,4,9,14,15,513.0,290.5,5.5,29.0,714.5,852.28,635.2
2017,4,9,14,30,842.0,141.0,5.4,29.0,829.0,1023.63,754.52
2017,4,9,14,45,517.0,255.5,5.35,29.0,672.5,818.15,611.74
2017,4,9,15,0,192.0,370.0,5.3,29.0,516.0,584.09,438.51
2017,4,9,15,15,249.5,338.5,5.2,28.5,517.0,622.55,470.46
2017,4,9,15,30,307.0,307.0,5.1,28.0,518.0,639.63,486.36
2017,4,9,15,45,506.5,223.5,5.0,28.0,541.0,741.92,566.18
2017,4,9,16,0,706.0,140.0,4.9,28.0,564.0,821.11,625.58
2017,4,9,16,15,678.0,134.0,4.75,27.5,512.0,767.71,589.7
2017,4,9,16,30,650.0,128.0,4.6,27.0,460.0,713.45,553.37
2017,4,9,16,45,597.0,125.5,4.5,27.0,403.0,642.84,503.14
2017,4,9,17,0,544.0,123.0,4.4,27.0,346.0,568.63,448.4
2017,4,9,17,15,492.0,112.5,4.15,26.5,291.0,495.79,393.84
2017,4,9,17,30,440.0,102.0,3.9,26.0,236.0,426.48,340.19
2017,4,9,17,45,361.0,88.5,3.65,25.5,183.0,341.55,272.29
2017,4,9,18,0,282.0,75.0,3.4,25.0,130.0,264.32,208.45
2017,4,9,18,15,188.0,54.0,3.5,24.5,85.5,169.82,129.85
2017,4,9,18,30,94.0,33.0,3.6,24.0,41.0,95.26,62.63
2017,4,9,18,45,47.0,16.5,3.75,23.5,20.5,32.4,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.0,3.0,19.0,11.0,9.1,0.0
2017,4,10,6,30,32.0,20.0,3.1,19.0,22.0,16.94,1.33
2017,4,10,6,45,121.0,44.5,3.25,19.5,63.5,35.15,23.8
2017,4,10,7,0,210.0,69.0,3.4,20.0,105.0,53.36,40.41
2017,4,10,7,15,105.0,51.5,3.5,20.5,69.5,40.64,29.83
2017,4,10,7,30,0.0,34.0,3.6,21.0,34.0,29.95,20.58
2017,4,10,7,45,0.0,45.0,3.7,21.5,45.0,39.69,29.01
2017,4,10,8,0,0.0,56.0,3.8,22.0,56.0,49.45,37.3
2017,4,10,8,15,0.0,94.5,3.85,22.5,94.5,82.56,62.43
2017,4,10,8,30,0.0,133.0,3.9,23.0,133.0,114.11,87.6
2017,4,10,8,45,23.0,186.5,4.0,23.5,200.0,161.25,123.72
2017,4,10,9,0,46.0,240.0,4.1,24.0,267.0,205.77,157.31
2017,4,10,9,15,35.5,246.5,4.0,24.5,268.5,214.47,163.86
2017,4,10,9,30,25.0,253.0,3.9,25.0,270.0,225.28,171.89
2017,4,10,9,45,26.5,269.5,3.85,25.5,288.5,239.68,182.3
2017,4,10,10,0,28.0,286.0,3.8,26.0,307.0,258.34,195.86
2017,4,10,10,15,32.5,311.5,3.65,26.0,337.5,286.42,216.76
2017,4,10,10,30,37.0,337.0,3.5,26.0,368.0,315.47,238.18
2017,4,10,10,45,22.0,263.0,3.4,26.0,281.5,246.98,186.3
2017,4,10,11,0,7.0,189.0,3.3,26.0,195.0,172.51,129.3
2017,4,10,11,15,19.0,277.0,3.15,26.0,294.0,260.21,196.1
2017,4,10,11,30,31.0,365.0,3.0,26.0,393.0,355.28,266.44
2017,4,10,11,45,18.0,265.5,2.95,26.5,282.0,252.44,189.11
2017,4,10,12,0,5.0,166.0,2.9,27.0,171.0,152.74,113.21
2017,4,10,12,15,9.5,217.0,2.8,27.0,226.0,203.4,151.97
2017,4,10,12,30,14.0,268.0,2.7,27.0,281.0,255.06,190.7
2017,4,10,12,45,18.5,308.0,2.65,27.0,325.5,297.56,222.2
2017,4,10,13,0,23.0,348.0,2.6,27.0,370.0,340.98,254.07
2017,4,10,13,15,141.5,400.5,2.5,26.5,528.5,540.37,401.53
2017,4,10,13,30,260.0,453.0,2.4,26.0,687.0,733.22,536.72
2017,4,10,13,45,162.0,429.5,2.35,26.0,574.0,602.14,443.52
2017,4,10,14,0,64.0,406.0,2.3,26.0,461.0,466.37,346.07
2017,4,10,14,15,51.5,377.0,2.25,26.0,420.5,426.08,317.9
2017,4,10,14,30,39.0,348.0,2.2,26.0,380.0,385.17,288.47
2017,4,10,14,45,213.0,339.0,2.15,26.0,502.0,569.26,427.19
2017,4,10,15,0,387.0,330.0,2.1,26.0,624.0,749.04,555.1
2017,4,10,15,15,311.5,325.5,2.05,25.5,553.5,667.43,497.77
2017,4,10,15,30,236.0,321.0,2.0,25.0,483.0,570.15,430.29
2017,4,10,15,45,238.0,296.0,1.95,25.0,449.5,541.13,411.51
2017,4,10,16,0,240.0,271.0,1.9,25.0,416.0,510.8,391.11
2017,4,10,16,15,139.0,237.0,1.9,24.5,319.5,379.71,294.06
2017,4,10,16,30,38.0,203.0,1.9,24.0,223.0,240.1,186.59
2017,4,10,16,45,33.0,180.0,1.9,24.0,196.0,211.65,165.36
2017,4,10,17,0,28.0,157.0,1.9,24.0,169.0,183.42,143.57
2017,4,10,17,15,20.5,134.0,1.75,23.5,142.0,143.69,112.29
2017,4,10,17,30,13.0,111.0,1.6,23.0,115.0,115.85,89.99
2017,4,10,17,45,6.5,87.0,1.45,23.0,89.0,87.93,67.01
2017,4,10,18,0,0.0,63.0,1.3,23.0,63.0,60.28,43.92
2017,4,10,18,15,0.0,41.5,1.4,22.5,41.5,38.9,25.91
2017,4,10,18,30,0.0,20.0,1.5,22.0,20.0,17.62,7.39
2017,4,10,18,45,0.0,10.0,1.6,22.0,10.0,9.1,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,28.0,11.5,0.8,19.0,13.5,10.46,0.0
2017,4,11,6,30,56.0,23.0,0.9,19.0,27.0,18.67,4.12
2017,4,11,6,45,151.0,44.5,1.0,19.5,68.0,35.27,24.08
2017,4,11,7,0,246.0,66.0,1.1,20.0,109.0,50.1,37.69
2017,4,11,7,15,195.5,88.0,1.15,20.0,130.0,66.91,52.73
2017,4,11,7,30,145.0,110.0,1.2,20.0,151.0,84.81,68.39
2017,4,11,7,45,72.5,58.0,1.25,20.0,78.5,48.47,36.85
2017,4,11,8,0,0.0,6.0,1.3,20.0,6.0,5.27,0.0
2017,4,11,8,15,0.0,7.5,1.25,20.0,7.5,6.6,0.0
2017,4,11,8,30,0.0,9.0,1.2,20.0,9.0,7.93,0.98
2017,4,11,8,45,4.0,99.5,1.15,20.5,102.5,88.36,67.01
2017,4,11,9,0,8.0,190.0,1.1,21.0,196.0,164.07,126.83
2017,4,11,9,15,4.0,144.5,0.95,21.0,147.5,127.41,97.33
2017,4,11,9,30,0.0,99.0,0.8,21.0,99.0,87.73,65.59
2017,4,11,9,45,0.0,95.5,0.7,21.5,95.5,84.74,62.96
2017,4,11,10,0,0.0,92.0,0.6,22.0,92.0,81.69,60.24
2017,4,11,10,15,0.0,82.0,0.55,22.0,82.0,72.82,53.05
2017,4,11,10,30,0.0,72.0,0.5,22.0,72.0,63.95,45.9
2017,4,11,10,45,0.0,63.5,0.5,22.5,63.5,56.41,39.74
2017,4,11,11,0,0.0,55.0,0.5,23.0,55.0,48.87,33.61
2017,4,11,11,15,0.0,55.0,0.55,23.0,55.0,48.9,33.6
2017,4,11,11,30,0.0,55.0,0.6,23.0,55.0,48.92,33.58
2017,4,11,11,45,0.5,98.0,0.7,23.0,98.5,87.74,64.23
2017,4,11,12,0,1.0,141.0,0.8,23.0,142.0,126.81,94.6
2017,4,11,12,15,0.5,124.0,1.0,23.0,124.5,111.25,82.43
2017,4,11,12,30,0.0,107.0,1.2,23.0,107.0,95.58,70.23
2017,4,11,12,45,0.0,108.0,1.4,23.5,108.0,96.53,70.88
2017,4,11,13,0,0.0,109.0,1.6,24.0,109.0,97.47,71.5
2017,4,11,13,15,0.0,73.0,1.8,24.0,73.0,65.02,46.06
2017,4,11,13,30,0.0,37.0,2.0,24.0,37.0,32.9,20.65
2017,4,11,13,45,0.0,53.5,2.2,24.0,53.5,47.58,32.37
2017,4,11,14,0,0.0,70.0,2.4,24.0,70.0,62.26,44.05
2017,4,11,14,15,2.0,117.0,2.45,23.5,118.5,106.72,79.45
2017,4,11,14,30,4.0,164.0,2.5,23.0,167.0,152.24,115.46
2017,4,11,14,45,121.0,265.0,2.65,23.0,357.0,396.87,306.79
2017,4,11,15,0,238.0,366.0,2.8,23.0,547.0,623.73,474.23
2017,4,11,15,15,233.5,344.5,2.8,22.5,513.5,594.96,454.23
2017,4,11,15,30,229.0,323.0,2.8,22.0,480.0,565.12,434.86
2017,4,11,15,45,182.0,300.5,2.85,22.0,420.0,493.95,382.87
2017,4,11,16,0,135.0,278.0,2.9,22.0,360.0,424.4,331.14
2017,4,11,16,15,95.0,245.0,2.8,22.0,300.5,335.31,263.5
2017,4,11,16,30,55.0,212.0,2.7,22.0,241.0,264.35,208.3
2017,4,11,16,45,47.5,189.5,2.6,22.0,212.0,234.04,185.09
2017,4,11,17,0,40.0,167.0,2.5,22.0,183.0,204.15,161.76
2017,4,11,17,15,32.0,142.0,2.3,21.5,154.0,171.26,135.86
2017,4,11,17,30,24.0,117.0,2.1,21.0,125.0,138.82,109.76
2017,4,11,17,45,14.0,93.0,1.9,20.5,97.5,99.3,77.21
2017,4,11,18,0,4.0,69.0,1.7,20.0,70.0,69.53,52.19
2017,4,11,18,15,2.0,45.5,1.5,19.5,46.0,44.67,31.02
2017,4,11,18,30,0.0,22.0,1.3,19.0,22.0,19.39,9.03
2017,4,11,18,45,0.0,11.0,1.15,19.0,11.0,10.01,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,4.0,2.45,16.0,4.0,3.64,0.0
2017,4,12,6,30,0.0,8.0,2.5,16.0,8.0,7.02,0.0
2017,4,12,6,45,0.0,20.5,2.65,16.0,20.5,18.04,9.82
2017,4,12,7,0,0.0,33.0,2.8,16.0,33.0,29.08,19.96
2017,4,12,7,15,0.0,47.5,2.8,16.5,47.5,41.93,31.54
2017,4,12,7,30,0.0,62.0,2.8,17.0,62.0,54.58,42.76
2017,4,12,7,45,0.0,77.5,2.85,17.5,77.5,67.69,54.13
2017,4,12,8,0,0.0,93.0,2.9,18.0,93.0,80.68,65.17
2017,4,12,8,15,0.0,99.5,2.9,18.0,99.5,86.65,66.91
2017,4,12,8,30,0.0,106.0,2.9,18.0,106.0,92.63,71.57
2017,4,12,8,45,4.0,147.5,2.9,18.5,150.0,127.69,99.61
2017,4,12,9,0,8.0,189.0,2.9,19.0,194.0,163.34,127.61
2017,4,12,9,15,19.5,227.5,2.9,19.5,241.0,199.72,155.56
2017,4,12,9,30,31.0,266.0,2.9,20.0,288.0,233.64,181.31
2017,4,12,9,45,31.5,284.0,2.9,20.5,307.0,253.27,195.92
2017,4,12,10,0,32.0,302.0,2.9,21.0,326.0,273.16,210.57
2017,4,12,10,15,26.5,300.0,2.95,21.0,321.0,273.54,210.59
2017,4,12,10,30,21.0,298.0,3.0,21.0,316.0,273.21,210.08
2017,4,12,10,45,22.0,309.0,3.1,21.5,328.0,285.92,219.2
2017,4,12,11,0,23.0,320.0,3.2,22.0,340.0,298.73,228.33
2017,4,12,11,15,85.5,390.0,3.2,22.0,466.5,413.04,315.08
2017,4,12,11,30,148.0,460.0,3.2,22.0,593.0,537.43,406.52
2017,4,12,11,45,281.5,432.0,3.25,22.5,690.0,639.72,481.75
2017,4,12,12,0,415.0,404.0,3.3,23.0,787.0,751.11,561.6
2017,4,12,12,15,620.5,296.0,3.25,23.0,872.5,855.52,638.27
2017,4,12,12,30,826.0,188.0,3.2,23.0,958.0,959.85,710.32
2017,4,12,12,45,829.5,184.5,3.2,23.5,955.0,984.14,724.15
2017,4,12,13,0,833.0,181.0,3.2,24.0,952.0,1005.1,736.46
2017,4,12,13,15,829.5,180.0,3.2,24.0,939.5,1018.17,745.13
2017,4,12,13,30,826.0,179.0,3.2,24.0,927.0,1027.5,751.56
2017,4,12,13,45,668.0,263.5,3.25,24.5,859.5,973.12,714.84
2017,4,12,14,0,510.0,348.0,3.3,25.0,792.0,902.86,663.53
2017,4,12,14,15,409.0,369.0,3.3,25.0,718.0,811.85,601.25
2017,4,12,14,30,308.0,390.0,3.3,25.0,644.0,734.81,546.95
2017,4,12,14,45,323.0,367.0,3.3,25.0,623.0,725.9,542.94
2017,4,12,15,0,338.0,344.0,3.3,25.0,602.0,714.7,536.96
2017,4,12,15,15,401.0,301.5,3.3,24.5,590.5,725.82,549.31
2017,4,12,15,30,464.0,259.0,3.3,24.0,579.0,749.12,569.81
2017,4,12,15,45,400.5,256.5,3.35,24.0,519.0,661.39,507.93
2017,4,12,16,0,337.0,254.0,3.4,24.0,459.0,592.81,458.77
2017,4,12,16,15,278.0,238.5,3.25,23.5,397.5,515.79,402.86
2017,4,12,16,30,219.0,223.0,3.1,23.0,336.0,426.74,336.7
2017,4,12,16,45,123.5,190.0,3.0,23.0,252.5,307.54,243.87
2017,4,12,17,0,28.0,157.0,2.9,23.0,169.0,182.71,143.69
2017,4,12,17,15,21.0,134.5,2.65,22.5,142.5,144.09,113.25
2017,4,12,17,30,14.0,112.0,2.4,22.0,116.0,117.14,91.53
2017,4,12,17,45,7.0,89.0,2.15,21.5,91.0,90.1,69.28
2017,4,12,18,0,0.0,66.0,1.9,21.0,66.0,63.44,46.95
2017,4,12,18,15,0.0,44.5,1.9,20.5,44.5,42.2,28.9
2017,4,12,18,30,0.0,23.0,1.9,20.0,23.0,20.28,9.78
2017,4,12,18,45,0.0,11.5,1.9,20.0,11.5,10.46,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,47.5,12.5,2.2,17.5,16.0,11.37,0.0
2017,4,13,6,30,95.0,25.0,2.5,18.0,32.0,20.31,7.82
2017,4,13,6,45,178.0,44.0,2.85,18.5,71.0,33.86,23.18
2017,4,13,7,0,261.0,63.0,3.2,19.0,110.0,47.64,35.8
2017,4,13,7,15,321.0,77.5,3.35,19.5,156.5,57.42,44.64
2017,4,13,7,30,381.0,92.0,3.5,20.0,203.0,66.77,52.83
2017,4,13,7,45,285.0,127.5,3.65,20.5,220.5,93.77,76.0
2017,4,13,8,0,189.0,163.0,3.8,21.0,238.0,120.83,98.76
2017,4,13,8,15,185.5,190.0,3.9,21.0,273.0,148.47,111.8
2017,4,13,8,30,182.0,217.0,4.0,21.0,308.0,183.77,136.69
2017,4,13,8,45,161.0,243.5,4.1,21.5,330.5,215.7,161.97
2017,4,13,9,0,140.0,270.0,4.2,22.0,353.0,245.32,186.1
2017,4,13,9,15,282.0,269.5,4.25,22.5,454.5,298.48,223.99
2017,4,13,9,30,424.0,269.0,4.3,23.0,556.0,370.23,277.98
2017,4,13,9,45,342.0,312.0,4.35,23.5,553.5,402.02,304.7
2017,4,13,10,0,260.0,355.0,4.4,24.0,551.0,422.09,320.82
2017,4,13,10,15,299.5,365.0,4.4,24.0,601.0,472.46,359.25
2017,4,13,10,30,339.0,375.0,4.4,24.0,651.0,526.67,400.07
2017,4,13,10,45,359.0,382.0,4.45,24.5,684.0,569.27,431.12
2017,4,13,11,0,379.0,389.0,4.5,25.0,717.0,613.05,462.56
2017,4,13,11,15,377.5,400.0,4.5,25.0,734.0,645.35,485.75
