Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,11,30,376.0,411.0,4.5,25.0,751.0,676.65,507.96
2017,4,13,11,45,367.0,422.5,4.5,25.5,758.5,701.17,523.95
2017,4,13,12,0,358.0,434.0,4.5,26.0,766.0,724.03,538.57
2017,4,13,12,15,327.5,448.5,4.5,26.0,753.5,728.87,541.09
2017,4,13,12,30,297.0,463.0,4.5,26.0,741.0,730.89,541.7
2017,4,13,12,45,239.0,471.5,4.5,26.0,694.5,687.42,510.19
2017,4,13,13,0,181.0,480.0,4.5,26.0,648.0,650.14,482.75
2017,4,13,13,15,211.0,469.5,4.45,26.0,663.5,677.4,503.16
2017,4,13,13,30,241.0,459.0,4.4,26.0,679.0,704.15,522.99
2017,4,13,13,45,325.0,418.5,4.4,26.0,707.5,768.58,570.75
2017,4,13,14,0,409.0,378.0,4.4,26.0,736.0,830.12,615.87
2017,4,13,14,15,320.0,393.0,4.35,25.5,667.0,746.82,557.48
2017,4,13,14,30,231.0,408.0,4.3,25.0,598.0,659.05,495.42
2017,4,13,14,45,308.5,370.0,4.25,25.0,612.5,713.97,537.88
2017,4,13,15,0,386.0,332.0,4.2,25.0,627.0,747.96,564.95
2017,4,13,15,15,378.5,312.5,4.15,24.5,589.0,715.52,544.09
2017,4,13,15,30,371.0,293.0,4.1,24.0,551.0,681.43,522.19
2017,4,13,15,45,311.0,282.5,4.05,24.0,488.0,607.73,468.86
2017,4,13,16,0,251.0,272.0,4.0,24.0,425.0,536.01,416.17
2017,4,13,16,15,291.0,239.5,3.8,23.5,401.5,527.4,413.14
2017,4,13,16,30,331.0,207.0,3.6,23.0,378.0,514.41,406.39
2017,4,13,16,45,287.0,187.5,3.45,23.0,324.0,446.41,354.93
2017,4,13,17,0,243.0,168.0,3.3,23.0,270.0,381.03,304.67
2017,4,13,17,15,207.5,150.0,3.15,22.5,228.0,314.11,252.86
2017,4,13,17,30,172.0,132.0,3.0,22.0,186.0,263.71,212.66
2017,4,13,17,45,139.5,107.0,2.85,22.0,145.0,209.09,167.74
2017,4,13,18,0,107.0,82.0,2.7,22.0,104.0,157.19,124.08
2017,4,13,18,15,66.5,57.0,2.75,21.5,69.0,104.03,78.99
2017,4,13,18,30,26.0,32.0,2.8,21.0,34.0,46.62,29.82
2017,4,13,18,45,13.0,16.0,2.85,21.0,17.0,19.31,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,54.0,14.5,2.2,16.5,18.5,13.19,0.0
2017,4,14,6,30,108.0,29.0,2.5,17.0,37.0,23.35,10.92
2017,4,14,6,45,209.0,48.0,2.8,17.5,81.0,36.99,26.04
2017,4,14,7,0,310.0,67.0,3.1,18.0,125.0,50.77,38.72
2017,4,14,7,15,386.0,80.5,3.2,18.5,178.0,59.83,46.95
2017,4,14,7,30,462.0,94.0,3.3,19.0,231.0,68.54,54.58
2017,4,14,7,45,231.0,105.0,3.45,19.5,173.5,78.45,63.02
2017,4,14,8,0,0.0,116.0,3.6,20.0,116.0,98.38,79.88
2017,4,14,8,15,186.0,153.0,3.65,20.5,246.5,119.1,87.97
2017,4,14,8,30,372.0,190.0,3.7,21.0,377.0,181.94,127.23
2017,4,14,8,45,266.0,231.0,3.75,21.5,372.0,221.0,161.65
2017,4,14,9,0,160.0,272.0,3.8,22.0,367.0,251.71,190.23
2017,4,14,9,15,177.0,296.5,3.8,22.0,410.0,290.39,220.56
2017,4,14,9,30,194.0,321.0,3.8,22.0,453.0,331.4,252.67
2017,4,14,9,45,213.5,341.5,3.85,22.5,495.5,372.72,284.28
2017,4,14,10,0,233.0,362.0,3.9,23.0,538.0,416.31,317.21
2017,4,14,10,15,154.5,373.5,3.9,23.5,493.0,401.88,306.06
2017,4,14,10,30,76.0,385.0,3.9,24.0,448.0,378.43,287.36
2017,4,14,10,45,197.5,399.5,3.9,24.5,569.5,478.58,362.49
2017,4,14,11,0,319.0,414.0,3.9,25.0,691.0,592.62,445.74
2017,4,14,11,15,365.5,404.0,3.9,25.0,729.0,639.73,480.0
2017,4,14,11,30,412.0,394.0,3.9,25.0,767.0,692.8,518.4
2017,4,14,11,45,622.0,286.0,3.9,25.5,858.5,792.61,592.08
2017,4,14,12,0,832.0,178.0,3.9,26.0,950.0,897.15,665.06
2017,4,14,12,15,833.5,178.5,3.85,26.0,955.0,929.53,685.59
2017,4,14,12,30,835.0,179.0,3.8,26.0,960.0,958.89,704.55
2017,4,14,12,45,508.0,330.0,3.8,26.0,805.0,825.31,609.65
2017,4,14,13,0,181.0,481.0,3.8,26.0,650.0,650.65,480.46
2017,4,14,13,15,502.0,329.5,3.75,26.0,788.5,848.76,628.01
2017,4,14,13,30,823.0,178.0,3.7,26.0,927.0,1022.24,747.26
2017,4,14,13,45,818.5,175.5,3.65,26.5,906.5,1025.13,746.5
2017,4,14,14,0,814.0,173.0,3.6,27.0,886.0,1024.22,744.8
2017,4,14,14,15,805.5,171.0,3.55,27.0,857.0,1016.03,740.01
2017,4,14,14,30,797.0,169.0,3.5,27.0,828.0,1004.17,733.02
2017,4,14,14,45,786.5,165.5,3.45,27.0,792.0,985.19,721.52
2017,4,14,15,0,776.0,162.0,3.4,27.0,756.0,962.8,707.92
2017,4,14,15,15,760.5,158.0,3.35,26.5,713.5,938.8,694.72
2017,4,14,15,30,745.0,154.0,3.3,26.0,671.0,905.04,674.92
2017,4,14,15,45,723.5,150.0,3.25,26.0,623.0,863.21,648.24
2017,4,14,16,0,702.0,146.0,3.2,26.0,575.0,819.43,620.05
2017,4,14,16,15,675.0,140.0,3.05,25.5,523.0,767.03,586.14
2017,4,14,16,30,648.0,134.0,2.9,25.0,471.0,713.73,551.05
2017,4,14,16,45,607.5,128.0,2.75,25.0,415.5,649.28,505.74
2017,4,14,17,0,567.0,122.0,2.6,25.0,360.0,585.69,459.47
2017,4,14,17,15,517.5,111.5,2.35,24.5,304.5,507.94,401.98
2017,4,14,17,30,468.0,101.0,2.1,24.0,249.0,439.22,349.38
2017,4,14,17,45,398.5,87.5,1.85,23.5,195.5,358.83,285.78
2017,4,14,18,0,329.0,74.0,1.6,23.0,142.0,285.01,225.23
2017,4,14,18,15,234.0,55.5,1.7,22.5,96.0,200.02,154.57
2017,4,14,18,30,139.0,37.0,1.8,22.0,50.0,117.26,82.74
2017,4,14,18,45,69.5,18.5,1.9,21.5,25.0,52.86,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,55.0,15.0,3.1,18.0,19.5,13.64,0.0
2017,4,15,6,30,110.0,30.0,3.3,18.0,39.0,24.14,12.19
2017,4,15,6,45,220.0,48.0,3.55,18.5,84.0,36.94,25.96
2017,4,15,7,0,330.0,66.0,3.8,19.0,129.0,49.98,37.91
2017,4,15,7,15,404.0,78.5,3.95,19.5,181.5,58.32,45.46
2017,4,15,7,30,478.0,91.0,4.1,20.0,234.0,66.34,52.46
2017,4,15,7,45,541.5,97.0,4.3,20.5,291.0,69.9,55.36
2017,4,15,8,0,605.0,103.0,4.5,21.0,348.0,71.64,56.57
2017,4,15,8,15,551.5,133.0,4.55,21.5,381.0,116.95,76.3
2017,4,15,8,30,498.0,163.0,4.6,22.0,414.0,172.4,113.88
2017,4,15,8,45,370.0,215.0,4.7,22.5,413.0,228.68,163.04
2017,4,15,9,0,242.0,267.0,4.8,23.0,412.0,268.32,199.99
2017,4,15,9,15,217.5,294.5,4.8,23.5,433.5,301.48,227.33
2017,4,15,9,30,193.0,322.0,4.8,24.0,455.0,331.9,251.81
2017,4,15,9,45,501.0,230.0,4.85,24.5,603.0,403.85,304.79
2017,4,15,10,0,809.0,138.0,4.9,25.0,751.0,513.54,388.77
2017,4,15,10,15,574.0,258.0,4.85,25.0,703.5,533.62,405.3
2017,4,15,10,30,339.0,378.0,4.8,25.0,656.0,528.97,400.77
2017,4,15,10,45,178.0,334.0,4.8,25.5,480.5,410.52,312.03
2017,4,15,11,0,17.0,290.0,4.8,26.0,305.0,268.18,202.31
2017,4,15,11,15,146.0,370.5,4.75,26.0,503.0,444.12,336.39
2017,4,15,11,30,275.0,451.0,4.7,26.0,701.0,632.4,473.7
2017,4,15,11,45,291.5,442.5,4.7,26.5,710.5,656.38,489.49
2017,4,15,12,0,308.0,434.0,4.7,27.0,720.0,680.17,505.77
2017,4,15,12,15,314.0,434.0,4.65,27.0,727.0,702.2,521.15
2017,4,15,12,30,320.0,434.0,4.6,27.0,734.0,723.25,535.78
2017,4,15,12,45,299.5,450.5,4.6,27.0,730.5,734.16,542.66
2017,4,15,13,0,279.0,467.0,4.6,27.0,727.0,743.15,548.25
2017,4,15,13,15,344.5,433.0,4.55,27.0,750.0,784.25,578.79
2017,4,15,13,30,410.0,399.0,4.5,27.0,773.0,835.94,616.03
2017,4,15,13,45,385.0,402.5,4.45,27.0,747.5,810.97,598.62
2017,4,15,14,0,360.0,406.0,4.4,27.0,722.0,795.39,587.85
2017,4,15,14,15,319.5,403.0,4.35,27.0,677.0,755.52,560.07
2017,4,15,14,30,279.0,400.0,4.3,27.0,632.0,714.23,531.21
2017,4,15,14,45,303.0,375.0,4.25,27.0,617.0,712.43,531.93
2017,4,15,15,0,327.0,350.0,4.2,27.0,602.0,708.17,530.82
2017,4,15,15,15,270.0,339.5,4.1,26.5,539.5,639.14,482.49
2017,4,15,15,30,213.0,329.0,4.0,26.0,477.0,554.1,422.17
2017,4,15,15,45,405.5,251.5,3.95,26.0,509.0,674.31,515.89
2017,4,15,16,0,598.0,174.0,3.9,26.0,541.0,756.39,580.05
2017,4,15,16,15,628.0,147.0,3.75,25.5,502.0,733.5,565.77
2017,4,15,16,30,658.0,120.0,3.6,25.0,463.0,705.07,547.92
2017,4,15,16,45,547.0,129.5,3.5,25.0,393.0,602.7,473.49
2017,4,15,17,0,436.0,139.0,3.4,25.0,323.0,502.19,397.67
2017,4,15,17,15,465.5,116.5,3.35,24.5,287.0,477.01,380.68
2017,4,15,17,30,495.0,94.0,3.3,24.0,251.0,447.25,358.6
2017,4,15,17,45,428.5,81.5,3.25,23.5,198.0,368.45,295.72
2017,4,15,18,0,362.0,69.0,3.2,23.0,145.0,295.83,235.62
2017,4,15,18,15,263.5,52.5,3.3,22.5,98.5,209.66,163.05
2017,4,15,18,30,165.0,36.0,3.4,22.0,52.0,134.96,96.71
2017,4,15,18,45,82.5,18.0,3.5,22.0,26.0,61.9,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,11.0,3.15,19.0,11.0,10.01,0.0
2017,4,16,6,30,0.0,22.0,3.3,19.0,22.0,19.4,9.12
2017,4,16,6,45,5.0,44.5,3.5,19.5,45.5,38.02,26.83
2017,4,16,7,0,10.0,67.0,3.7,20.0,69.0,56.32,43.26
2017,4,16,7,15,23.5,90.0,3.8,20.5,97.0,72.71,57.75
2017,4,16,7,30,37.0,113.0,3.9,21.0,125.0,89.95,72.64
2017,4,16,7,45,18.5,101.5,4.0,21.5,107.5,86.59,69.48
2017,4,16,8,0,0.0,90.0,4.1,22.0,90.0,78.52,62.21
2017,4,16,8,15,30.5,151.0,4.0,22.0,166.5,122.77,94.34
2017,4,16,8,30,61.0,212.0,3.9,22.0,243.0,173.32,132.73
2017,4,16,8,45,31.5,190.5,3.85,22.5,207.0,161.48,123.73
2017,4,16,9,0,2.0,169.0,3.8,23.0,171.0,146.1,112.14
2017,4,16,9,15,20.0,225.0,3.75,23.0,239.5,198.14,152.32
2017,4,16,9,30,38.0,281.0,3.7,23.0,308.0,247.78,190.2
2017,4,16,9,45,29.0,278.0,3.65,23.5,299.0,247.41,189.33
2017,4,16,10,0,20.0,275.0,3.6,24.0,290.0,247.8,189.04
2017,4,16,10,15,25.0,302.0,3.55,24.0,322.0,275.94,210.22
2017,4,16,10,30,30.0,329.0,3.5,24.0,354.0,304.01,231.14
2017,4,16,10,45,23.5,311.5,3.5,24.5,331.5,288.92,218.98
2017,4,16,11,0,17.0,294.0,3.5,25.0,309.0,271.65,205.28
2017,4,16,11,15,58.5,374.0,3.5,25.0,427.5,378.16,285.46
2017,4,16,11,30,100.0,454.0,3.5,25.0,546.0,488.69,366.26
2017,4,16,11,45,56.5,356.0,3.5,25.0,408.5,371.32,279.58
2017,4,16,12,0,13.0,258.0,3.5,25.0,271.0,242.57,182.66
2017,4,16,12,15,118.5,370.5,3.5,25.0,482.5,458.99,346.58
2017,4,16,12,30,224.0,483.0,3.5,25.0,694.0,671.78,498.93
2017,4,16,12,45,198.5,483.5,3.55,25.0,669.5,659.42,488.72
2017,4,16,13,0,173.0,484.0,3.6,25.0,645.0,644.9,478.25
2017,4,16,13,15,171.5,477.0,3.65,25.0,635.0,644.54,478.54
2017,4,16,13,30,170.0,470.0,3.7,25.0,625.0,643.01,477.99
2017,4,16,13,45,233.5,448.5,3.75,25.0,657.0,690.6,514.08
2017,4,16,14,0,297.0,427.0,3.8,25.0,689.0,753.13,559.78
2017,4,16,14,15,300.5,411.0,3.8,25.0,668.0,744.11,554.18
2017,4,16,14,30,304.0,395.0,3.8,25.0,647.0,733.21,547.79
2017,4,16,14,45,185.5,373.5,3.8,25.0,525.5,576.03,434.83
2017,4,16,15,0,67.0,352.0,3.8,25.0,404.0,419.91,318.83
2017,4,16,15,15,190.0,331.5,3.75,25.0,467.0,535.17,408.95
2017,4,16,15,30,313.0,311.0,3.7,25.0,530.0,644.46,491.59
2017,4,16,15,45,310.0,288.0,3.65,25.0,491.5,610.73,468.04
2017,4,16,16,0,307.0,265.0,3.6,25.0,453.0,575.59,444.03
2017,4,16,16,15,431.0,208.5,3.45,24.5,447.5,625.29,485.65
2017,4,16,16,30,555.0,152.0,3.3,24.0,442.0,648.4,507.38
2017,4,16,16,45,341.0,165.0,3.2,24.0,337.0,459.66,363.97
2017,4,16,17,0,127.0,178.0,3.1,24.0,232.0,292.31,231.6
2017,4,16,17,15,114.0,153.5,2.9,23.5,197.0,251.93,200.85
2017,4,16,17,30,101.0,129.0,2.7,23.0,162.0,212.28,169.51
2017,4,16,17,45,240.0,98.0,2.55,22.5,154.5,265.06,213.47
2017,4,16,18,0,379.0,67.0,2.4,22.0,147.0,301.68,240.98
2017,4,16,18,15,280.0,51.5,2.35,21.5,100.5,215.58,168.08
2017,4,16,18,30,181.0,36.0,2.3,21.0,54.0,141.01,102.0
2017,4,16,18,45,90.5,18.0,2.25,21.0,27.0,64.9,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,6.0,14.5,1.5,18.0,15.0,13.19,0.0
2017,4,17,6,30,12.0,29.0,1.7,18.0,30.0,24.74,13.74
2017,4,17,6,45,48.5,54.0,1.9,18.5,62.5,44.29,32.41
2017,4,17,7,0,85.0,79.0,2.1,19.0,95.0,61.8,48.23
2017,4,17,7,15,129.5,99.0,2.1,19.0,133.5,76.73,61.6
2017,4,17,7,30,174.0,119.0,2.1,19.0,172.0,91.32,74.34
2017,4,17,7,45,197.5,143.0,2.1,19.5,215.0,107.83,88.28
2017,4,17,8,0,221.0,167.0,2.1,20.0,258.0,117.84,96.35
2017,4,17,8,15,139.5,189.5,2.15,20.0,250.0,147.57,111.95
2017,4,17,8,30,58.0,212.0,2.2,20.0,242.0,173.2,133.38
2017,4,17,8,45,187.5,234.0,2.25,20.5,345.0,215.21,160.43
2017,4,17,9,0,317.0,256.0,2.3,21.0,448.0,274.64,202.59
2017,4,17,9,15,292.5,285.5,2.3,21.5,474.0,314.19,235.17
2017,4,17,9,30,268.0,315.0,2.3,22.0,500.0,351.04,264.83
2017,4,17,9,45,302.5,329.5,2.35,22.5,550.5,399.04,301.39
2017,4,17,10,0,337.0,344.0,2.4,23.0,601.0,450.78,340.25
2017,4,17,10,15,281.0,375.5,2.45,23.0,597.0,470.59,355.48
2017,4,17,10,30,225.0,407.0,2.5,23.0,593.0,484.82,365.87
2017,4,17,10,45,138.5,401.5,2.6,23.5,517.5,441.55,333.12
2017,4,17,11,0,52.0,396.0,2.7,24.0,442.0,386.46,290.93
2017,4,17,11,15,145.5,428.5,2.75,24.0,561.0,494.1,371.38
2017,4,17,11,30,239.0,461.0,2.8,24.0,680.0,608.23,453.94
2017,4,17,11,45,170.0,465.5,2.85,24.5,622.5,570.86,424.69
2017,4,17,12,0,101.0,470.0,2.9,25.0,565.0,520.59,386.79
2017,4,17,12,15,73.5,446.5,2.9,25.0,516.0,481.41,358.45
2017,4,17,12,30,46.0,423.0,2.9,25.0,467.0,439.48,327.72
2017,4,17,12,45,28.5,324.5,2.95,25.0,352.0,332.01,249.34
2017,4,17,13,0,11.0,226.0,3.0,25.0,237.0,214.92,161.62
2017,4,17,13,15,16.0,280.0,2.95,25.0,295.5,270.73,204.21
2017,4,17,13,30,21.0,334.0,2.9,25.0,354.0,327.83,246.82
2017,4,17,13,45,38.0,368.5,2.9,25.0,402.5,395.83,297.46
2017,4,17,14,0,55.0,403.0,2.9,25.0,451.0,451.47,338.44
2017,4,17,14,15,27.5,264.5,2.85,24.5,288.5,283.25,214.63
2017,4,17,14,30,0.0,126.0,2.8,24.0,126.0,112.93,83.86
2017,4,17,14,45,0.0,112.0,2.8,24.0,112.0,100.05,74.1
2017,4,17,15,0,0.0,98.0,2.8,24.0,98.0,87.2,64.1
2017,4,17,15,15,0.0,73.0,2.75,23.5,73.0,64.76,46.5
2017,4,17,15,30,0.0,48.0,2.7,23.0,48.0,42.5,28.82
2017,4,17,15,45,0.0,61.0,2.65,23.0,61.0,54.02,38.24
2017,4,17,16,0,0.0,74.0,2.6,23.0,74.0,65.54,47.68
2017,4,17,16,15,11.5,134.5,2.5,22.5,141.0,131.84,101.82
2017,4,17,16,30,23.0,195.0,2.4,22.0,208.0,203.57,159.72
2017,4,17,16,45,168.5,178.5,2.35,22.0,252.0,326.39,260.84
2017,4,17,17,0,314.0,162.0,2.3,22.0,296.0,423.32,338.72
2017,4,17,17,15,274.0,146.0,2.1,21.5,250.5,364.85,293.04
2017,4,17,17,30,234.0,130.0,1.9,21.0,205.0,309.58,249.49
2017,4,17,17,45,201.0,106.5,1.7,20.5,162.0,252.45,203.38
2017,4,17,18,0,168.0,83.0,1.5,20.0,119.0,198.08,158.13
2017,4,17,18,15,116.0,60.0,1.4,19.5,81.0,129.8,100.6
2017,4,17,18,30,64.0,37.0,1.3,19.0,43.0,75.49,53.29
2017,4,17,18,45,32.0,18.5,1.25,19.0,21.5,34.57,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,13.5,1.65,16.0,13.5,12.28,0.0
2017,4,18,6,30,0.0,27.0,1.8,16.0,27.0,23.49,13.26
2017,4,18,6,45,15.0,50.5,1.95,16.5,53.5,41.99,30.79
2017,4,18,7,0,30.0,74.0,2.1,17.0,80.0,60.17,47.25
2017,4,18,7,15,49.5,97.0,2.1,17.5,111.0,77.68,62.83
2017,4,18,7,30,69.0,120.0,2.1,18.0,142.0,94.87,77.73
2017,4,18,7,45,149.5,144.0,2.1,18.5,203.0,108.23,88.95
2017,4,18,8,0,230.0,168.0,2.1,19.0,264.0,118.48,97.25
2017,4,18,8,15,374.5,163.5,2.1,19.5,345.5,130.91,91.99
2017,4,18,8,30,519.0,159.0,2.1,20.0,427.0,173.71,114.25
2017,4,18,8,45,394.5,213.0,2.1,20.5,429.0,232.95,165.7
2017,4,18,9,0,270.0,267.0,2.1,21.0,431.0,271.18,201.29
2017,4,18,9,15,201.0,297.0,2.1,21.5,425.0,298.76,225.44
2017,4,18,9,30,132.0,327.0,2.1,22.0,419.0,313.34,238.23
2017,4,18,9,45,459.5,241.5,2.1,22.5,589.0,395.77,297.96
2017,4,18,10,0,787.0,156.0,2.1,23.0,759.0,519.31,389.98
2017,4,18,10,15,798.0,159.0,2.1,23.5,795.0,574.83,432.03
2017,4,18,10,30,809.0,162.0,2.1,24.0,831.0,629.84,472.64
2017,4,18,10,45,828.0,157.0,2.15,24.5,863.0,682.29,510.61
2017,4,18,11,0,847.0,152.0,2.2,25.0,895.0,734.29,547.23
2017,4,18,11,15,852.0,153.0,2.2,25.0,916.5,780.51,579.56
2017,4,18,11,30,857.0,154.0,2.2,25.0,938.0,824.58,608.68
2017,4,18,11,45,864.5,151.5,2.25,25.5,952.0,858.2,629.46
2017,4,18,12,0,872.0,149.0,2.3,26.0,966.0,895.37,652.5
2017,4,18,12,15,873.0,149.0,2.3,26.0,970.5,926.37,672.18
2017,4,18,12,30,874.0,149.0,2.3,26.0,975.0,954.28,689.87
2017,4,18,12,45,876.5,146.0,2.35,26.0,971.5,977.62,705.14
2017,4,18,13,0,879.0,143.0,2.4,26.0,968.0,997.58,718.37
2017,4,18,13,15,876.0,142.5,2.45,26.0,955.5,1011.02,727.56
2017,4,18,13,30,873.0,142.0,2.5,26.0,943.0,1020.75,734.59
2017,4,18,13,45,869.5,139.5,2.55,26.5,922.0,1024.23,736.35
2017,4,18,14,0,866.0,137.0,2.6,27.0,901.0,1023.88,735.87
2017,4,18,14,15,858.5,135.0,2.6,26.5,872.0,1016.2,733.3
2017,4,18,14,30,851.0,133.0,2.6,26.0,843.0,1004.78,728.52
2017,4,18,14,45,833.5,134.5,2.65,26.0,805.0,994.83,723.88
2017,4,18,15,0,816.0,136.0,2.7,26.0,767.0,970.23,709.78
2017,4,18,15,15,801.5,133.0,2.7,25.5,724.5,940.49,693.34
2017,4,18,15,30,787.0,130.0,2.7,25.0,682.0,907.82,674.85
2017,4,18,15,45,767.5,126.5,2.75,25.0,633.5,867.3,649.96
2017,4,18,16,0,748.0,123.0,2.8,25.0,585.0,829.41,626.63
2017,4,18,16,15,723.0,118.0,2.75,24.5,533.0,778.53,594.47
2017,4,18,16,30,698.0,113.0,2.7,24.0,481.0,726.57,560.99
2017,4,18,16,45,664.0,107.5,2.7,24.0,426.0,666.3,519.94
2017,4,18,17,0,630.0,102.0,2.7,24.0,371.0,606.42,477.72
2017,4,18,17,15,583.5,94.0,2.45,23.5,315.5,535.87,425.42
2017,4,18,17,30,537.0,86.0,2.2,23.0,260.0,467.79,373.31
2017,4,18,17,45,467.0,76.0,1.95,22.5,206.0,386.61,309.07
2017,4,18,18,0,397.0,66.0,1.7,22.0,152.0,308.53,245.12
2017,4,18,18,15,299.5,51.5,1.6,21.0,105.0,223.54,174.35
2017,4,18,18,30,202.0,37.0,1.5,20.0,58.0,149.85,109.81
2017,4,18,18,45,101.0,18.5,1.45,19.5,29.0,69.58,0.0
2017,4,18,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,98.0,16.5,1.8,17.5,25.5,15.01,0.0
2017,4,19,6,30,196.0,33.0,2.0,18.0,51.0,25.75,15.21
2017,4,19,6,45,297.5,48.0,2.25,18.5,98.0,36.87,26.18
2017,4,19,7,0,399.0,63.0,2.5,19.0,145.0,47.63,36.01
2017,4,19,7,15,468.0,73.5,2.55,19.5,198.5,55.66,43.21
2017,4,19,7,30,537.0,84.0,2.6,20.0,252.0,61.68,48.4
2017,4,19,7,45,278.5,118.5,2.65,20.5,207.0,87.65,70.64
2017,4,19,8,0,20.0,153.0,2.7,21.0,162.0,125.58,102.59
2017,4,19,8,15,362.0,131.5,2.7,21.5,318.5,108.55,73.34
2017,4,19,8,30,704.0,110.0,2.7,22.0,475.0,159.39,94.2
2017,4,19,8,45,375.0,181.5,2.75,22.5,378.0,202.07,141.33
2017,4,19,9,0,46.0,253.0,2.8,23.0,281.0,216.1,165.26
2017,4,19,9,15,427.5,186.0,2.8,23.5,481.0,277.87,203.17
2017,4,19,9,30,809.0,119.0,2.8,24.0,681.0,398.77,291.48
2017,4,19,9,45,460.5,244.5,2.85,24.5,569.0,398.69,298.61
2017,4,19,10,0,112.0,370.0,2.9,25.0,457.0,365.94,275.95
2017,4,19,10,15,81.0,369.0,2.95,25.0,433.5,359.14,271.07
2017,4,19,10,30,50.0,368.0,3.0,25.0,410.0,348.23,262.64
2017,4,19,10,45,463.0,249.0,3.05,25.5,655.5,524.74,398.04
2017,4,19,11,0,876.0,130.0,3.1,26.0,901.0,732.48,550.36
2017,4,19,11,15,599.5,286.0,3.15,26.0,819.5,711.74,530.1
2017,4,19,11,30,323.0,442.0,3.2,26.0,738.0,660.54,488.64
2017,4,19,11,45,588.5,301.0,3.25,26.5,849.5,776.19,574.91
2017,4,19,12,0,854.0,160.0,3.3,27.0,961.0,897.7,659.27
2017,4,19,12,15,855.0,160.0,3.35,27.0,966.0,929.2,679.34
2017,4,19,12,30,856.0,160.0,3.4,27.0,971.0,957.58,698.03
2017,4,19,12,45,858.0,158.0,3.5,27.5,967.5,970.54,705.62
2017,4,19,13,0,860.0,156.0,3.6,28.0,964.0,990.73,718.12
2017,4,19,13,15,524.0,314.0,3.6,28.0,805.0,851.74,622.47
2017,4,19,13,30,188.0,472.0,3.6,28.0,646.0,661.28,483.97
2017,4,19,13,45,519.5,309.5,3.65,28.0,772.5,862.1,632.97
2017,4,19,14,0,851.0,147.0,3.7,28.0,899.0,1030.12,747.34
2017,4,19,14,15,477.5,278.0,3.7,28.0,697.5,796.02,587.47
2017,4,19,14,30,104.0,409.0,3.7,28.0,496.0,512.29,380.23
2017,4,19,14,45,463.5,271.0,3.75,28.0,634.0,773.67,577.22
2017,4,19,15,0,823.0,133.0,3.8,28.0,772.0,972.73,715.53
2017,4,19,15,15,451.0,227.0,3.8,28.0,574.0,704.12,529.18
2017,4,19,15,30,79.0,321.0,3.8,28.0,376.0,399.83,301.83
2017,4,19,15,45,423.5,218.5,3.8,28.0,484.0,651.62,497.06
2017,4,19,16,0,768.0,116.0,3.8,28.0,592.0,833.51,628.96
2017,4,19,16,15,744.0,111.5,3.7,27.5,540.0,787.59,598.52
2017,4,19,16,30,720.0,107.0,3.6,27.0,488.0,736.33,565.36
2017,4,19,16,45,691.5,100.5,3.55,26.5,433.5,678.34,526.84
2017,4,19,17,0,663.0,94.0,3.5,26.0,379.0,620.28,487.29
2017,4,19,17,15,618.5,87.0,3.25,25.5,323.0,550.94,436.07
2017,4,19,17,30,574.0,80.0,3.0,25.0,267.0,483.83,384.88
2017,4,19,17,45,514.0,70.0,2.75,24.5,213.0,406.92,324.16
2017,4,19,18,0,454.0,60.0,2.5,24.0,159.0,334.92,265.02
2017,4,19,18,15,354.5,47.5,2.45,23.0,110.5,246.91,191.91
2017,4,19,18,30,255.0,35.0,2.4,22.0,62.0,168.52,123.54
2017,4,19,18,45,127.5,17.5,2.4,21.5,31.0,77.67,3.47
2017,4,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,103.0,17.0,3.0,19.5,27.5,13.42,0.0
2017,4,20,6,30,206.0,34.0,3.2,20.0,55.0,26.51,15.89
2017,4,20,6,45,310.5,48.5,3.45,20.5,102.5,37.23,26.29
2017,4,20,7,0,415.0,63.0,3.7,21.0,150.0,49.22,37.09
2017,4,20,7,15,207.5,83.0,3.8,21.5,126.5,63.6,49.72
2017,4,20,7,30,0.0,103.0,3.9,22.0,103.0,86.49,69.37
2017,4,20,7,45,11.5,129.5,4.05,22.5,134.5,107.29,86.84
2017,4,20,8,0,23.0,156.0,4.2,23.0,166.0,127.8,103.72
2017,4,20,8,15,24.0,175.5,4.2,23.5,187.5,145.78,112.24
2017,4,20,8,30,25.0,195.0,4.2,24.0,209.0,164.86,126.37
2017,4,20,8,45,76.5,238.0,4.2,24.5,284.0,203.59,153.94
2017,4,20,9,0,128.0,281.0,4.2,25.0,359.0,251.1,188.65
2017,4,20,9,15,64.5,221.0,4.15,25.0,261.0,204.58,154.84
2017,4,20,9,30,1.0,161.0,4.1,25.0,163.0,141.1,106.59
2017,4,20,9,45,44.5,262.0,4.05,25.5,297.0,241.28,183.35
2017,4,20,10,0,88.0,363.0,4.0,26.0,431.0,348.68,263.54
2017,4,20,10,15,74.0,372.0,3.95,26.0,431.0,357.67,269.8
2017,4,20,10,30,60.0,381.0,3.9,26.0,431.0,364.88,274.81
2017,4,20,10,45,198.0,398.5,3.85,26.5,572.0,477.1,358.33
2017,4,20,11,0,336.0,416.0,3.8,27.0,713.0,604.56,450.43
2017,4,20,11,15,182.0,390.0,3.75,27.0,551.5,486.85,363.78
2017,4,20,11,30,28.0,364.0,3.7,27.0,390.0,350.3,261.23
2017,4,20,11,45,59.5,416.5,3.7,27.5,472.5,428.35,318.6
2017,4,20,12,0,91.0,469.0,3.7,28.0,555.0,510.12,376.74
2017,4,20,12,15,208.0,465.5,3.65,28.0,663.0,626.95,461.67
2017,4,20,12,30,325.0,462.0,3.6,28.0,771.0,751.88,549.66
2017,4,20,12,45,601.5,303.5,3.6,28.5,871.0,884.78,645.62
2017,4,20,13,0,878.0,145.0,3.6,29.0,971.0,997.14,720.04
2017,4,20,13,15,874.5,144.0,3.6,29.0,958.5,1009.51,727.44
2017,4,20,13,30,871.0,143.0,3.6,29.0,946.0,1018.14,733.36
2017,4,20,13,45,864.5,142.5,3.6,29.0,924.5,1020.5,735.39
2017,4,20,14,0,858.0,142.0,3.6,29.0,903.0,1019.08,735.19
2017,4,20,14,15,850.5,140.5,3.6,29.0,874.0,1011.9,731.43
2017,4,20,14,30,843.0,139.0,3.6,29.0,845.0,1012.69,733.04
2017,4,20,14,45,556.0,254.0,3.65,29.0,711.5,846.34,622.56
2017,4,20,15,0,269.0,369.0,3.7,29.0,578.0,668.17,494.43
2017,4,20,15,15,529.5,249.5,3.7,29.0,632.5,803.2,597.63
2017,4,20,15,30,790.0,130.0,3.7,29.0,687.0,908.49,672.18
2017,4,20,15,45,772.5,126.0,3.7,29.0,639.0,869.18,646.64
2017,4,20,16,0,755.0,122.0,3.7,29.0,591.0,827.59,620.37
2017,4,20,16,15,730.5,117.0,3.65,28.5,539.0,781.56,591.69
2017,4,20,16,30,706.0,112.0,3.6,28.0,487.0,729.79,558.45
2017,4,20,16,45,673.5,106.5,3.6,28.0,432.0,670.45,518.18
2017,4,20,17,0,641.0,101.0,3.6,28.0,377.0,611.38,476.76
2017,4,20,17,15,595.5,93.5,3.3,27.0,321.0,541.74,426.36
2017,4,20,17,30,550.0,86.0,3.0,26.0,265.0,474.44,375.91
2017,4,20,17,45,485.0,75.5,2.75,25.5,211.0,395.22,313.64
2017,4,20,18,0,420.0,65.0,2.5,25.0,157.0,321.41,253.41
2017,4,20,18,15,322.5,51.0,2.4,24.5,109.5,232.46,179.66
2017,4,20,18,30,225.0,37.0,2.3,24.0,62.0,158.09,115.24
2017,4,20,18,45,112.5,18.5,2.25,23.5,31.0,73.81,10.12
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,88.0,18.5,4.15,19.5,27.5,14.58,0.0
2017,4,21,6,30,176.0,37.0,4.3,20.0,55.0,28.77,17.92
2017,4,21,6,45,280.0,52.5,4.45,20.5,102.5,40.17,28.83
2017,4,21,7,0,384.0,68.0,4.6,21.0,150.0,51.19,38.81
2017,4,21,7,15,192.0,67.0,4.65,21.5,108.0,52.2,39.85
2017,4,21,7,30,0.0,66.0,4.7,22.0,66.0,58.21,44.99
2017,4,21,7,45,87.0,121.5,4.8,22.5,159.0,93.83,75.38
2017,4,21,8,0,174.0,177.0,4.9,23.0,252.0,129.66,105.34
2017,4,21,8,15,87.0,140.5,4.95,23.5,178.0,113.97,84.85
2017,4,21,8,30,0.0,104.0,5.0,24.0,104.0,91.23,68.61
2017,4,21,8,45,0.0,110.0,5.05,24.5,110.0,96.62,72.55
2017,4,21,9,0,0.0,116.0,5.1,25.0,116.0,101.99,76.42
2017,4,21,9,15,388.5,125.5,5.15,25.0,397.5,218.13,158.14
2017,4,21,9,30,777.0,135.0,5.2,25.0,679.0,401.11,295.31
2017,4,21,9,45,421.0,243.5,5.3,25.5,540.5,381.04,287.31
2017,4,21,10,0,65.0,352.0,5.4,26.0,402.0,328.71,249.3
2017,4,21,10,15,53.0,355.5,5.45,26.5,398.0,332.77,251.84
2017,4,21,10,30,41.0,359.0,5.5,27.0,394.0,335.12,252.82
2017,4,21,10,45,173.0,393.0,5.6,27.5,546.0,456.07,343.89
2017,4,21,11,0,305.0,427.0,5.7,28.0,698.0,591.93,443.67
2017,4,21,11,15,330.0,429.0,5.7,28.0,728.5,632.93,473.31
2017,4,21,11,30,355.0,431.0,5.7,28.0,759.0,675.1,503.84
2017,4,21,11,45,207.0,437.0,5.75,28.5,629.5,574.18,428.13
2017,4,21,12,0,59.0,443.0,5.8,29.0,500.0,458.11,340.07
2017,4,21,12,15,466.0,296.0,5.75,29.0,739.0,713.42,535.02
2017,4,21,12,30,873.0,149.0,5.7,29.0,978.0,951.67,703.71
2017,4,21,12,45,646.5,282.0,5.7,29.5,894.5,906.79,668.96
2017,4,21,13,0,420.0,415.0,5.7,30.0,811.0,833.25,611.06
2017,4,21,13,15,646.0,278.5,5.65,30.0,879.0,936.88,689.14
2017,4,21,13,30,872.0,142.0,5.6,30.0,947.0,1017.33,743.91
2017,4,21,13,45,870.0,139.0,5.55,30.0,926.5,1021.67,746.56
2017,4,21,14,0,868.0,136.0,5.5,30.0,906.0,1022.17,747.26
2017,4,21,14,15,860.5,134.5,5.45,30.0,877.5,1014.86,742.94
2017,4,21,14,30,853.0,133.0,5.4,30.0,849.0,1003.84,736.33
2017,4,21,14,45,841.5,131.0,5.35,30.0,812.5,995.76,731.86
2017,4,21,15,0,830.0,129.0,5.3,30.0,776.0,972.99,717.66
2017,4,21,15,15,816.5,126.5,5.2,29.5,733.5,944.46,700.84
2017,4,21,15,30,803.0,124.0,5.1,29.0,691.0,912.93,681.96
2017,4,21,15,45,785.0,120.5,5.05,29.0,643.0,873.39,656.44
2017,4,21,16,0,767.0,117.0,5.0,29.0,595.0,831.58,629.2
2017,4,21,16,15,743.5,112.5,4.85,28.5,543.0,786.15,599.9
2017,4,21,16,30,720.0,108.0,4.7,28.0,491.0,735.36,566.37
2017,4,21,16,45,687.5,102.5,4.55,28.0,436.0,675.54,524.64
2017,4,21,17,0,655.0,97.0,4.4,28.0,381.0,615.98,482.31
2017,4,21,17,15,610.5,90.0,3.95,27.5,325.0,547.09,431.1
2017,4,21,17,30,566.0,83.0,3.5,27.0,269.0,480.44,380.06
2017,4,21,17,45,500.5,73.5,3.05,26.5,214.5,401.39,317.69
2017,4,21,18,0,435.0,64.0,2.6,26.0,160.0,327.75,257.5
2017,4,21,18,15,337.5,50.5,2.4,25.0,112.0,238.24,183.88
2017,4,21,18,30,240.0,37.0,2.2,24.0,64.0,163.67,119.72
2017,4,21,18,45,120.0,18.5,2.05,23.5,32.0,76.54,16.99
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,53.0,20.5,5.35,13.5,26.0,16.67,0.0
2017,4,22,6,30,106.0,41.0,5.4,13.0,52.0,32.49,21.84
2017,4,22,6,45,193.0,62.5,5.45,13.0,98.5,48.67,37.31
2017,4,22,7,0,280.0,84.0,5.5,13.0,145.0,64.42,51.92
2017,4,22,7,15,345.5,100.0,5.45,13.0,197.0,73.18,60.03
2017,4,22,7,30,411.0,116.0,5.4,13.0,249.0,83.11,68.9
2017,4,22,7,45,205.5,89.0,5.4,13.5,155.5,67.04,54.33
2017,4,22,8,0,0.0,62.0,5.4,14.0,62.0,54.78,43.18
2017,4,22,8,15,0.0,83.0,5.4,14.0,83.0,73.47,56.75
2017,4,22,8,30,0.0,104.0,5.4,14.0,104.0,91.25,71.44
2017,4,22,8,45,0.0,121.0,5.4,14.5,121.0,105.77,83.1
2017,4,22,9,0,0.0,138.0,5.4,15.0,138.0,120.39,94.71
2017,4,22,9,15,4.5,174.0,5.4,15.5,177.0,152.26,120.18
2017,4,22,9,30,9.0,210.0,5.4,16.0,216.0,184.87,145.94
2017,4,22,9,45,17.5,254.0,5.45,16.5,267.0,226.63,178.72
2017,4,22,10,0,26.0,298.0,5.5,17.0,318.0,266.5,209.64
2017,4,22,10,15,66.5,354.0,5.5,17.0,409.0,338.83,266.27
2017,4,22,10,30,107.0,410.0,5.5,17.0,500.0,416.69,326.58
2017,4,22,10,45,61.0,343.0,5.5,17.5,395.0,340.0,266.19
2017,4,22,11,0,15.0,276.0,5.5,18.0,290.0,254.3,198.14
2017,4,22,11,15,16.0,289.5,5.45,18.0,304.5,268.6,209.29
2017,4,22,11,30,17.0,303.0,5.4,18.0,319.0,283.09,220.41
2017,4,22,11,45,39.5,374.5,5.4,18.5,412.0,373.11,289.76
2017,4,22,12,0,62.0,446.0,5.4,19.0,505.0,463.2,357.55
2017,4,22,12,15,52.5,434.5,5.35,19.0,484.5,449.9,346.95
2017,4,22,12,30,43.0,423.0,5.3,19.0,464.0,435.37,335.73
2017,4,22,12,45,31.0,373.0,5.3,19.5,402.5,380.14,293.25
2017,4,22,13,0,19.0,323.0,5.3,20.0,341.0,312.42,240.99
2017,4,22,13,15,17.5,307.5,5.2,20.0,324.0,297.62,229.79
2017,4,22,13,30,16.0,292.0,5.1,20.0,307.0,282.52,218.27
2017,4,22,13,45,13.5,259.5,5.1,20.0,272.0,250.13,193.37
2017,4,22,14,0,11.0,227.0,5.1,20.0,237.0,217.54,168.16
2017,4,22,14,15,11.0,231.0,5.05,20.0,241.0,221.69,171.64
2017,4,22,14,30,11.0,235.0,5.0,20.0,245.0,225.89,175.15
2017,4,22,14,45,15.0,255.5,4.95,20.0,268.0,250.1,194.5
2017,4,22,15,0,19.0,276.0,4.9,20.0,291.0,274.83,214.22
2017,4,22,15,15,17.0,258.0,4.9,20.0,271.0,255.95,199.83
2017,4,22,15,30,15.0,240.0,4.9,20.0,251.0,237.02,185.43
2017,4,22,15,45,57.0,261.5,4.9,20.0,298.0,313.66,247.71
2017,4,22,16,0,99.0,283.0,4.9,20.0,345.0,376.41,298.41
2017,4,22,16,15,56.5,235.0,4.85,19.5,270.0,286.08,227.61
2017,4,22,16,30,14.0,187.0,4.8,19.0,195.0,186.93,148.16
2017,4,22,16,45,7.0,113.0,4.8,19.0,117.0,107.57,83.88
2017,4,22,17,0,0.0,39.0,4.8,19.0,39.0,34.4,23.21
2017,4,22,17,15,0.0,33.0,4.6,18.5,33.0,29.08,18.9
2017,4,22,17,30,0.0,27.0,4.4,18.0,27.0,23.77,14.51
2017,4,22,17,45,199.5,49.5,4.25,17.5,94.0,187.97,155.41
2017,4,22,18,0,399.0,72.0,4.1,17.0,161.0,314.12,257.36
2017,4,22,18,15,304.5,56.5,3.85,16.5,113.0,229.69,183.91
2017,4,22,18,30,210.0,41.0,3.6,16.0,65.0,156.0,118.31
2017,4,22,18,45,105.0,20.5,3.4,15.5,32.5,74.25,22.62
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,154.0,18.0,3.65,8.5,35.0,14.58,0.0
2017,4,23,6,30,308.0,36.0,3.8,9.0,70.0,29.45,19.81
2017,4,23,6,45,416.0,48.0,4.0,10.0,122.0,38.11,28.44
2017,4,23,7,0,524.0,60.0,4.2,11.0,174.0,46.43,36.25
2017,4,23,7,15,591.0,68.0,4.35,12.0,232.5,50.91,40.32
2017,4,23,7,30,658.0,76.0,4.5,13.0,291.0,55.24,44.03
2017,4,23,7,45,703.5,81.5,4.65,14.0,350.5,57.37,45.63
2017,4,23,8,0,749.0,87.0,4.8,15.0,410.0,59.41,47.08
2017,4,23,8,15,780.0,91.5,4.85,15.5,468.0,110.16,63.01
2017,4,23,8,30,811.0,96.0,4.9,16.0,526.0,170.13,100.55
2017,4,23,8,45,835.0,99.5,5.0,16.5,581.5,231.63,149.85
2017,4,23,9,0,859.0,103.0,5.1,17.0,637.0,295.61,205.49
2017,4,23,9,15,875.5,105.5,5.0,17.5,687.5,358.59,261.53
2017,4,23,9,30,892.0,108.0,4.9,18.0,738.0,426.55,320.67
2017,4,23,9,45,906.0,110.0,4.85,18.5,783.0,488.82,373.96
2017,4,23,10,0,920.0,112.0,4.8,19.0,828.0,551.02,425.45
2017,4,23,10,15,929.0,113.5,4.7,19.5,865.5,609.74,472.42
