Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,9,0,192.0,298.0,4.0,27.0,422.0,279.97,206.68
2017,5,3,9,15,128.0,311.0,3.95,27.5,397.0,286.54,213.66
2017,5,3,9,30,64.0,324.0,3.9,28.0,372.0,289.75,217.07
2017,5,3,9,45,376.0,264.5,3.85,28.5,563.0,376.94,279.71
2017,5,3,10,0,688.0,205.0,3.8,29.0,754.0,508.87,376.76
2017,5,3,10,15,460.0,315.0,3.7,29.0,689.5,515.38,382.1
2017,5,3,10,30,232.0,425.0,3.6,29.0,625.0,500.27,369.66
2017,5,3,10,45,123.5,350.5,3.55,29.5,457.0,385.75,286.17
2017,5,3,11,0,15.0,276.0,3.5,30.0,289.0,253.9,187.51
2017,5,3,11,15,125.5,377.0,3.45,30.0,494.5,429.9,318.23
2017,5,3,11,30,236.0,478.0,3.4,30.0,700.0,614.39,448.72
2017,5,3,11,45,485.5,355.5,3.4,30.5,820.0,732.94,534.32
2017,5,3,12,0,735.0,233.0,3.4,31.0,940.0,858.38,622.64
2017,5,3,12,15,509.5,359.0,3.4,31.0,850.0,802.31,579.03
2017,5,3,12,30,284.0,485.0,3.4,31.0,760.0,727.21,522.88
2017,5,3,12,45,509.5,358.5,3.4,31.5,849.5,840.36,604.44
2017,5,3,13,0,735.0,232.0,3.4,32.0,939.0,951.34,680.36
2017,5,3,13,15,731.5,231.0,3.55,32.0,926.5,962.81,688.14
2017,5,3,13,30,728.0,230.0,3.7,32.0,914.0,970.88,694.61
2017,5,3,13,45,494.0,339.5,3.85,32.0,799.5,854.54,614.88
2017,5,3,14,0,260.0,449.0,4.0,32.0,685.0,725.77,523.66
2017,5,3,14,15,483.0,332.0,4.35,31.5,752.5,844.59,614.44
2017,5,3,14,30,706.0,215.0,4.7,31.0,820.0,949.87,692.86
2017,5,3,14,45,701.0,207.0,5.05,31.0,787.0,932.34,684.08
2017,5,3,15,0,696.0,199.0,5.4,31.0,754.0,911.61,673.64
2017,5,3,15,15,382.5,262.5,5.7,30.5,565.0,665.27,500.53
2017,5,3,15,30,69.0,326.0,6.0,30.0,376.0,390.02,294.13
2017,5,3,15,45,68.0,303.0,6.35,30.0,350.0,365.27,277.35
2017,5,3,16,0,67.0,280.0,6.7,30.0,324.0,340.19,259.56
2017,5,3,16,15,63.5,257.5,6.8,29.0,296.5,313.27,240.92
2017,5,3,16,30,60.0,235.0,6.9,28.0,269.0,286.3,221.87
2017,5,3,16,45,309.0,183.0,7.0,27.5,326.5,444.21,351.75
2017,5,3,17,0,558.0,131.0,7.1,27.0,384.0,566.6,451.35
2017,5,3,17,15,515.5,121.0,6.9,26.0,331.0,501.59,402.2
2017,5,3,17,30,473.0,111.0,6.7,25.0,278.0,439.08,353.97
2017,5,3,17,45,439.5,94.5,6.55,24.5,228.0,377.2,304.21
2017,5,3,18,0,406.0,78.0,6.4,24.0,178.0,317.73,254.66
2017,5,3,18,15,322.0,63.5,6.05,23.5,130.0,240.01,188.81
2017,5,3,18,30,238.0,49.0,5.7,23.0,82.0,171.52,129.67
2017,5,3,18,45,138.5,30.0,5.35,22.5,47.0,101.02,64.51
2017,5,3,19,0,39.0,11.0,5.0,22.0,12.0,21.34,0.0
2017,5,3,19,15,19.5,5.5,4.8,21.5,6.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,40.5,7.0,4.3,12.0,8.5,0.0,0.0
2017,5,4,6,0,81.0,14.0,4.4,12.0,17.0,12.73,0.0
2017,5,4,6,15,220.0,29.5,4.7,12.5,57.0,23.08,13.03
2017,5,4,6,30,359.0,45.0,5.0,13.0,97.0,36.23,26.13
2017,5,4,6,45,449.0,56.0,5.35,13.5,149.5,43.7,33.28
2017,5,4,7,0,539.0,67.0,5.7,14.0,202.0,50.87,39.89
2017,5,4,7,15,597.5,74.5,5.7,14.5,259.5,54.73,43.31
2017,5,4,7,30,656.0,82.0,5.7,15.0,317.0,58.44,46.45
2017,5,4,7,45,694.5,88.5,5.7,16.0,375.0,61.08,48.44
2017,5,4,8,0,733.0,95.0,5.7,17.0,433.0,63.55,50.21
2017,5,4,8,15,762.0,99.5,5.65,17.5,489.5,121.88,70.08
2017,5,4,8,30,791.0,104.0,5.6,18.0,546.0,179.84,108.01
2017,5,4,8,45,810.0,109.0,5.55,18.5,598.5,239.59,156.42
2017,5,4,9,0,829.0,114.0,5.5,19.0,651.0,301.16,209.82
2017,5,4,9,15,580.0,217.5,5.45,19.5,607.0,351.63,261.49
2017,5,4,9,30,331.0,321.0,5.4,20.0,563.0,378.71,289.74
2017,5,4,9,45,607.0,223.5,5.35,20.5,698.0,445.12,340.44
2017,5,4,10,0,883.0,126.0,5.3,21.0,833.0,544.83,418.45
2017,5,4,10,15,892.0,128.5,5.25,21.5,869.5,601.41,463.49
2017,5,4,10,30,901.0,131.0,5.2,22.0,906.0,656.9,506.36
2017,5,4,10,45,909.5,131.0,5.2,22.5,935.5,708.69,545.41
2017,5,4,11,0,918.0,131.0,5.2,23.0,965.0,758.82,582.17
2017,5,4,11,15,922.5,132.0,5.2,23.0,986.0,804.93,615.65
2017,5,4,11,30,927.0,133.0,5.2,23.0,1007.0,848.64,645.84
2017,5,4,11,45,931.5,132.0,5.25,23.5,1020.0,888.04,671.77
2017,5,4,12,0,936.0,131.0,5.3,24.0,1033.0,924.66,695.59
2017,5,4,12,15,936.5,131.0,5.35,24.0,1036.5,955.72,716.9
2017,5,4,12,30,937.0,131.0,5.4,24.0,1040.0,983.53,736.02
2017,5,4,12,45,938.5,129.0,5.5,24.5,1036.0,1007.07,751.14
2017,5,4,13,0,940.0,127.0,5.6,25.0,1032.0,1027.08,763.93
2017,5,4,13,15,937.0,126.5,5.6,25.0,1018.5,1040.44,773.16
2017,5,4,13,30,934.0,126.0,5.6,25.0,1005.0,1049.92,779.93
2017,5,4,13,45,930.5,124.0,5.7,25.0,983.5,1053.47,783.62
2017,5,4,14,0,927.0,122.0,5.8,25.0,962.0,1053.02,784.78
2017,5,4,14,15,920.5,120.5,5.85,25.0,932.5,1046.12,781.37
2017,5,4,14,30,914.0,119.0,5.9,25.0,903.0,1035.32,775.48
2017,5,4,14,45,897.5,121.0,5.95,25.0,864.0,1014.64,762.95
2017,5,4,15,0,881.0,123.0,6.0,25.0,825.0,990.62,748.21
2017,5,4,15,15,868.5,120.5,5.95,25.0,782.0,962.48,730.05
2017,5,4,15,30,856.0,118.0,5.9,25.0,739.0,940.5,716.24
2017,5,4,15,45,842.5,114.0,5.9,25.0,691.0,903.37,692.04
2017,5,4,16,0,829.0,110.0,5.9,25.0,643.0,863.59,665.88
2017,5,4,16,15,808.0,106.0,5.8,24.5,590.0,815.14,634.06
2017,5,4,16,30,787.0,102.0,5.7,24.0,537.0,765.09,600.64
2017,5,4,16,45,760.0,96.5,5.6,23.5,481.5,707.52,561.04
2017,5,4,17,0,733.0,91.0,5.5,23.0,426.0,652.71,522.71
2017,5,4,17,15,693.5,85.5,5.2,22.5,368.5,586.41,472.41
2017,5,4,17,30,654.0,80.0,4.9,22.0,311.0,521.72,421.87
2017,5,4,17,45,596.0,72.0,4.65,21.5,254.0,445.56,360.72
2017,5,4,18,0,538.0,64.0,4.4,21.0,197.0,373.86,301.06
2017,5,4,18,15,447.0,53.5,3.95,20.0,145.0,289.05,229.45
2017,5,4,18,30,356.0,43.0,3.5,19.0,93.0,213.55,163.8
2017,5,4,18,45,214.5,28.0,3.05,18.5,54.0,124.86,82.69
2017,5,4,19,0,73.0,13.0,2.6,18.0,15.0,33.01,0.0
2017,5,4,19,15,36.5,6.5,2.5,17.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,37.5,7.5,1.6,11.5,9.0,0.0,0.0
2017,5,5,6,0,75.0,15.0,1.7,12.0,18.0,13.64,0.0
2017,5,5,6,15,212.5,31.5,2.05,13.0,58.5,24.62,14.5
2017,5,5,6,30,350.0,48.0,2.4,14.0,99.0,38.86,28.38
2017,5,5,6,45,441.0,59.0,2.75,15.0,152.0,46.19,35.32
2017,5,5,7,0,532.0,70.0,3.1,16.0,205.0,53.26,41.7
2017,5,5,7,15,591.0,78.0,3.1,17.0,262.5,57.4,45.23
2017,5,5,7,30,650.0,86.0,3.1,18.0,320.0,61.37,48.45
2017,5,5,7,45,689.5,92.5,3.15,19.0,378.5,63.88,50.27
2017,5,5,8,0,729.0,99.0,3.2,20.0,437.0,66.22,51.89
2017,5,5,8,15,758.0,104.0,3.3,20.5,493.5,119.1,66.84
2017,5,5,8,30,787.0,109.0,3.4,21.0,550.0,183.58,109.57
2017,5,5,8,45,807.5,113.5,3.5,21.5,603.0,242.91,156.69
2017,5,5,9,0,828.0,118.0,3.6,22.0,656.0,304.26,208.78
2017,5,5,9,15,844.5,121.5,3.6,22.5,705.0,365.26,261.32
2017,5,5,9,30,861.0,125.0,3.6,23.0,754.0,427.22,313.8
2017,5,5,9,45,872.0,128.0,3.6,23.5,797.0,487.04,363.34
2017,5,5,10,0,883.0,131.0,3.6,24.0,840.0,548.6,412.46
2017,5,5,10,15,892.5,133.0,3.6,24.0,876.5,605.02,457.12
2017,5,5,10,30,902.0,135.0,3.6,24.0,913.0,660.38,499.72
2017,5,5,10,45,907.5,137.5,3.6,24.5,941.5,712.26,537.62
2017,5,5,11,0,913.0,140.0,3.6,25.0,970.0,762.24,573.06
2017,5,5,11,15,917.5,141.0,3.55,25.5,991.0,808.14,604.14
2017,5,5,11,30,922.0,142.0,3.5,26.0,1012.0,851.64,631.58
2017,5,5,11,45,926.0,141.5,3.45,26.5,1025.0,890.89,655.77
2017,5,5,12,0,930.0,141.0,3.4,27.0,1038.0,927.38,677.84
2017,5,5,12,15,930.5,141.0,3.35,27.0,1042.0,958.31,697.41
2017,5,5,12,30,931.0,141.0,3.3,27.0,1046.0,986.04,714.85
2017,5,5,12,45,930.0,141.0,3.3,27.5,1041.0,1009.04,728.15
2017,5,5,13,0,929.0,141.0,3.3,28.0,1036.0,1028.52,739.2
2017,5,5,13,15,926.0,140.0,3.25,28.0,1022.5,1041.45,747.22
2017,5,5,13,30,923.0,139.0,3.2,28.0,1009.0,1050.52,752.93
2017,5,5,13,45,919.0,137.5,3.15,28.0,987.5,1054.2,755.36
2017,5,5,14,0,915.0,136.0,3.1,28.0,966.0,1053.93,755.45
2017,5,5,14,15,908.0,134.5,3.05,28.0,936.0,1046.76,751.33
2017,5,5,14,30,901.0,133.0,3.0,28.0,906.0,1035.74,744.95
2017,5,5,14,45,890.0,131.5,3.0,28.0,869.0,1017.06,734.26
2017,5,5,15,0,879.0,130.0,3.0,28.0,832.0,994.87,721.43
2017,5,5,15,15,866.0,127.0,2.95,28.0,788.5,975.79,710.3
2017,5,5,15,30,853.0,124.0,2.9,28.0,745.0,943.26,690.41
2017,5,5,15,45,842.0,118.5,2.85,28.0,697.0,906.83,668.0
2017,5,5,16,0,831.0,113.0,2.8,28.0,649.0,867.61,643.6
2017,5,5,16,15,809.0,109.0,2.7,27.5,595.5,818.3,613.04
2017,5,5,16,30,787.0,105.0,2.6,27.0,542.0,767.44,580.98
2017,5,5,16,45,765.0,98.0,2.55,27.0,486.5,712.05,544.3
2017,5,5,17,0,743.0,91.0,2.5,27.0,431.0,658.96,508.55
2017,5,5,17,15,702.5,85.5,2.15,26.0,373.0,591.62,460.46
2017,5,5,17,30,662.0,80.0,1.8,25.0,315.0,525.94,411.91
2017,5,5,17,45,608.5,71.5,1.45,24.0,258.0,451.47,354.85
2017,5,5,18,0,555.0,63.0,1.1,23.0,201.0,381.0,298.6
2017,5,5,18,15,464.0,53.0,1.1,22.0,148.5,295.94,229.97
2017,5,5,18,30,373.0,43.0,1.1,21.0,96.0,220.14,166.22
2017,5,5,18,45,230.5,28.0,1.15,20.0,56.0,131.86,87.77
2017,5,5,19,0,88.0,13.0,1.2,19.0,16.0,37.32,0.0
2017,5,5,19,15,44.0,6.5,1.2,18.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,51.5,7.5,1.75,12.5,10.0,6.82,0.0
2017,5,6,6,0,103.0,15.0,1.9,13.0,20.0,11.83,0.0
2017,5,6,6,15,235.5,30.5,2.1,14.0,60.0,23.84,13.98
2017,5,6,6,30,368.0,46.0,2.3,15.0,100.0,36.91,26.6
2017,5,6,6,45,454.0,56.0,2.55,16.0,152.5,43.46,32.79
2017,5,6,7,0,540.0,66.0,2.8,17.0,205.0,49.79,38.47
2017,5,6,7,15,596.0,73.5,2.85,18.0,261.5,53.69,41.79
2017,5,6,7,30,652.0,81.0,2.9,19.0,318.0,57.42,44.8
2017,5,6,7,45,691.5,86.5,3.0,20.0,375.0,59.38,46.16
2017,5,6,8,0,731.0,92.0,3.1,21.0,432.0,61.23,47.37
2017,5,6,8,15,759.0,97.0,3.15,22.0,488.0,120.44,67.36
2017,5,6,8,30,787.0,102.0,3.2,23.0,544.0,178.34,104.49
2017,5,6,8,45,808.0,105.5,3.3,24.0,596.5,236.89,150.41
2017,5,6,9,0,829.0,109.0,3.4,25.0,649.0,297.47,201.06
2017,5,6,9,15,844.5,112.0,3.25,25.5,697.0,357.66,252.33
2017,5,6,9,30,860.0,115.0,3.1,26.0,745.0,422.89,306.38
2017,5,6,9,45,872.0,117.5,3.0,26.5,787.5,481.68,354.21
2017,5,6,10,0,884.0,120.0,2.9,27.0,830.0,540.21,400.15
2017,5,6,10,15,892.5,121.5,2.75,27.5,865.5,595.52,441.91
2017,5,6,10,30,901.0,123.0,2.6,28.0,901.0,649.67,481.18
2017,5,6,10,45,907.0,124.5,2.5,28.5,929.5,700.8,517.04
2017,5,6,11,0,913.0,126.0,2.4,29.0,958.0,750.08,550.35
2017,5,6,11,15,917.5,127.5,2.25,29.0,979.0,796.18,580.52
2017,5,6,11,30,922.0,129.0,2.1,29.0,1000.0,839.89,607.33
2017,5,6,11,45,931.5,124.5,2.0,29.5,1014.5,879.95,630.42
2017,5,6,12,0,941.0,120.0,1.9,30.0,1029.0,917.49,651.45
2017,5,6,12,15,941.5,120.0,1.8,30.0,1032.5,948.43,669.28
2017,5,6,12,30,942.0,120.0,1.7,30.0,1036.0,976.11,684.91
2017,5,6,12,45,940.5,120.0,1.65,30.5,1031.5,998.54,696.43
2017,5,6,13,0,939.0,120.0,1.6,31.0,1027.0,1017.37,705.73
2017,5,6,13,15,936.5,119.5,1.6,31.0,1013.5,1031.02,714.1
2017,5,6,13,30,934.0,119.0,1.6,31.0,1000.0,1040.81,720.29
2017,5,6,13,45,929.5,118.0,1.6,31.5,978.5,1044.21,721.33
2017,5,6,14,0,925.0,117.0,1.6,32.0,957.0,1043.64,720.19
2017,5,6,14,15,918.5,115.5,1.65,32.0,928.0,1036.64,717.54
2017,5,6,14,30,912.0,114.0,1.7,32.0,899.0,1025.77,712.72
2017,5,6,14,45,895.5,116.5,1.75,32.0,860.5,1005.6,702.32
2017,5,6,15,0,879.0,119.0,1.8,32.0,822.0,982.13,689.97
2017,5,6,15,15,867.0,116.5,1.85,31.5,779.5,954.48,676.36
2017,5,6,15,30,855.0,114.0,1.9,31.0,737.0,932.75,666.39
2017,5,6,15,45,839.5,111.0,2.0,31.0,689.0,895.03,645.18
2017,5,6,16,0,824.0,108.0,2.1,31.0,641.0,854.8,622.09
2017,5,6,16,15,803.5,104.5,2.15,30.5,588.5,807.6,594.71
2017,5,6,16,30,783.0,101.0,2.2,30.0,536.0,758.79,565.63
2017,5,6,16,45,755.5,96.0,2.25,30.0,480.5,701.69,528.95
2017,5,6,17,0,728.0,91.0,2.3,30.0,425.0,647.3,493.28
2017,5,6,17,15,689.0,85.0,2.05,29.0,368.0,581.12,446.97
2017,5,6,17,30,650.0,79.0,1.8,28.0,311.0,516.54,400.18
2017,5,6,17,45,595.0,71.5,1.55,27.0,255.0,443.08,344.83
2017,5,6,18,0,540.0,64.0,1.3,26.0,199.0,373.76,290.37
2017,5,6,18,15,453.0,53.5,1.3,25.0,147.5,290.92,223.99
2017,5,6,18,30,366.0,43.0,1.3,24.0,96.0,216.96,162.29
2017,5,6,18,45,231.5,28.5,1.35,23.0,56.5,132.4,88.16
2017,5,6,19,0,97.0,14.0,1.4,22.0,17.0,40.78,0.0
2017,5,6,19,15,48.5,7.0,1.45,21.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.0,8.5,2.2,14.5,11.0,7.73,0.0
2017,5,7,6,0,118.0,17.0,2.4,15.0,22.0,13.42,0.0
2017,5,7,6,15,251.0,31.5,2.4,15.5,63.0,25.65,15.51
2017,5,7,6,30,384.0,46.0,2.4,16.0,104.0,36.82,26.45
2017,5,7,6,45,472.5,55.5,2.45,16.5,157.5,42.97,32.31
2017,5,7,7,0,561.0,65.0,2.5,17.0,211.0,48.94,37.74
2017,5,7,7,15,616.0,72.5,2.8,18.0,267.5,52.9,41.1
2017,5,7,7,30,671.0,80.0,3.1,19.0,324.0,56.68,44.15
2017,5,7,7,45,711.0,84.5,3.4,20.5,382.0,57.99,44.85
2017,5,7,8,0,751.0,89.0,3.7,22.0,440.0,65.34,50.69
2017,5,7,8,15,778.0,93.5,3.8,22.5,496.0,119.38,65.62
2017,5,7,8,30,805.0,98.0,3.9,23.0,552.0,177.88,103.41
2017,5,7,8,45,825.0,101.5,4.0,24.0,604.5,237.26,150.22
2017,5,7,9,0,845.0,105.0,4.1,25.0,657.0,298.52,201.7
2017,5,7,9,15,859.5,108.0,4.1,25.5,705.0,359.25,253.83
2017,5,7,9,30,874.0,111.0,4.1,26.0,753.0,425.04,308.92
2017,5,7,9,45,884.5,113.5,4.1,26.5,795.0,483.85,357.44
2017,5,7,10,0,895.0,116.0,4.1,27.0,837.0,542.22,404.05
2017,5,7,10,15,903.5,118.0,4.05,27.5,873.0,598.39,447.39
2017,5,7,10,30,912.0,120.0,4.0,28.0,909.0,653.4,488.39
2017,5,7,10,45,917.0,122.0,4.0,28.5,937.0,704.73,525.6
2017,5,7,11,0,922.0,124.0,4.0,29.0,965.0,754.09,560.34
2017,5,7,11,15,925.5,124.5,4.0,29.0,985.0,798.89,591.44
2017,5,7,11,30,929.0,125.0,4.0,29.0,1005.0,841.19,619.44
2017,5,7,11,45,919.5,133.5,4.05,29.5,1013.5,877.08,641.89
2017,5,7,12,0,910.0,142.0,4.1,30.0,1022.0,909.38,661.83
2017,5,7,12,15,910.0,142.0,4.1,30.0,1025.5,939.14,681.09
2017,5,7,12,30,910.0,142.0,4.1,30.0,1029.0,965.76,698.3
2017,5,7,12,45,907.5,142.5,4.1,30.5,1023.5,987.26,710.76
2017,5,7,13,0,905.0,143.0,4.1,31.0,1018.0,1005.28,721.01
2017,5,7,13,15,901.5,142.5,4.1,31.0,1004.0,1017.81,729.26
2017,5,7,13,30,898.0,142.0,4.1,31.0,990.0,1026.59,735.25
2017,5,7,13,45,892.0,141.0,4.2,31.0,968.0,1028.62,737.68
2017,5,7,14,0,886.0,140.0,4.3,31.0,946.0,1026.82,737.81
2017,5,7,14,15,878.5,138.5,4.3,31.0,916.5,1019.23,733.78
2017,5,7,14,30,871.0,137.0,4.3,31.0,887.0,1007.93,727.49
2017,5,7,14,45,858.5,136.0,4.3,31.0,850.0,988.66,716.15
2017,5,7,15,0,846.0,135.0,4.3,31.0,813.0,976.55,709.64
2017,5,7,15,15,760.0,164.5,4.3,30.5,749.5,919.75,674.91
2017,5,7,15,30,674.0,194.0,4.3,30.0,686.0,857.38,636.06
2017,5,7,15,45,678.5,175.0,4.35,30.0,642.0,825.13,616.19
2017,5,7,16,0,683.0,156.0,4.4,30.0,598.0,789.48,593.62
2017,5,7,16,15,729.0,124.5,4.4,29.5,562.0,770.86,583.83
2017,5,7,16,30,775.0,93.0,4.4,29.0,526.0,742.32,566.85
2017,5,7,16,45,750.5,86.5,4.4,29.0,470.0,686.17,528.71
2017,5,7,17,0,726.0,80.0,4.4,29.0,414.0,629.48,489.56
2017,5,7,17,15,660.5,85.5,4.1,28.0,359.0,561.81,440.65
2017,5,7,17,30,595.0,91.0,3.8,27.0,304.0,495.27,390.67
2017,5,7,17,45,536.0,82.0,3.55,26.5,249.0,420.45,332.39
2017,5,7,18,0,477.0,73.0,3.3,26.0,194.0,350.21,275.72
2017,5,7,18,15,393.0,60.5,3.15,25.0,143.5,267.21,207.86
2017,5,7,18,30,309.0,48.0,3.0,24.0,93.0,197.19,148.61
2017,5,7,18,45,154.5,32.5,2.85,23.5,55.0,108.78,72.98
2017,5,7,19,0,0.0,17.0,2.7,23.0,17.0,15.46,0.0
2017,5,7,19,15,0.0,8.5,2.9,22.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.5,2.95,16.5,8.5,7.73,0.0
2017,5,8,6,0,0.0,17.0,3.0,17.0,17.0,14.81,0.0
2017,5,8,6,15,98.5,38.5,3.15,17.5,54.0,30.6,19.56
2017,5,8,6,30,197.0,60.0,3.3,18.0,91.0,46.85,34.88
2017,5,8,6,45,272.0,78.5,3.5,18.5,139.0,58.81,45.84
2017,5,8,7,0,347.0,97.0,3.7,19.0,187.0,71.27,56.91
2017,5,8,7,15,403.0,110.5,3.9,19.5,239.5,79.47,63.97
2017,5,8,7,30,459.0,124.0,4.1,20.0,292.0,87.27,70.46
2017,5,8,7,45,461.5,137.5,4.3,20.5,330.5,94.27,76.11
2017,5,8,8,0,464.0,151.0,4.5,21.0,369.0,100.76,81.22
2017,5,8,8,15,387.0,192.0,4.55,21.5,389.0,163.43,114.57
2017,5,8,8,30,310.0,233.0,4.6,22.0,409.0,209.79,150.39
2017,5,8,8,45,241.0,268.0,4.7,22.5,412.5,244.95,180.62
2017,5,8,9,0,172.0,303.0,4.8,23.0,416.0,278.22,209.51
2017,5,8,9,15,200.0,325.0,4.8,23.5,465.5,319.0,240.62
2017,5,8,9,30,228.0,347.0,4.8,24.0,515.0,363.22,274.34
2017,5,8,9,45,208.5,371.0,4.85,24.5,531.5,391.48,296.26
2017,5,8,10,0,189.0,395.0,4.9,25.0,548.0,417.61,315.9
2017,5,8,10,15,108.0,365.5,4.9,25.0,454.0,366.42,277.89
2017,5,8,10,30,27.0,336.0,4.9,25.0,360.0,305.52,231.43
2017,5,8,10,45,69.5,396.5,4.95,25.5,460.0,388.07,293.22
2017,5,8,11,0,112.0,457.0,5.0,26.0,560.0,475.9,357.45
2017,5,8,11,15,163.0,470.5,5.0,26.0,623.5,535.78,401.59
2017,5,8,11,30,214.0,484.0,5.0,26.0,687.0,599.99,448.52
2017,5,8,11,45,156.0,485.0,5.05,26.5,634.0,567.79,423.25
2017,5,8,12,0,98.0,486.0,5.1,27.0,581.0,525.75,391.02
2017,5,8,12,15,107.5,492.0,5.1,27.0,596.5,547.29,406.88
2017,5,8,12,30,117.0,498.0,5.1,27.0,612.0,576.85,428.15
2017,5,8,12,45,181.5,494.5,5.1,27.5,670.5,642.16,475.45
2017,5,8,13,0,246.0,491.0,5.1,28.0,729.0,709.08,523.02
2017,5,8,13,15,189.0,486.5,5.05,28.0,668.5,658.41,485.98
2017,5,8,13,30,132.0,482.0,5.0,28.0,608.0,605.06,447.17
2017,5,8,13,45,148.5,472.5,5.0,28.0,610.5,617.15,456.91
2017,5,8,14,0,165.0,463.0,5.0,28.0,613.0,628.37,465.85
2017,5,8,14,15,161.5,447.0,4.95,28.0,590.5,612.15,454.81
2017,5,8,14,30,158.0,431.0,4.9,28.0,568.0,594.86,443.13
2017,5,8,14,45,142.0,410.5,4.9,28.0,530.0,559.69,418.48
2017,5,8,15,0,126.0,390.0,4.9,28.0,492.0,523.9,393.25
2017,5,8,15,15,95.5,358.0,4.85,27.5,433.0,446.11,337.45
2017,5,8,15,30,65.0,326.0,4.8,27.0,374.0,384.43,292.43
2017,5,8,15,45,61.0,302.0,4.8,27.0,344.5,356.06,272.03
2017,5,8,16,0,57.0,278.0,4.8,27.0,315.0,327.5,251.24
2017,5,8,16,15,28.5,162.5,4.7,26.5,181.0,180.52,138.59
2017,5,8,16,30,0.0,47.0,4.6,26.0,47.0,41.53,27.94
2017,5,8,16,45,33.0,118.0,4.55,26.0,133.5,137.67,106.36
2017,5,8,17,0,66.0,189.0,4.5,26.0,220.0,238.84,187.27
2017,5,8,17,15,53.5,166.5,4.3,25.5,189.5,205.41,161.19
2017,5,8,17,30,41.0,144.0,4.1,25.0,159.0,172.95,135.7
2017,5,8,17,45,30.5,119.0,3.9,25.0,129.0,139.65,108.84
2017,5,8,18,0,20.0,94.0,3.7,25.0,99.0,100.68,76.97
2017,5,8,18,15,10.0,69.5,3.5,24.5,72.0,71.12,52.51
2017,5,8,18,30,0.0,45.0,3.3,24.0,45.0,42.12,28.37
2017,5,8,18,45,0.0,25.5,3.1,23.5,25.5,22.86,11.64
2017,5,8,19,0,0.0,6.0,2.9,23.0,6.0,5.46,0.0
2017,5,8,19,15,0.0,3.0,2.95,22.5,3.0,2.73,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.5,5.5,3.15,18.0,6.0,5.0,0.0
2017,5,9,6,0,19.0,11.0,3.2,18.0,12.0,9.74,0.0
2017,5,9,6,15,70.0,35.5,3.3,18.5,45.5,29.32,18.55
2017,5,9,6,30,121.0,60.0,3.4,19.0,79.0,46.66,34.61
2017,5,9,6,45,168.5,85.5,3.5,19.5,123.5,64.96,50.99
2017,5,9,7,0,216.0,111.0,3.6,20.0,168.0,82.58,66.48
2017,5,9,7,15,108.0,101.0,3.75,20.5,129.5,79.53,63.75
2017,5,9,7,30,0.0,91.0,3.9,21.0,91.0,78.72,62.8
2017,5,9,7,45,0.0,103.0,4.05,21.5,103.0,88.89,71.19
2017,5,9,8,0,0.0,115.0,4.2,22.0,115.0,98.98,79.35
2017,5,9,8,15,0.0,130.5,4.25,22.5,130.5,112.22,86.01
2017,5,9,8,30,0.0,146.0,4.3,23.0,146.0,125.56,96.21
2017,5,9,8,45,2.0,164.0,4.4,23.5,165.0,141.39,108.18
2017,5,9,9,0,4.0,182.0,4.5,24.0,184.0,157.6,120.35
2017,5,9,9,15,6.0,194.5,4.5,24.5,199.0,169.72,129.21
2017,5,9,9,30,8.0,207.0,4.5,25.0,214.0,182.12,138.27
2017,5,9,9,45,4.5,176.5,4.55,25.5,180.5,156.33,117.77
2017,5,9,10,0,1.0,146.0,4.6,26.0,147.0,129.17,96.26
2017,5,9,10,15,3.5,160.0,4.6,26.0,163.0,142.95,106.84
2017,5,9,10,30,6.0,174.0,4.6,26.0,179.0,157.08,117.64
2017,5,9,10,45,8.5,199.5,4.65,26.5,207.0,181.56,136.1
2017,5,9,11,0,11.0,225.0,4.7,27.0,235.0,206.45,154.69
2017,5,9,11,15,12.0,229.0,4.75,27.0,240.5,211.78,158.63
2017,5,9,11,30,13.0,233.0,4.8,27.0,246.0,217.18,162.67
2017,5,9,11,45,21.5,314.0,4.85,27.5,335.5,300.72,225.1
2017,5,9,12,0,30.0,395.0,4.9,28.0,425.0,384.68,286.36
2017,5,9,12,15,28.5,389.0,5.0,28.0,417.0,381.96,284.21
2017,5,9,12,30,27.0,383.0,5.1,28.0,409.0,378.78,281.98
2017,5,9,12,45,17.0,277.5,5.2,28.0,294.0,266.15,198.7
2017,5,9,13,0,7.0,172.0,5.3,28.0,179.0,161.19,119.4
2017,5,9,13,15,18.5,277.0,5.35,28.0,295.0,277.78,208.09
2017,5,9,13,30,30.0,382.0,5.4,28.0,411.0,392.95,293.54
2017,5,9,13,45,17.5,272.0,5.5,28.0,289.0,264.68,198.22
2017,5,9,14,0,5.0,162.0,5.6,28.0,167.0,150.73,111.71
2017,5,9,14,15,5.5,168.5,5.6,28.0,174.0,157.26,116.98
2017,5,9,14,30,6.0,175.0,5.6,28.0,181.0,163.82,122.2
2017,5,9,14,45,12.0,226.0,5.7,28.0,236.0,217.59,163.79
2017,5,9,15,0,18.0,277.0,5.8,28.0,291.0,272.74,206.12
2017,5,9,15,15,14.5,251.5,5.8,27.5,263.0,245.25,185.85
2017,5,9,15,30,11.0,226.0,5.8,27.0,235.0,217.76,165.48
2017,5,9,15,45,24.5,244.0,5.85,27.0,261.0,248.25,189.95
2017,5,9,16,0,38.0,262.0,5.9,27.0,287.0,293.28,225.46
2017,5,9,16,15,70.0,254.0,5.85,26.5,295.5,312.68,242.51
2017,5,9,16,30,102.0,246.0,5.8,26.0,304.0,330.03,258.02
2017,5,9,16,45,51.0,182.0,5.8,26.0,211.0,219.07,171.0
2017,5,9,17,0,0.0,118.0,5.8,26.0,118.0,107.09,81.09
2017,5,9,17,15,0.0,101.5,5.65,25.5,101.5,91.76,69.23
2017,5,9,17,30,0.0,85.0,5.5,25.0,85.0,76.42,57.11
2017,5,9,17,45,100.0,97.5,5.35,25.0,123.0,162.4,128.59
2017,5,9,18,0,200.0,110.0,5.2,25.0,161.0,236.76,187.86
2017,5,9,18,15,148.0,83.5,5.0,24.5,116.5,164.99,128.36
2017,5,9,18,30,96.0,57.0,4.8,24.0,72.0,106.5,79.32
2017,5,9,18,45,48.0,32.5,4.6,23.5,40.0,56.56,36.62
2017,5,9,19,0,0.0,8.0,4.4,23.0,8.0,7.03,0.0
2017,5,9,19,15,0.0,4.0,4.4,22.5,4.0,3.64,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.5,20.0,2.0,1.82,0.0
2017,5,10,6,0,0.0,4.0,3.6,20.0,4.0,3.5,0.0
2017,5,10,6,15,0.0,15.5,3.7,20.0,15.5,13.63,5.6
2017,5,10,6,30,0.0,27.0,3.8,20.0,27.0,23.78,14.85
2017,5,10,6,45,0.0,41.5,3.95,20.5,41.5,36.61,26.26
2017,5,10,7,0,0.0,56.0,4.1,21.0,56.0,49.46,37.56
2017,5,10,7,15,0.0,72.0,4.35,21.5,72.0,63.0,49.24
2017,5,10,7,30,0.0,88.0,4.6,22.0,88.0,76.41,60.58
2017,5,10,7,45,0.0,105.0,4.9,22.5,105.0,90.47,72.26
2017,5,10,8,0,0.0,122.0,5.2,23.0,122.0,104.38,83.64
2017,5,10,8,15,0.0,109.5,5.35,23.5,109.5,95.54,72.26
2017,5,10,8,30,0.0,97.0,5.5,24.0,97.0,85.66,63.9
2017,5,10,8,45,3.0,143.5,5.65,25.0,145.5,125.08,94.72
2017,5,10,9,0,6.0,190.0,5.8,26.0,194.0,164.55,124.95
2017,5,10,9,15,14.0,231.5,5.8,26.0,242.0,202.09,153.62
2017,5,10,9,30,22.0,273.0,5.8,26.0,290.0,240.89,183.09
2017,5,10,9,45,16.5,255.0,5.85,26.5,268.0,226.94,171.82
2017,5,10,10,0,11.0,237.0,5.9,27.0,246.0,211.44,159.42
2017,5,10,10,15,5.5,186.5,5.85,27.0,191.5,166.87,124.96
2017,5,10,10,30,0.0,136.0,5.8,27.0,137.0,120.4,88.82
2017,5,10,10,45,1.0,139.5,5.8,27.5,141.5,124.28,91.57
2017,5,10,11,0,2.0,143.0,5.8,28.0,146.0,128.28,94.38
2017,5,10,11,15,10.0,229.5,5.75,28.0,239.5,210.71,157.48
2017,5,10,11,30,18.0,316.0,5.7,28.0,333.0,294.34,220.32
2017,5,10,11,45,44.0,392.0,5.7,28.5,435.0,388.86,290.14
2017,5,10,12,0,70.0,468.0,5.7,29.0,537.0,484.87,359.45
2017,5,10,12,15,117.0,487.0,5.65,29.0,601.5,556.6,411.76
2017,5,10,12,30,164.0,506.0,5.6,29.0,666.0,625.93,461.79
2017,5,10,12,45,145.0,501.0,5.6,29.5,642.5,613.23,451.33
2017,5,10,13,0,126.0,496.0,5.6,30.0,619.0,598.69,439.88
2017,5,10,13,15,133.5,490.5,5.55,30.0,619.0,607.59,446.62
2017,5,10,13,30,141.0,485.0,5.5,30.0,619.0,615.72,452.77
2017,5,10,13,45,207.0,467.0,5.5,30.0,659.0,667.97,491.98
2017,5,10,14,0,273.0,449.0,5.5,30.0,699.0,733.16,539.52
2017,5,10,14,15,251.5,438.0,5.5,30.0,662.5,704.73,519.68
2017,5,10,14,30,230.0,427.0,5.5,30.0,626.0,660.03,488.94
2017,5,10,14,45,252.0,404.0,5.55,30.0,613.5,673.68,500.31
2017,5,10,15,0,274.0,381.0,5.6,30.0,601.0,670.28,499.78
2017,5,10,15,15,360.0,331.0,5.6,29.5,604.5,695.78,522.8
2017,5,10,15,30,446.0,281.0,5.6,29.0,608.0,730.54,552.03
2017,5,10,15,45,495.5,243.0,5.65,29.0,584.0,724.83,550.92
2017,5,10,16,0,545.0,205.0,5.7,29.0,560.0,713.43,545.89
2017,5,10,16,15,498.0,208.5,5.7,28.5,512.5,661.19,509.43
2017,5,10,16,30,451.0,212.0,5.7,28.0,465.0,610.01,473.21
2017,5,10,16,45,375.0,197.0,5.75,28.0,393.5,505.81,395.95
2017,5,10,17,0,299.0,182.0,5.8,28.0,322.0,420.54,331.04
2017,5,10,17,15,252.0,170.0,5.7,27.5,277.5,363.93,287.75
2017,5,10,17,30,205.0,158.0,5.6,27.0,233.0,300.81,238.47
2017,5,10,17,45,169.0,134.5,5.5,26.5,189.5,245.98,194.87
2017,5,10,18,0,133.0,111.0,5.4,26.0,146.0,194.4,152.9
2017,5,10,18,15,94.5,85.0,5.2,25.5,107.0,141.8,109.37
2017,5,10,18,30,56.0,59.0,5.0,25.0,68.0,92.64,68.34
2017,5,10,18,45,28.0,34.0,4.8,24.5,38.5,45.94,28.96
2017,5,10,19,0,0.0,9.0,4.6,24.0,9.0,7.91,0.0
2017,5,10,19,15,0.0,4.5,4.5,23.5,4.5,4.09,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,10.5,7.5,0.7,20.5,8.0,6.82,0.0
2017,5,11,6,0,21.0,15.0,0.7,21.0,16.0,13.01,0.0
2017,5,11,6,15,78.0,40.5,0.7,21.5,52.0,32.97,21.56
2017,5,11,6,30,135.0,66.0,0.7,22.0,88.0,50.94,37.9
2017,5,11,6,45,67.5,52.5,0.75,22.5,63.5,43.72,32.19
2017,5,11,7,0,0.0,39.0,0.8,23.0,39.0,34.37,24.24
2017,5,11,7,15,0.0,50.0,0.75,23.0,50.0,44.12,32.7
2017,5,11,7,30,0.0,61.0,0.7,23.0,61.0,53.89,41.01
2017,5,11,7,45,0.0,87.5,0.7,23.5,87.5,76.71,60.18
2017,5,11,8,0,0.0,114.0,0.7,24.0,114.0,98.26,77.86
2017,5,11,8,15,0.0,135.0,0.75,24.0,135.0,115.78,87.94
2017,5,11,8,30,0.0,156.0,0.8,24.0,156.0,133.47,101.53
2017,5,11,8,45,2.0,168.5,0.85,24.0,170.0,145.01,110.09
2017,5,11,9,0,4.0,181.0,0.9,24.0,184.0,156.81,118.86
2017,5,11,9,15,2.0,163.5,1.05,24.5,165.0,142.95,107.66
2017,5,11,9,30,0.0,146.0,1.2,25.0,146.0,128.1,95.79
2017,5,11,9,45,0.0,117.5,1.35,25.5,117.5,103.89,76.62
2017,5,11,10,0,0.0,89.0,1.5,26.0,89.0,79.11,57.01
2017,5,11,10,15,2.0,122.5,1.6,26.5,124.5,109.56,80.52
2017,5,11,10,30,4.0,156.0,1.7,27.0,160.0,140.22,103.8
2017,5,11,10,45,4.5,158.0,1.85,27.5,162.5,142.74,105.37
2017,5,11,11,0,5.0,160.0,2.0,28.0,165.0,145.31,107.04
2017,5,11,11,15,5.5,164.5,2.1,28.0,170.5,150.12,110.65
2017,5,11,11,30,6.0,169.0,2.2,28.0,176.0,155.0,114.3
2017,5,11,11,45,10.5,222.0,2.3,28.5,233.0,206.36,152.77
2017,5,11,12,0,15.0,275.0,2.4,29.0,290.0,258.52,191.08
2017,5,11,12,15,8.0,205.5,2.4,29.0,214.0,191.01,140.67
2017,5,11,12,30,1.0,136.0,2.4,29.0,138.0,122.62,88.99
2017,5,11,12,45,6.0,172.0,2.4,29.5,178.5,159.92,117.32
2017,5,11,13,0,11.0,208.0,2.4,30.0,219.0,197.69,145.49
2017,5,11,13,15,5.5,158.0,2.3,30.0,163.5,147.23,107.45
2017,5,11,13,30,0.0,108.0,2.2,30.0,108.0,96.65,68.99
2017,5,11,13,45,7.0,188.0,2.15,30.5,195.0,176.42,129.51
2017,5,11,14,0,14.0,268.0,2.1,31.0,282.0,257.89,189.61
2017,5,11,14,15,54.0,344.0,2.0,30.5,391.5,384.72,282.9
2017,5,11,14,30,94.0,420.0,1.9,30.0,501.0,503.92,367.81
2017,5,11,14,45,167.5,404.0,1.85,30.0,541.5,575.9,419.45
2017,5,11,15,0,241.0,388.0,1.8,30.0,582.0,630.06,458.54
2017,5,11,15,15,160.5,362.0,1.75,29.5,489.0,525.57,385.95
2017,5,11,15,30,80.0,336.0,1.7,29.0,396.0,407.92,302.67
2017,5,11,15,45,181.0,312.0,1.65,29.0,434.0,487.81,364.05
2017,5,11,16,0,282.0,288.0,1.6,29.0,472.0,560.81,418.16
2017,5,11,16,15,262.0,272.0,1.5,28.5,432.0,519.56,389.66
2017,5,11,16,30,242.0,256.0,1.4,28.0,392.0,465.03,352.21
2017,5,11,16,45,357.5,202.0,1.35,28.0,381.0,497.63,379.54
2017,5,11,17,0,473.0,148.0,1.3,28.0,370.0,519.16,397.6
2017,5,11,17,15,407.0,146.0,1.15,27.5,319.5,451.68,347.86
2017,5,11,17,30,341.0,144.0,1.0,27.0,269.0,378.48,293.43
2017,5,11,17,45,308.5,124.0,0.9,27.0,222.5,321.7,249.97
2017,5,11,18,0,276.0,104.0,0.8,27.0,176.0,267.57,207.11
2017,5,11,18,15,209.5,83.0,0.7,26.5,130.0,199.46,152.55
2017,5,11,18,30,143.0,62.0,0.6,26.0,84.0,138.37,102.64
2017,5,11,18,45,85.0,38.0,0.55,25.5,50.0,83.01,56.02
2017,5,11,19,0,27.0,14.0,0.5,25.0,16.0,23.21,0.0
2017,5,11,19,15,13.5,7.0,0.5,25.0,8.0,9.49,0.0
2017,5,11,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,68.5,10.0,3.5,15.5,14.0,9.1,0.0
2017,5,12,6,0,137.0,20.0,3.7,16.0,28.0,15.75,0.0
2017,5,12,6,15,259.0,34.5,4.05,16.5,69.5,26.86,16.96
2017,5,12,6,30,381.0,49.0,4.4,17.0,111.0,38.96,28.31
2017,5,12,6,45,462.5,58.5,4.75,17.5,163.0,45.0,34.0
2017,5,12,7,0,544.0,68.0,5.1,18.0,215.0,50.83,39.25
2017,5,12,7,15,597.0,75.5,5.15,18.5,271.0,54.68,42.55
2017,5,12,7,30,650.0,83.0,5.2,19.0,327.0,58.35,45.57
2017,5,12,7,45,689.0,88.5,5.3,19.5,383.5,60.25,46.97
2017,5,12,8,0,728.0,94.0,5.4,20.0,440.0,62.79,48.88
2017,5,12,8,15,755.0,98.5,5.35,20.5,495.0,122.73,69.25
2017,5,12,8,30,782.0,103.0,5.3,21.0,550.0,179.44,106.56
2017,5,12,8,45,803.0,106.0,5.3,22.0,602.0,236.83,152.32
2017,5,12,9,0,824.0,109.0,5.3,23.0,654.0,296.23,202.79
2017,5,12,9,15,838.5,112.0,5.25,23.5,701.0,355.3,254.16
2017,5,12,9,30,853.0,115.0,5.2,24.0,748.0,419.46,308.66
2017,5,12,9,45,864.0,118.0,5.2,24.5,789.5,477.27,357.13
2017,5,12,10,0,875.0,121.0,5.2,25.0,831.0,534.74,403.86
2017,5,12,10,15,883.5,122.5,5.2,25.5,866.0,589.05,446.79
2017,5,12,10,30,892.0,124.0,5.2,26.0,901.0,642.23,487.53
2017,5,12,10,45,897.5,125.5,5.2,26.5,928.5,692.11,524.65
2017,5,12,11,0,903.0,127.0,5.2,27.0,956.0,740.11,559.38
2017,5,12,11,15,907.0,128.0,5.2,27.0,976.5,784.51,591.39
2017,5,12,11,30,911.0,129.0,5.2,27.0,997.0,826.52,620.07
2017,5,12,11,45,918.0,126.5,5.2,27.5,1010.0,865.43,645.1
2017,5,12,12,0,925.0,124.0,5.2,28.0,1023.0,901.78,668.15
2017,5,12,12,15,925.5,124.5,5.2,28.5,1027.0,932.37,687.13
2017,5,12,12,30,926.0,125.0,5.2,29.0,1031.0,959.83,703.92
2017,5,12,12,45,924.5,125.0,5.2,29.5,1026.5,981.74,716.97
2017,5,12,13,0,923.0,125.0,5.2,30.0,1022.0,1000.18,727.74
2017,5,12,13,15,921.0,124.5,5.2,30.0,1009.0,1014.03,737.06
2017,5,12,13,30,919.0,124.0,5.2,30.0,996.0,1024.11,744.05
2017,5,12,13,45,914.0,123.5,5.25,30.0,975.0,1027.43,747.13
2017,5,12,14,0,909.0,123.0,5.3,30.0,954.0,1026.88,747.84
2017,5,12,14,15,903.0,121.5,5.25,30.0,925.5,1020.5,744.11
2017,5,12,14,30,897.0,120.0,5.2,30.0,897.0,1010.32,738.05
2017,5,12,14,45,890.0,117.5,5.2,30.0,862.0,994.43,728.71
2017,5,12,15,0,883.0,115.0,5.2,30.0,827.0,974.96,717.1
2017,5,12,15,15,872.0,112.5,5.15,29.5,785.5,948.28,701.83
2017,5,12,15,30,861.0,110.0,5.1,29.0,744.0,918.48,684.43
2017,5,12,15,45,846.0,107.5,5.05,29.0,696.5,890.44,666.81
2017,5,12,16,0,831.0,105.0,5.0,29.0,649.0,851.3,641.46
2017,5,12,16,15,811.0,101.5,4.85,28.5,597.0,804.61,611.4
2017,5,12,16,30,791.0,98.0,4.7,28.0,545.0,756.28,579.83
2017,5,12,16,45,763.5,94.0,4.6,28.0,490.0,700.42,541.45
2017,5,12,17,0,736.0,90.0,4.5,28.0,435.0,644.16,502.17
2017,5,12,17,15,699.0,84.5,4.05,27.5,378.5,582.73,456.79
2017,5,12,17,30,662.0,79.0,3.6,27.0,322.0,519.95,409.16
2017,5,12,17,45,607.0,72.0,3.2,26.5,266.0,446.97,352.3
2017,5,12,18,0,552.0,65.0,2.8,26.0,210.0,378.09,296.73
2017,5,12,18,15,468.5,55.5,2.5,24.5,158.0,297.87,231.67
2017,5,12,18,30,385.0,46.0,2.2,23.0,106.0,225.94,171.21
2017,5,12,18,45,254.0,32.0,1.9,22.0,65.0,142.2,99.65
2017,5,12,19,0,123.0,18.0,1.6,21.0,24.0,63.99,0.0
2017,5,12,19,15,61.5,9.0,1.6,20.5,12.0,22.39,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.0,10.5,1.1,15.5,14.5,9.55,0.0
2017,5,13,6,0,140.0,21.0,1.2,16.0,29.0,16.53,1.28
2017,5,13,6,15,264.5,35.5,1.3,16.5,71.5,27.63,17.73
2017,5,13,6,30,389.0,50.0,1.4,17.0,114.0,39.79,29.1
2017,5,13,6,45,469.0,60.0,1.5,18.0,166.5,46.23,35.05
2017,5,13,7,0,549.0,70.0,1.6,19.0,219.0,52.42,40.5
2017,5,13,7,15,602.0,77.5,1.6,19.5,275.5,56.2,43.72
2017,5,13,7,30,655.0,85.0,1.6,20.0,332.0,59.81,46.65
2017,5,13,7,45,693.0,90.5,1.6,21.0,388.5,61.64,47.87
2017,5,13,8,0,731.0,96.0,1.6,22.0,445.0,64.39,49.82
2017,5,13,8,15,758.5,100.5,1.6,22.5,500.5,124.65,69.84
2017,5,13,8,30,786.0,105.0,1.6,23.0,556.0,181.58,106.56
2017,5,13,8,45,806.5,108.5,1.65,24.0,608.0,239.44,151.64
2017,5,13,9,0,827.0,112.0,1.7,25.0,660.0,299.26,201.05
2017,5,13,9,15,842.0,115.0,1.75,25.5,707.5,358.61,251.05
2017,5,13,9,30,857.0,118.0,1.8,26.0,755.0,418.7,300.75
2017,5,13,9,45,869.0,120.0,1.9,26.5,797.0,480.67,350.53
