Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,10,0,881.0,122.0,2.0,27.0,839.0,538.06,395.49
2017,5,13,10,15,890.0,124.0,2.0,27.5,874.5,593.3,437.05
2017,5,13,10,30,899.0,126.0,2.0,28.0,910.0,647.45,476.37
2017,5,13,10,45,906.0,127.0,2.05,28.5,938.5,698.17,512.33
2017,5,13,11,0,913.0,128.0,2.1,29.0,967.0,747.13,546.05
2017,5,13,11,15,917.0,129.0,2.1,29.0,987.5,791.9,576.4
2017,5,13,11,30,921.0,130.0,2.1,29.0,1008.0,834.26,603.46
2017,5,13,11,45,927.0,128.5,2.1,29.5,1021.5,873.53,627.03
2017,5,13,12,0,933.0,127.0,2.1,30.0,1035.0,910.17,648.64
2017,5,13,12,15,934.0,127.0,2.05,30.0,1038.5,940.99,667.19
2017,5,13,12,30,935.0,127.0,2.0,30.0,1042.0,968.68,683.7
2017,5,13,12,45,935.0,126.0,2.0,30.5,1038.0,991.28,696.18
2017,5,13,13,0,935.0,125.0,2.0,31.0,1034.0,1010.4,706.53
2017,5,13,13,15,932.5,124.5,2.0,31.0,1021.0,1023.94,714.96
2017,5,13,13,30,930.0,124.0,2.0,31.0,1008.0,1033.66,721.2
2017,5,13,13,45,926.5,122.0,2.0,31.5,987.0,1037.05,722.27
2017,5,13,14,0,923.0,120.0,2.0,32.0,966.0,1036.49,721.12
2017,5,13,14,15,917.0,118.5,2.0,32.0,937.0,1030.05,718.01
2017,5,13,14,30,911.0,117.0,2.0,32.0,908.0,1019.77,712.73
2017,5,13,14,45,893.5,120.0,2.05,32.0,869.5,999.31,701.9
2017,5,13,15,0,876.0,123.0,2.1,32.0,831.0,975.61,689.13
2017,5,13,15,15,864.0,120.5,2.1,31.5,788.5,948.26,674.9
2017,5,13,15,30,852.0,118.0,2.1,31.0,746.0,926.79,664.38
2017,5,13,15,45,838.0,114.5,2.15,31.0,699.0,890.22,643.16
2017,5,13,16,0,824.0,111.0,2.2,31.0,652.0,851.09,620.14
2017,5,13,16,15,804.0,107.0,2.25,30.5,599.5,804.12,592.75
2017,5,13,16,30,784.0,103.0,2.3,30.0,547.0,755.52,563.66
2017,5,13,16,45,758.0,98.0,2.4,30.0,492.5,699.98,528.2
2017,5,13,17,0,732.0,93.0,2.5,30.0,438.0,646.86,493.28
2017,5,13,17,15,694.5,87.5,2.3,29.0,381.0,582.61,448.52
2017,5,13,17,30,657.0,82.0,2.1,28.0,324.0,519.76,403.18
2017,5,13,17,45,604.5,74.5,1.9,27.0,268.0,447.92,349.25
2017,5,13,18,0,552.0,67.0,1.7,26.0,212.0,379.9,296.03
2017,5,13,18,15,470.5,57.0,1.65,25.0,160.0,300.07,231.89
2017,5,13,18,30,389.0,47.0,1.6,24.0,108.0,228.32,172.01
2017,5,13,18,45,262.0,32.5,1.6,23.0,66.5,145.27,101.8
2017,5,13,19,0,135.0,18.0,1.6,22.0,25.0,67.56,0.41
2017,5,13,19,15,67.5,9.0,1.7,21.5,12.5,23.75,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,62.0,11.0,1.75,15.5,14.5,10.01,0.0
2017,5,14,6,0,124.0,22.0,1.9,16.0,29.0,17.29,2.64
2017,5,14,6,15,237.5,37.5,1.9,16.5,70.5,29.11,19.03
2017,5,14,6,30,351.0,53.0,1.9,17.0,112.0,40.58,29.8
2017,5,14,6,45,430.5,64.0,1.9,18.0,163.5,49.47,37.89
2017,5,14,7,0,510.0,75.0,1.9,19.0,215.0,56.33,43.91
2017,5,14,7,15,563.0,83.0,2.35,20.0,270.0,60.28,47.16
2017,5,14,7,30,616.0,91.0,2.8,21.0,325.0,64.04,50.1
2017,5,14,7,45,656.0,97.0,3.25,22.5,381.0,66.01,51.3
2017,5,14,8,0,696.0,103.0,3.7,24.0,437.0,69.05,53.36
2017,5,14,8,15,724.0,108.0,3.75,24.5,491.0,121.41,67.92
2017,5,14,8,30,752.0,113.0,3.8,25.0,545.0,177.16,104.08
2017,5,14,8,45,773.5,116.5,3.85,26.0,596.5,239.14,152.41
2017,5,14,9,0,795.0,120.0,3.9,27.0,648.0,297.15,200.43
2017,5,14,9,15,810.5,123.5,3.85,27.5,695.0,355.11,249.45
2017,5,14,9,30,826.0,127.0,3.8,28.0,742.0,413.93,298.39
2017,5,14,9,45,838.5,129.5,3.75,28.5,783.5,471.21,344.94
2017,5,14,10,0,851.0,132.0,3.7,29.0,825.0,528.47,389.95
2017,5,14,10,15,859.5,134.0,3.65,29.5,859.5,584.07,432.24
2017,5,14,10,30,868.0,136.0,3.6,30.0,894.0,636.37,470.8
2017,5,14,10,45,875.0,137.5,3.55,30.5,922.0,685.99,506.25
2017,5,14,11,0,882.0,139.0,3.5,31.0,950.0,733.95,539.47
2017,5,14,11,15,886.0,140.0,3.45,31.5,970.0,777.4,568.67
2017,5,14,11,30,890.0,141.0,3.4,32.0,990.0,818.53,594.1
2017,5,14,11,45,891.5,142.5,3.4,32.5,1001.5,855.58,616.75
2017,5,14,12,0,893.0,144.0,3.4,33.0,1013.0,889.88,637.39
2017,5,14,12,15,893.5,144.0,3.35,33.0,1017.0,919.2,655.68
2017,5,14,12,30,894.0,144.0,3.3,33.0,1021.0,945.55,672.03
2017,5,14,12,45,892.5,144.0,3.3,33.0,1016.0,966.97,685.56
2017,5,14,13,0,891.0,144.0,3.3,33.0,1011.0,985.06,697.07
2017,5,14,13,15,888.0,143.5,3.3,33.0,998.0,997.78,705.27
2017,5,14,13,30,885.0,143.0,3.3,33.0,985.0,1006.84,711.31
2017,5,14,13,45,880.5,141.5,3.3,33.5,964.0,1009.76,712.18
2017,5,14,14,0,876.0,140.0,3.3,34.0,943.0,1008.92,710.84
2017,5,14,14,15,869.0,138.5,3.3,34.0,914.5,1001.88,707.22
2017,5,14,14,30,862.0,137.0,3.3,34.0,886.0,991.19,701.46
2017,5,14,14,45,857.0,132.5,3.3,34.0,851.5,975.83,692.87
2017,5,14,15,0,852.0,128.0,3.3,34.0,817.0,956.88,682.11
2017,5,14,15,15,840.0,125.0,3.3,33.5,775.5,939.03,673.52
2017,5,14,15,30,828.0,122.0,3.3,33.0,734.0,908.27,656.52
2017,5,14,15,45,813.0,118.5,3.35,33.0,687.0,871.48,634.45
2017,5,14,16,0,798.0,115.0,3.4,33.0,640.0,832.26,610.58
2017,5,14,16,15,777.5,111.0,3.35,32.5,588.5,785.77,582.2
2017,5,14,16,30,757.0,107.0,3.3,32.0,537.0,737.77,552.32
2017,5,14,16,45,731.0,102.0,3.3,32.0,483.5,686.44,518.65
2017,5,14,17,0,705.0,97.0,3.3,32.0,430.0,631.67,481.3
2017,5,14,17,15,667.5,91.0,3.05,31.0,374.5,568.09,436.78
2017,5,14,17,30,630.0,85.0,2.8,30.0,319.0,505.97,391.78
2017,5,14,17,45,578.5,77.0,2.55,29.5,264.0,435.52,338.09
2017,5,14,18,0,527.0,69.0,2.3,29.0,209.0,368.83,285.41
2017,5,14,18,15,447.5,59.0,2.15,28.0,158.0,291.31,223.27
2017,5,14,18,30,368.0,49.0,2.0,27.0,107.0,221.59,165.45
2017,5,14,18,45,248.5,34.0,1.9,26.0,66.5,140.22,97.5
2017,5,14,19,0,129.0,19.0,1.8,25.0,26.0,67.3,6.57
2017,5,14,19,15,64.5,9.5,1.9,24.5,13.0,23.49,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,68.5,12.0,2.4,17.5,16.0,10.91,0.0
2017,5,15,6,0,137.0,24.0,2.7,18.0,32.0,18.88,4.27
2017,5,15,6,15,253.0,39.0,2.95,18.5,74.0,30.29,19.88
2017,5,15,6,30,369.0,54.0,3.2,19.0,116.0,41.37,30.22
2017,5,15,6,45,263.0,79.0,3.45,20.0,131.5,60.97,47.54
2017,5,15,7,0,157.0,104.0,3.7,21.0,147.0,80.8,64.72
2017,5,15,7,15,399.0,95.5,3.8,21.5,238.5,68.24,53.73
2017,5,15,7,30,641.0,87.0,3.9,22.0,330.0,61.06,47.32
2017,5,15,7,45,680.0,91.5,4.0,23.0,386.0,62.11,47.85
2017,5,15,8,0,719.0,96.0,4.1,24.0,442.0,64.53,49.52
2017,5,15,8,15,745.0,100.5,4.1,24.5,495.5,123.78,69.1
2017,5,15,8,30,771.0,105.0,4.1,25.0,549.0,179.52,105.17
2017,5,15,8,45,790.0,108.5,4.15,25.5,599.5,236.01,149.69
2017,5,15,9,0,809.0,112.0,4.2,26.0,650.0,294.27,198.7
2017,5,15,9,15,823.0,115.0,4.2,26.5,696.0,352.06,248.08
2017,5,15,9,30,837.0,118.0,4.2,27.0,742.0,410.49,297.26
2017,5,15,9,45,846.5,121.0,4.25,28.0,782.0,470.9,345.99
2017,5,15,10,0,856.0,124.0,4.3,29.0,822.0,526.44,389.5
2017,5,15,10,15,864.0,126.0,4.25,29.5,856.0,579.66,430.44
2017,5,15,10,30,872.0,128.0,4.2,30.0,890.0,631.74,469.2
2017,5,15,10,45,877.0,130.0,4.2,30.5,917.0,680.53,504.54
2017,5,15,11,0,882.0,132.0,4.2,31.0,944.0,727.47,537.57
2017,5,15,11,15,885.5,133.0,4.2,31.0,963.0,770.43,568.0
2017,5,15,11,30,889.0,134.0,4.2,31.0,982.0,811.03,594.93
2017,5,15,11,45,899.5,128.5,4.2,31.5,995.5,849.28,618.85
2017,5,15,12,0,910.0,123.0,4.2,32.0,1009.0,885.21,640.98
2017,5,15,12,15,910.0,123.0,4.2,32.0,1012.0,914.31,659.78
2017,5,15,12,30,910.0,123.0,4.2,32.0,1015.0,940.32,676.58
2017,5,15,12,45,707.5,271.0,4.2,32.5,962.5,930.5,667.99
2017,5,15,13,0,505.0,419.0,4.2,33.0,910.0,896.78,638.54
2017,5,15,13,15,450.0,420.0,4.25,33.0,853.5,858.71,613.42
2017,5,15,13,30,395.0,421.0,4.3,33.0,797.0,808.0,579.83
2017,5,15,13,45,443.5,401.0,4.35,33.5,815.0,853.18,610.65
2017,5,15,14,0,492.0,381.0,4.4,34.0,833.0,887.15,633.52
2017,5,15,14,15,425.0,387.5,4.4,34.0,769.5,830.96,595.58
2017,5,15,14,30,358.0,394.0,4.4,34.0,706.0,762.04,549.34
2017,5,15,14,45,571.0,274.0,4.45,34.0,747.5,857.7,621.13
2017,5,15,15,0,784.0,154.0,4.5,34.0,789.0,928.76,671.31
2017,5,15,15,15,771.0,150.5,4.55,33.5,748.5,900.93,655.36
2017,5,15,15,30,758.0,147.0,4.6,33.0,708.0,870.3,638.05
2017,5,15,15,45,738.5,144.0,4.65,33.0,661.5,836.8,617.35
2017,5,15,16,0,719.0,141.0,4.7,33.0,615.0,796.45,591.85
2017,5,15,16,15,591.0,169.0,4.7,32.5,538.0,698.16,525.45
2017,5,15,16,30,463.0,197.0,4.7,32.0,461.0,600.11,455.73
2017,5,15,16,45,479.0,171.5,4.75,32.0,421.0,566.78,433.78
2017,5,15,17,0,495.0,146.0,4.8,32.0,381.0,530.17,408.56
2017,5,15,17,15,460.5,134.0,4.65,31.5,331.0,471.87,365.91
2017,5,15,17,30,426.0,122.0,4.5,31.0,281.0,415.41,323.57
2017,5,15,17,45,380.5,107.0,4.4,30.5,231.5,351.58,274.4
2017,5,15,18,0,335.0,92.0,4.3,30.0,182.0,291.52,226.68
2017,5,15,18,15,274.0,75.0,4.15,29.0,137.0,226.27,173.92
2017,5,15,18,30,213.0,58.0,4.0,28.0,92.0,159.53,118.98
2017,5,15,18,45,128.5,38.5,3.85,27.5,56.5,96.89,66.68
2017,5,15,19,0,44.0,19.0,3.7,27.0,21.0,38.06,4.47
2017,5,15,19,15,22.0,9.5,3.9,26.5,10.5,13.7,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.5,3.9,20.0,10.5,9.55,0.0
2017,5,16,6,0,0.0,21.0,4.0,20.0,21.0,18.28,4.62
2017,5,16,6,15,66.5,46.5,4.25,20.5,58.0,37.39,25.67
2017,5,16,6,30,133.0,72.0,4.5,21.0,95.0,56.39,42.84
2017,5,16,6,45,66.5,45.0,4.75,21.5,56.5,38.11,27.49
2017,5,16,7,0,0.0,18.0,5.0,22.0,18.0,15.82,8.16
2017,5,16,7,15,62.5,86.5,5.15,22.5,110.5,69.42,54.57
2017,5,16,7,30,125.0,155.0,5.3,23.0,203.0,115.19,93.4
2017,5,16,7,45,62.5,113.0,5.45,23.5,137.0,93.58,74.56
2017,5,16,8,0,0.0,71.0,5.6,24.0,71.0,62.79,48.03
2017,5,16,8,15,0.0,87.5,5.65,24.0,87.5,77.5,57.52
2017,5,16,8,30,0.0,104.0,5.7,24.0,104.0,91.54,68.6
2017,5,16,8,45,1.5,139.5,5.8,24.5,140.5,121.57,92.12
2017,5,16,9,0,3.0,175.0,5.9,25.0,177.0,151.73,115.41
2017,5,16,9,15,6.0,194.5,5.9,25.5,199.0,169.71,128.85
2017,5,16,9,30,9.0,214.0,5.9,26.0,221.0,188.2,142.61
2017,5,16,9,45,12.0,239.0,5.9,26.5,249.0,211.71,160.15
2017,5,16,10,0,15.0,264.0,5.9,27.0,277.0,235.78,177.96
2017,5,16,10,15,10.5,218.0,5.9,27.0,227.5,196.44,147.65
2017,5,16,10,30,6.0,172.0,5.9,27.0,178.0,155.27,115.84
2017,5,16,10,45,7.5,176.0,5.95,27.5,183.5,160.34,119.45
2017,5,16,11,0,9.0,180.0,6.0,28.0,189.0,165.56,123.14
2017,5,16,11,15,10.0,199.0,6.0,28.0,209.0,183.75,136.95
2017,5,16,11,30,11.0,218.0,6.0,28.0,229.0,202.14,150.88
2017,5,16,11,45,12.5,239.0,6.0,28.5,251.5,222.94,166.25
2017,5,16,12,0,14.0,260.0,6.0,29.0,274.0,244.01,181.72
2017,5,16,12,15,15.5,259.5,6.05,29.0,275.0,245.99,183.24
2017,5,16,12,30,17.0,259.0,6.1,29.0,276.0,253.28,188.79
2017,5,16,12,45,13.0,226.0,6.15,29.5,239.0,215.22,159.78
2017,5,16,13,0,9.0,193.0,6.2,30.0,202.0,182.02,134.41
2017,5,16,13,15,19.0,287.5,6.25,30.0,306.5,278.65,207.33
2017,5,16,13,30,29.0,382.0,6.3,30.0,411.0,390.34,289.92
2017,5,16,13,45,27.0,367.0,6.35,30.0,393.0,376.03,279.47
2017,5,16,14,0,25.0,352.0,6.4,30.0,375.0,361.27,268.92
2017,5,16,14,15,17.5,284.0,6.5,30.0,300.0,276.57,206.32
2017,5,16,14,30,10.0,216.0,6.6,30.0,225.0,205.66,153.13
2017,5,16,14,45,11.0,226.0,6.7,30.5,235.5,216.24,161.19
2017,5,16,15,0,12.0,236.0,6.8,31.0,246.0,226.97,169.3
2017,5,16,15,15,10.5,224.0,6.8,30.5,232.5,214.45,160.42
2017,5,16,15,30,9.0,212.0,6.8,30.0,219.0,201.93,151.52
2017,5,16,15,45,10.0,211.0,6.85,30.0,218.0,202.29,152.24
2017,5,16,16,0,11.0,210.0,6.9,30.0,217.0,202.75,153.07
2017,5,16,16,15,8.5,193.0,6.85,29.5,198.0,184.63,139.74
2017,5,16,16,30,6.0,176.0,6.8,29.0,179.0,166.64,126.39
2017,5,16,16,45,3.0,118.5,6.8,29.0,120.0,108.94,81.36
2017,5,16,17,0,0.0,61.0,6.8,29.0,61.0,53.91,37.72
2017,5,16,17,15,0.0,53.0,6.65,28.5,53.0,46.8,32.24
2017,5,16,17,30,0.0,45.0,6.5,28.0,45.0,39.69,26.67
2017,5,16,17,45,151.0,75.0,6.4,27.5,115.5,172.46,136.22
2017,5,16,18,0,302.0,105.0,6.3,27.0,186.0,279.95,221.56
2017,5,16,18,15,234.0,85.5,6.1,26.5,139.5,211.74,164.89
2017,5,16,18,30,166.0,66.0,5.9,26.0,93.0,150.75,113.74
2017,5,16,18,45,97.5,42.5,5.75,25.5,56.5,91.49,63.87
2017,5,16,19,0,29.0,19.0,5.6,25.0,20.0,30.02,4.56
2017,5,16,19,15,14.5,9.5,5.6,24.5,10.0,11.97,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,13.0,10.0,0.8,20.5,11.0,9.1,0.0
2017,5,17,6,0,26.0,20.0,0.9,21.0,22.0,17.07,4.51
2017,5,17,6,15,84.0,46.0,0.9,21.0,59.0,37.16,25.53
2017,5,17,6,30,142.0,72.0,0.9,21.0,96.0,55.25,41.91
2017,5,17,6,45,71.0,39.5,0.95,21.5,51.5,31.52,21.82
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,6.15,0.0
2017,5,17,7,15,0.0,53.5,1.0,22.5,53.5,47.23,35.47
2017,5,17,7,30,0.0,100.0,1.0,23.0,100.0,85.91,68.33
2017,5,17,7,45,0.0,110.5,1.05,23.5,110.5,94.9,75.47
2017,5,17,8,0,0.0,121.0,1.1,24.0,121.0,103.82,82.47
2017,5,17,8,15,113.5,187.5,1.25,24.5,253.0,149.3,110.4
2017,5,17,8,30,227.0,254.0,1.4,25.0,385.0,219.41,158.28
2017,5,17,8,45,145.0,272.0,1.55,26.0,358.5,235.09,172.69
2017,5,17,9,0,63.0,290.0,1.7,27.0,332.0,247.17,184.31
2017,5,17,9,15,42.0,280.0,1.65,27.5,308.5,241.57,180.19
2017,5,17,9,30,21.0,270.0,1.6,28.0,285.0,238.0,177.37
2017,5,17,9,45,35.5,314.0,1.6,28.5,342.0,276.51,205.17
2017,5,17,10,0,50.0,358.0,1.6,29.0,399.0,323.37,238.57
2017,5,17,10,15,179.0,386.5,1.45,29.5,542.0,419.24,306.67
2017,5,17,10,30,308.0,415.0,1.3,30.0,685.0,529.73,382.88
2017,5,17,10,45,391.5,402.0,1.2,30.5,756.0,594.34,426.0
2017,5,17,11,0,475.0,389.0,1.1,31.0,827.0,664.3,471.9
2017,5,17,11,15,466.5,404.5,0.95,31.5,842.5,698.17,491.1
2017,5,17,11,30,458.0,420.0,0.8,32.0,858.0,730.35,508.67
2017,5,17,11,45,447.5,428.5,0.65,32.5,861.0,753.37,519.81
2017,5,17,12,0,437.0,437.0,0.5,33.0,864.0,774.42,529.26
2017,5,17,12,15,666.0,290.0,0.5,33.0,943.5,862.78,589.17
2017,5,17,12,30,895.0,143.0,0.5,33.0,1023.0,942.28,637.49
2017,5,17,12,45,898.0,140.5,0.55,33.5,1019.5,965.59,649.81
2017,5,17,13,0,901.0,138.0,0.6,34.0,1016.0,985.67,661.06
2017,5,17,13,15,898.0,137.0,0.7,34.0,1003.5,997.97,670.3
2017,5,17,13,30,895.0,136.0,0.8,34.0,991.0,1006.56,677.58
2017,5,17,13,45,892.5,134.0,0.95,34.0,970.5,1010.92,683.48
2017,5,17,14,0,890.0,132.0,1.1,34.0,950.0,1011.49,687.16
2017,5,17,14,15,883.0,130.5,1.25,34.0,921.0,1004.37,686.27
2017,5,17,14,30,876.0,129.0,1.4,34.0,892.0,993.55,683.13
2017,5,17,14,45,866.0,127.0,1.55,34.0,856.0,975.74,675.66
2017,5,17,15,0,856.0,125.0,1.7,34.0,820.0,954.53,665.97
2017,5,17,15,15,843.0,122.5,1.85,33.5,777.5,936.04,659.14
2017,5,17,15,30,830.0,120.0,2.0,33.0,735.0,904.98,644.09
2017,5,17,15,45,810.5,118.0,2.15,33.0,687.0,865.96,622.31
2017,5,17,16,0,791.0,116.0,2.3,33.0,639.0,824.77,598.66
2017,5,17,16,15,769.0,112.0,2.4,32.5,587.5,777.45,571.19
2017,5,17,16,30,747.0,108.0,2.5,32.0,536.0,728.75,542.07
2017,5,17,16,45,714.0,104.5,2.7,32.0,481.0,674.47,507.66
2017,5,17,17,0,681.0,101.0,2.9,32.0,426.0,617.37,469.29
2017,5,17,17,15,642.0,95.0,2.95,31.0,371.0,554.05,425.88
2017,5,17,17,30,603.0,89.0,3.0,30.0,316.0,492.37,381.85
2017,5,17,17,45,539.5,82.5,3.15,29.5,260.5,418.29,325.91
2017,5,17,18,0,476.0,76.0,3.3,29.0,205.0,349.09,271.58
2017,5,17,18,15,397.0,65.0,3.35,28.0,155.5,270.39,208.44
2017,5,17,18,30,318.0,54.0,3.4,27.0,106.0,204.34,153.54
2017,5,17,18,45,196.5,38.0,3.45,26.5,66.0,126.42,88.86
2017,5,17,19,0,75.0,22.0,3.5,26.0,26.0,51.2,14.32
2017,5,17,19,15,37.5,11.0,3.65,25.5,13.0,18.62,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,33.0,12.5,3.5,22.5,15.0,11.37,0.0
2017,5,18,6,0,66.0,25.0,3.5,23.0,30.0,20.24,6.84
2017,5,18,6,15,154.0,45.5,3.7,23.0,69.5,36.03,24.36
2017,5,18,6,30,242.0,66.0,3.9,23.0,109.0,50.08,37.16
2017,5,18,6,45,303.5,83.5,4.15,23.5,156.5,62.12,47.86
2017,5,18,7,0,365.0,101.0,4.4,24.0,204.0,73.64,57.82
2017,5,18,7,15,417.5,113.5,4.6,24.5,255.5,80.99,63.96
2017,5,18,7,30,470.0,126.0,4.8,25.0,307.0,87.99,69.6
2017,5,18,7,45,235.0,134.0,5.0,25.5,224.5,96.63,76.5
2017,5,18,8,0,0.0,142.0,5.2,26.0,142.0,119.66,95.31
2017,5,18,8,15,13.5,180.5,5.3,26.5,188.5,151.23,115.04
2017,5,18,8,30,27.0,219.0,5.4,27.0,235.0,184.82,139.98
2017,5,18,8,45,13.5,173.5,5.5,27.5,181.5,151.3,113.72
2017,5,18,9,0,0.0,128.0,5.6,28.0,128.0,112.24,83.21
2017,5,18,9,15,163.5,230.0,5.6,28.5,352.0,237.94,176.03
2017,5,18,9,30,327.0,332.0,5.6,29.0,576.0,382.09,282.18
2017,5,18,9,45,247.5,367.0,5.7,29.5,557.5,398.03,295.57
2017,5,18,10,0,168.0,402.0,5.8,30.0,539.0,410.0,304.79
2017,5,18,10,15,133.0,414.5,5.85,30.0,526.0,415.53,309.08
2017,5,18,10,30,98.0,427.0,5.9,30.0,513.0,420.14,312.22
2017,5,18,10,45,164.0,445.5,5.95,30.5,595.0,485.03,359.59
2017,5,18,11,0,230.0,464.0,6.0,31.0,677.0,559.08,412.91
2017,5,18,11,15,137.0,444.0,6.0,31.0,571.5,490.26,362.1
2017,5,18,11,30,44.0,424.0,6.0,31.0,466.0,410.18,302.36
2017,5,18,11,45,388.5,329.5,6.05,31.5,709.0,620.21,461.38
2017,5,18,12,0,733.0,235.0,6.1,32.0,952.0,844.07,622.96
2017,5,18,12,15,734.0,235.5,6.1,32.0,955.0,872.45,641.78
2017,5,18,12,30,735.0,236.0,6.1,32.0,958.0,898.32,659.34
2017,5,18,12,45,544.5,345.5,6.15,32.5,879.5,846.87,618.45
2017,5,18,13,0,354.0,455.0,6.2,33.0,801.0,778.94,565.93
2017,5,18,13,15,528.5,351.5,6.2,33.0,860.0,866.85,631.76
2017,5,18,13,30,703.0,248.0,6.2,33.0,919.0,947.64,691.26
2017,5,18,13,45,687.0,252.5,6.2,33.0,896.5,945.4,689.83
2017,5,18,14,0,671.0,257.0,6.2,33.0,874.0,939.85,686.41
2017,5,18,14,15,662.5,254.0,6.2,33.0,847.5,931.11,681.23
2017,5,18,14,30,654.0,251.0,6.2,33.0,821.0,919.25,674.04
2017,5,18,14,45,501.0,308.0,6.2,33.0,734.5,822.48,605.17
2017,5,18,15,0,348.0,365.0,6.2,33.0,648.0,718.12,530.08
2017,5,18,15,15,325.5,350.0,6.25,32.5,604.0,678.0,504.15
2017,5,18,15,30,303.0,335.0,6.3,32.0,560.0,637.13,477.06
2017,5,18,15,45,305.0,311.0,6.35,32.0,525.5,607.85,457.72
2017,5,18,16,0,307.0,287.0,6.4,32.0,491.0,576.93,436.96
2017,5,18,16,15,399.5,246.5,6.4,31.5,490.0,600.92,459.03
2017,5,18,16,30,492.0,206.0,6.4,31.0,489.0,630.78,484.81
2017,5,18,16,45,457.5,195.0,6.4,31.0,438.0,574.21,443.63
2017,5,18,17,0,423.0,184.0,6.4,31.0,387.0,518.77,402.81
2017,5,18,17,15,382.0,169.5,6.3,30.5,335.5,445.9,348.72
2017,5,18,17,30,341.0,155.0,6.2,30.0,284.0,387.94,304.57
2017,5,18,17,45,289.5,136.5,6.15,29.5,233.5,322.64,253.56
2017,5,18,18,0,238.0,118.0,6.1,29.0,183.0,262.05,205.03
2017,5,18,18,15,178.5,94.5,5.95,28.5,137.0,196.76,151.81
2017,5,18,18,30,119.0,71.0,5.8,28.0,91.0,131.05,97.82
2017,5,18,18,45,65.5,44.0,5.65,27.5,54.5,75.7,52.05
2017,5,18,19,0,12.0,17.0,5.5,27.0,18.0,19.26,3.01
2017,5,18,19,15,6.0,8.5,5.4,26.5,9.0,9.11,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,13.5,11.0,4.6,22.5,12.0,10.01,0.0
2017,5,19,6,0,27.0,22.0,4.6,23.0,24.0,18.65,6.29
2017,5,19,6,15,85.0,48.5,4.75,23.0,62.0,38.97,26.84
2017,5,19,6,30,143.0,75.0,4.9,23.0,100.0,58.55,44.38
2017,5,19,6,45,71.5,56.0,5.1,23.5,68.5,46.49,34.46
2017,5,19,7,0,0.0,37.0,5.3,24.0,37.0,32.6,22.56
2017,5,19,7,15,0.0,59.5,5.45,24.5,59.5,52.56,39.66
2017,5,19,7,30,0.0,82.0,5.6,25.0,82.0,71.86,55.92
2017,5,19,7,45,0.0,94.5,5.8,25.5,94.5,82.44,64.55
2017,5,19,8,0,0.0,107.0,6.0,26.0,107.0,92.94,72.99
2017,5,19,8,15,63.0,183.0,6.05,26.5,220.0,149.66,112.2
2017,5,19,8,30,126.0,259.0,6.1,27.0,333.0,208.76,154.54
2017,5,19,8,45,121.0,283.5,6.15,27.5,359.5,237.66,176.49
2017,5,19,9,0,116.0,308.0,6.2,28.0,386.0,266.24,198.48
2017,5,19,9,15,219.5,320.5,6.25,28.5,480.5,320.67,237.36
2017,5,19,9,30,323.0,333.0,6.3,29.0,575.0,380.99,281.77
2017,5,19,9,45,323.0,354.0,6.35,29.5,607.5,420.78,312.46
2017,5,19,10,0,323.0,375.0,6.4,30.0,640.0,460.44,342.42
2017,5,19,10,15,522.5,294.5,6.4,30.5,743.5,525.93,392.01
2017,5,19,10,30,722.0,214.0,6.4,31.0,847.0,609.41,455.14
2017,5,19,10,45,734.5,213.5,6.45,31.5,875.0,656.33,489.66
2017,5,19,11,0,747.0,213.0,6.5,32.0,903.0,702.53,522.98
2017,5,19,11,15,488.5,349.5,6.5,32.0,805.0,667.41,493.97
2017,5,19,11,30,230.0,486.0,6.5,32.0,707.0,608.52,446.79
2017,5,19,11,45,133.0,451.5,6.5,32.5,580.0,514.76,377.9
2017,5,19,12,0,36.0,417.0,6.5,33.0,453.0,407.48,298.05
2017,5,19,12,15,46.5,438.0,6.45,33.0,484.5,440.48,322.17
2017,5,19,12,30,57.0,459.0,6.4,33.0,516.0,474.38,346.54
2017,5,19,12,45,64.5,465.5,6.4,33.5,529.5,492.51,358.93
2017,5,19,13,0,72.0,472.0,6.4,34.0,543.0,510.68,371.35
2017,5,19,13,15,42.0,349.0,6.35,34.0,390.0,367.75,268.99
2017,5,19,13,30,12.0,226.0,6.3,34.0,237.0,215.7,157.31
2017,5,19,13,45,75.0,346.0,6.25,34.0,415.0,401.51,295.56
2017,5,19,14,0,138.0,466.0,6.2,34.0,593.0,598.78,436.54
2017,5,19,14,15,152.0,452.0,6.15,34.0,588.0,601.83,439.04
2017,5,19,14,30,166.0,438.0,6.1,34.0,583.0,603.77,441.43
2017,5,19,14,45,137.5,415.5,6.1,34.0,532.5,554.81,406.96
2017,5,19,15,0,109.0,393.0,6.1,34.0,482.0,490.54,361.45
2017,5,19,15,15,67.0,336.5,6.05,33.5,390.5,392.73,291.24
2017,5,19,15,30,25.0,280.0,6.0,33.0,299.0,282.42,209.99
2017,5,19,15,45,15.0,230.5,6.0,33.0,241.5,225.47,167.74
2017,5,19,16,0,5.0,181.0,6.0,33.0,184.0,169.25,125.31
2017,5,19,16,15,43.5,215.0,5.9,32.5,240.0,246.11,185.83
2017,5,19,16,30,82.0,249.0,5.8,32.0,296.0,314.09,239.09
2017,5,19,16,45,136.5,226.0,5.7,31.5,295.5,341.73,262.48
2017,5,19,17,0,191.0,203.0,5.6,31.0,295.0,351.43,272.23
2017,5,19,17,15,166.5,183.0,5.45,30.5,256.0,306.81,238.56
2017,5,19,17,30,142.0,163.0,5.3,30.0,217.0,264.03,205.76
2017,5,19,17,45,123.5,138.0,5.15,29.5,179.5,220.73,171.99
2017,5,19,18,0,105.0,113.0,5.0,29.0,142.0,178.83,138.57
2017,5,19,18,15,77.5,88.5,4.8,28.5,107.0,134.91,102.8
2017,5,19,18,30,50.0,64.0,4.6,28.0,72.0,87.2,63.68
2017,5,19,18,45,25.0,41.0,4.45,27.5,45.0,51.65,34.19
2017,5,19,19,0,0.0,18.0,4.3,27.0,18.0,15.87,2.32
2017,5,19,19,15,0.0,9.0,4.15,26.5,9.0,8.19,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.65,22.0,2.5,2.27,0.0
2017,5,20,6,0,0.0,5.0,1.7,22.0,5.0,4.38,0.0
2017,5,20,6,15,0.0,12.0,1.75,22.0,12.0,10.54,3.21
2017,5,20,6,30,0.0,19.0,1.8,22.0,19.0,16.7,8.76
2017,5,20,6,45,0.0,28.0,1.9,22.5,28.0,24.65,15.78
2017,5,20,7,0,0.0,37.0,2.0,23.0,37.0,32.6,22.71
2017,5,20,7,15,0.0,21.5,2.1,23.0,21.5,18.92,10.82
2017,5,20,7,30,0.0,6.0,2.2,23.0,6.0,5.27,0.0
2017,5,20,7,45,0.0,7.0,2.3,23.5,7.0,6.16,0.0
2017,5,20,8,0,0.0,8.0,2.4,24.0,8.0,7.04,0.4
2017,5,20,8,15,0.0,10.5,2.6,24.0,10.5,9.25,1.94
2017,5,20,8,30,0.0,13.0,2.8,24.0,13.0,11.47,3.72
2017,5,20,8,45,0.0,25.0,3.0,24.5,25.0,22.08,12.29
2017,5,20,9,0,0.0,37.0,3.2,25.0,37.0,32.73,20.78
2017,5,20,9,15,0.0,85.0,3.3,25.0,85.0,75.41,54.82
2017,5,20,9,30,0.0,133.0,3.4,25.0,133.0,117.03,87.47
2017,5,20,9,45,0.0,121.0,3.5,25.5,121.0,106.91,79.13
2017,5,20,10,0,0.0,109.0,3.6,26.0,109.0,96.59,70.75
2017,5,20,10,15,1.5,129.0,3.1,26.0,130.5,114.92,84.91
2017,5,20,10,30,3.0,149.0,2.6,26.0,152.0,133.46,99.09
2017,5,20,10,45,3.0,149.5,2.1,26.5,152.5,134.26,99.28
2017,5,20,11,0,3.0,150.0,1.6,27.0,153.0,135.05,99.48
2017,5,20,11,15,8.0,199.5,1.55,27.0,207.5,182.63,135.59
2017,5,20,11,30,13.0,249.0,1.5,27.0,262.0,230.91,171.55
2017,5,20,11,45,29.0,342.5,1.45,27.5,371.0,330.61,244.12
2017,5,20,12,0,45.0,436.0,1.4,28.0,480.0,431.95,315.04
2017,5,20,12,15,135.5,470.0,1.4,27.5,603.5,552.68,400.96
2017,5,20,12,30,226.0,504.0,1.4,27.0,727.0,674.34,484.82
2017,5,20,12,45,291.5,478.5,1.4,27.0,764.5,728.96,521.75
2017,5,20,13,0,357.0,453.0,1.4,27.0,802.0,778.3,555.51
2017,5,20,13,15,284.0,470.5,1.4,27.0,746.0,736.59,526.23
2017,5,20,13,30,211.0,488.0,1.4,27.0,690.0,680.89,488.33
2017,5,20,13,45,128.0,446.5,1.4,27.0,568.5,564.89,409.38
2017,5,20,14,0,45.0,405.0,1.4,27.0,447.0,432.74,316.68
2017,5,20,14,15,93.0,420.5,1.7,26.5,503.5,497.68,366.89
2017,5,20,14,30,141.0,436.0,2.0,26.0,560.0,576.97,425.53
2017,5,20,14,45,253.5,398.0,2.4,26.0,609.0,662.08,489.88
2017,5,20,15,0,366.0,360.0,2.8,26.0,658.0,728.56,541.1
2017,5,20,15,15,216.5,346.5,3.35,25.5,520.5,556.81,420.59
2017,5,20,15,30,67.0,333.0,3.9,25.0,383.0,389.83,297.14
2017,5,20,15,45,60.0,307.5,4.5,24.5,350.0,357.36,275.02
2017,5,20,16,0,53.0,282.0,5.1,24.0,317.0,324.85,251.97
2017,5,20,16,15,200.5,255.5,5.2,23.0,373.5,431.98,340.75
2017,5,20,16,30,348.0,229.0,5.3,22.0,430.0,527.52,419.33
2017,5,20,16,45,207.0,213.0,5.45,21.5,329.5,379.67,303.99
2017,5,20,17,0,66.0,197.0,5.6,21.0,229.0,244.36,195.08
2017,5,20,17,15,184.5,180.0,5.35,20.5,254.0,314.94,255.15
2017,5,20,17,30,303.0,163.0,5.1,20.0,279.0,373.01,303.45
2017,5,20,17,45,284.0,137.5,4.85,19.5,232.5,319.94,260.51
2017,5,20,18,0,265.0,112.0,4.6,19.0,186.0,267.93,217.48
2017,5,20,18,15,206.5,90.0,4.2,18.5,140.0,203.28,162.82
2017,5,20,18,30,148.0,68.0,3.8,18.0,94.0,144.58,112.53
2017,5,20,18,45,96.5,44.0,3.45,18.0,58.5,91.61,66.61
2017,5,20,19,0,45.0,20.0,3.1,18.0,23.0,35.68,13.53
2017,5,20,19,15,22.5,10.0,2.9,18.0,11.5,14.26,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.5,3.45,17.5,0.5,0.45,0.0
2017,5,21,6,0,0.0,1.0,3.6,18.0,1.0,0.87,0.0
2017,5,21,6,15,0.0,3.0,3.7,18.0,3.0,2.63,0.0
2017,5,21,6,30,0.0,5.0,3.8,18.0,5.0,4.38,0.0
2017,5,21,6,45,0.0,8.0,3.9,18.0,8.0,7.02,0.55
2017,5,21,7,0,0.0,11.0,4.0,18.0,11.0,9.66,2.92
2017,5,21,7,15,0.0,14.5,4.2,18.0,14.5,12.75,5.65
2017,5,21,7,30,0.0,18.0,4.4,18.0,18.0,15.84,8.35
2017,5,21,7,45,0.0,65.5,4.6,18.5,65.5,57.89,45.09
2017,5,21,8,0,0.0,113.0,4.8,19.0,113.0,97.68,79.14
2017,5,21,8,15,0.0,128.0,4.9,19.0,128.0,110.46,85.71
2017,5,21,8,30,0.0,143.0,5.0,19.0,143.0,123.33,95.87
2017,5,21,8,45,0.5,149.5,5.15,19.5,150.0,129.53,100.35
2017,5,21,9,0,1.0,156.0,5.3,20.0,157.0,135.72,104.81
2017,5,21,9,15,2.0,159.5,5.25,20.0,161.0,139.61,107.61
2017,5,21,9,30,3.0,163.0,5.2,20.0,165.0,143.55,110.47
2017,5,21,9,45,4.5,171.5,5.2,20.5,175.0,152.01,116.74
2017,5,21,10,0,6.0,180.0,5.2,21.0,185.0,160.67,123.15
2017,5,21,10,15,21.0,272.5,5.1,21.0,291.0,244.71,188.75
2017,5,21,10,30,36.0,365.0,5.0,21.0,397.0,332.83,256.16
2017,5,21,10,45,42.5,389.5,4.95,21.5,428.5,362.41,277.71
2017,5,21,11,0,49.0,414.0,4.9,22.0,460.0,393.02,299.96
2017,5,21,11,15,48.5,422.5,4.8,22.0,469.0,405.87,309.19
2017,5,21,11,30,48.0,431.0,4.7,22.0,478.0,418.67,318.4
2017,5,21,11,45,64.0,454.5,4.65,22.0,517.5,458.01,347.68
2017,5,21,12,0,80.0,478.0,4.6,22.0,557.0,498.9,377.79
2017,5,21,12,15,137.0,493.0,4.6,22.0,628.0,574.3,434.04
2017,5,21,12,30,194.0,508.0,4.6,22.0,699.0,648.75,488.72
2017,5,21,12,45,126.5,483.0,4.7,22.0,607.5,573.67,433.26
2017,5,21,13,0,59.0,458.0,4.8,22.0,516.0,484.43,366.94
2017,5,21,13,15,53.0,443.0,4.85,21.5,494.5,468.41,356.29
2017,5,21,13,30,47.0,428.0,4.9,21.0,473.0,451.52,344.69
2017,5,21,13,45,97.0,447.0,4.95,21.0,537.5,522.05,399.04
2017,5,21,14,0,147.0,466.0,5.0,21.0,602.0,606.56,462.55
2017,5,21,14,15,87.0,403.0,4.9,20.5,483.5,473.76,364.2
2017,5,21,14,30,27.0,340.0,4.8,20.0,365.0,353.69,273.09
2017,5,21,14,45,19.0,285.5,4.75,20.0,302.5,280.14,217.13
2017,5,21,15,0,11.0,231.0,4.7,20.0,240.0,220.99,171.34
2017,5,21,15,15,15.0,247.0,4.65,20.0,259.0,240.36,187.08
2017,5,21,15,30,19.0,263.0,4.6,20.0,278.0,260.06,202.97
2017,5,21,15,45,9.5,192.0,4.6,20.0,199.5,183.27,142.66
2017,5,21,16,0,0.0,121.0,4.6,20.0,121.0,108.24,82.65
2017,5,21,16,15,0.0,103.5,4.6,19.5,103.5,92.11,70.04
2017,5,21,16,30,0.0,86.0,4.6,19.0,86.0,76.19,57.38
2017,5,21,16,45,0.0,72.0,4.6,19.0,72.0,63.71,47.31
2017,5,21,17,0,0.0,58.0,4.6,19.0,58.0,51.25,37.16
2017,5,21,17,15,0.0,50.0,4.3,18.5,50.0,44.14,31.45
2017,5,21,17,30,0.0,42.0,4.0,18.0,42.0,37.04,25.67
2017,5,21,17,45,0.0,34.0,3.75,18.0,34.0,29.95,19.75
2017,5,21,18,0,0.0,26.0,3.5,18.0,26.0,22.88,13.77
2017,5,21,18,15,0.0,18.5,3.5,17.5,18.5,16.26,8.13
2017,5,21,18,30,0.0,11.0,3.5,17.0,11.0,9.65,2.45
2017,5,21,18,45,0.0,6.5,3.5,17.0,6.5,5.7,0.0
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.75,0.0
2017,5,21,19,15,0.0,1.0,3.45,16.5,1.0,0.91,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.0,12.0,3.2,15.0,13.5,10.91,0.0
2017,5,22,6,0,38.0,24.0,3.1,15.0,27.0,20.25,8.81
2017,5,22,6,15,96.0,49.0,3.1,15.0,64.5,39.5,28.41
2017,5,22,6,30,154.0,74.0,3.1,15.0,102.0,56.75,44.38
2017,5,22,6,45,228.5,92.5,3.1,15.5,150.0,70.12,56.56
2017,5,22,7,0,303.0,111.0,3.1,16.0,198.0,83.1,68.05
2017,5,22,7,15,151.5,79.5,3.1,16.0,123.0,60.44,48.05
2017,5,22,7,30,0.0,48.0,3.1,16.0,48.0,42.35,31.98
2017,5,22,7,45,0.0,69.0,3.15,16.5,69.0,61.0,48.18
2017,5,22,8,0,0.0,90.0,3.2,17.0,90.0,79.32,63.81
2017,5,22,8,15,0.0,93.0,3.35,17.0,93.0,82.14,62.96
2017,5,22,8,30,0.0,96.0,3.5,17.0,96.0,84.87,64.98
2017,5,22,8,45,0.0,117.5,3.65,17.5,117.5,103.13,79.56
2017,5,22,9,0,0.0,139.0,3.8,18.0,139.0,121.42,93.99
2017,5,22,9,15,25.5,231.5,3.95,18.5,251.0,199.89,155.63
2017,5,22,9,30,51.0,324.0,4.1,19.0,363.0,283.37,219.99
2017,5,22,9,45,124.5,362.5,4.35,19.5,463.0,345.8,267.01
2017,5,22,10,0,198.0,401.0,4.6,20.0,563.0,422.71,325.25
2017,5,22,10,15,106.5,340.0,4.6,20.0,428.0,342.39,264.5
2017,5,22,10,30,15.0,279.0,4.6,20.0,293.0,252.14,194.44
2017,5,22,10,45,15.5,287.5,4.7,20.5,302.5,261.56,201.37
2017,5,22,11,0,16.0,296.0,4.8,21.0,312.0,271.03,208.13
2017,5,22,11,15,21.5,335.0,4.9,21.0,356.0,310.71,238.46
2017,5,22,11,30,27.0,374.0,5.0,21.0,400.0,352.63,270.22
2017,5,22,11,45,20.0,307.5,5.1,21.5,327.0,289.46,221.61
2017,5,22,12,0,13.0,241.0,5.2,22.0,254.0,225.96,172.5
2017,5,22,12,15,13.5,256.0,5.0,22.5,270.0,240.84,183.61
2017,5,22,12,30,14.0,271.0,4.8,23.0,286.0,255.83,194.59
2017,5,22,12,45,12.5,242.0,4.6,23.5,255.0,229.07,173.71
2017,5,22,13,0,11.0,213.0,4.4,24.0,224.0,201.93,152.62
2017,5,22,13,15,10.0,204.5,4.05,24.0,214.5,193.65,146.27
2017,5,22,13,30,9.0,196.0,3.7,24.0,205.0,185.22,139.8
2017,5,22,13,45,9.0,197.0,3.4,24.5,206.0,186.36,140.46
2017,5,22,14,0,9.0,198.0,3.1,25.0,207.0,187.45,141.09
2017,5,22,14,15,11.5,229.0,3.0,25.0,240.0,218.78,165.2
2017,5,22,14,30,14.0,260.0,2.9,25.0,273.0,250.56,189.47
2017,5,22,14,45,15.5,267.5,2.85,25.0,281.0,259.53,196.47
2017,5,22,15,0,17.0,275.0,2.8,25.0,289.0,268.61,203.67
2017,5,22,15,15,9.5,217.0,2.8,25.0,225.5,206.53,156.59
2017,5,22,15,30,2.0,159.0,2.8,25.0,162.0,145.17,109.35
2017,5,22,15,45,4.5,177.5,2.8,25.0,181.5,165.01,125.29
2017,5,22,16,0,7.0,196.0,2.8,25.0,201.0,185.29,141.46
2017,5,22,16,15,4.0,178.0,2.8,24.5,181.0,165.89,126.88
2017,5,22,16,30,1.0,160.0,2.8,24.0,161.0,146.67,112.32
2017,5,22,16,45,15.5,171.0,2.8,24.0,179.0,169.3,131.16
2017,5,22,17,0,30.0,182.0,2.8,24.0,197.0,201.77,157.62
2017,5,22,17,15,25.5,160.5,2.65,23.5,172.0,167.44,130.93
2017,5,22,17,30,21.0,139.0,2.5,23.0,147.0,143.39,112.16
2017,5,22,17,45,258.0,107.0,2.4,23.0,180.5,268.93,215.73
2017,5,22,18,0,495.0,75.0,2.3,23.0,214.0,356.66,283.43
2017,5,22,18,15,422.5,64.5,2.0,22.0,164.5,283.96,223.14
2017,5,22,18,30,350.0,54.0,1.7,21.0,115.0,216.0,165.82
2017,5,22,18,45,243.5,39.0,1.45,20.5,74.5,142.54,103.61
2017,5,22,19,0,137.0,24.0,1.2,20.0,34.0,77.66,39.21
2017,5,22,19,15,68.5,12.0,1.2,19.5,17.0,26.65,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,54.5,13.5,0.5,16.5,17.5,12.28,0.0
2017,5,23,6,0,109.0,27.0,0.5,17.0,35.0,21.88,10.19
2017,5,23,6,15,199.5,45.0,0.65,17.5,75.5,34.66,24.08
2017,5,23,6,30,290.0,63.0,0.8,18.0,116.0,47.75,36.09
2017,5,23,6,45,355.0,77.5,1.0,18.5,164.0,57.64,45.03
2017,5,23,7,0,420.0,92.0,1.2,19.0,212.0,67.12,53.34
2017,5,23,7,15,471.0,102.5,1.3,19.5,264.0,73.28,58.52
2017,5,23,7,30,522.0,113.0,1.4,20.0,316.0,79.14,63.29
2017,5,23,7,45,263.0,134.5,1.55,21.0,237.0,97.08,78.12
2017,5,23,8,0,4.0,156.0,1.7,22.0,158.0,130.04,105.23
2017,5,23,8,15,2.0,146.5,1.7,22.5,147.5,125.03,95.84
2017,5,23,8,30,0.0,137.0,1.7,23.0,137.0,118.54,90.22
