Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,8,45,3.5,166.0,1.75,23.5,168.0,143.38,109.21
2017,5,23,9,0,7.0,195.0,1.8,24.0,199.0,168.81,128.37
2017,5,23,9,15,9.0,212.5,1.8,24.0,219.0,185.18,140.62
2017,5,23,9,30,11.0,230.0,1.8,24.0,239.0,201.9,153.12
2017,5,23,9,45,11.5,234.5,1.8,24.5,244.0,207.63,156.89
2017,5,23,10,0,12.0,239.0,1.8,25.0,249.0,213.3,160.64
2017,5,23,10,15,124.0,336.0,1.85,25.0,445.0,348.45,261.97
2017,5,23,10,30,236.0,433.0,1.9,25.0,641.0,501.84,372.86
2017,5,23,10,45,511.5,308.0,1.95,25.5,776.5,589.96,438.07
2017,5,23,11,0,787.0,183.0,2.0,26.0,912.0,700.58,518.69
2017,5,23,11,15,792.0,184.5,2.1,26.0,931.5,742.25,548.03
2017,5,23,11,30,797.0,186.0,2.2,26.0,951.0,782.05,576.17
2017,5,23,11,45,804.0,183.5,2.3,26.5,963.5,817.96,599.75
2017,5,23,12,0,811.0,181.0,2.4,27.0,976.0,851.75,621.15
2017,5,23,12,15,614.0,310.5,2.45,27.0,913.5,829.12,602.73
2017,5,23,12,30,417.0,440.0,2.5,27.0,851.0,790.28,571.99
2017,5,23,12,45,240.5,452.0,2.65,27.0,689.0,655.36,478.43
2017,5,23,13,0,64.0,464.0,2.8,27.0,527.0,494.28,362.88
2017,5,23,13,15,54.5,444.5,3.0,27.0,498.0,470.74,347.37
2017,5,23,13,30,45.0,425.0,3.2,27.0,469.0,446.14,330.25
2017,5,23,13,45,30.0,354.0,3.4,27.0,383.5,364.79,271.76
2017,5,23,14,0,15.0,283.0,3.6,27.0,298.0,272.15,203.61
2017,5,23,14,15,24.5,321.5,4.05,26.5,344.0,330.88,248.79
2017,5,23,14,30,34.0,360.0,4.5,26.0,390.0,380.26,286.67
2017,5,23,14,45,28.5,331.5,5.0,25.5,356.0,347.67,263.68
2017,5,23,15,0,23.0,303.0,5.5,25.0,322.0,301.23,229.89
2017,5,23,15,15,60.5,326.0,5.95,24.0,372.5,374.67,288.9
2017,5,23,15,30,98.0,349.0,6.4,23.0,423.0,434.11,337.28
2017,5,23,15,45,50.5,259.5,6.85,22.5,297.5,297.55,232.56
2017,5,23,16,0,3.0,170.0,7.3,22.0,172.0,156.85,121.09
2017,5,23,16,15,1.5,91.0,7.2,21.0,92.0,81.91,61.42
2017,5,23,16,30,0.0,12.0,7.1,20.0,12.0,10.58,3.11
2017,5,23,16,45,93.5,108.5,7.05,19.5,154.5,180.96,146.4
2017,5,23,17,0,187.0,205.0,7.0,19.0,297.0,349.49,284.8
2017,5,23,17,15,176.0,181.5,6.6,18.5,259.5,310.07,253.43
2017,5,23,17,30,165.0,158.0,6.2,18.0,222.0,271.06,222.13
2017,5,23,17,45,154.5,134.0,5.8,18.0,186.0,232.26,189.97
2017,5,23,18,0,144.0,110.0,5.4,18.0,150.0,193.99,157.61
2017,5,23,18,15,233.0,84.0,5.15,17.5,132.5,207.18,167.19
2017,5,23,18,30,322.0,58.0,4.9,17.0,115.0,209.32,164.8
2017,5,23,18,45,225.0,42.0,4.7,17.0,75.0,139.7,103.83
2017,5,23,19,0,128.0,26.0,4.5,17.0,35.0,77.94,41.94
2017,5,23,19,15,64.0,13.0,4.3,16.5,17.5,26.54,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,14.0,3.7,12.5,20.5,12.73,0.0
2017,5,24,6,0,168.0,28.0,3.9,13.0,41.0,21.95,10.66
2017,5,24,6,15,282.0,42.0,3.85,13.5,85.0,32.49,22.59
2017,5,24,6,30,396.0,56.0,3.8,14.0,129.0,44.31,33.63
2017,5,24,6,45,469.5,66.5,3.75,15.0,181.0,50.99,39.78
2017,5,24,7,0,543.0,77.0,3.7,16.0,233.0,57.38,45.4
2017,5,24,7,15,594.5,84.5,3.8,17.0,288.5,60.93,48.3
2017,5,24,7,30,646.0,92.0,3.9,18.0,344.0,64.3,50.92
2017,5,24,7,45,685.5,96.5,4.05,19.5,401.0,65.21,51.2
2017,5,24,8,0,725.0,101.0,4.2,21.0,458.0,67.57,52.71
2017,5,24,8,15,751.5,105.5,4.25,21.5,512.0,120.57,67.18
2017,5,24,8,30,778.0,110.0,4.3,22.0,566.0,182.61,108.58
2017,5,24,8,45,800.0,113.0,4.4,23.0,618.0,239.09,153.0
2017,5,24,9,0,822.0,116.0,4.5,24.0,670.0,297.7,202.18
2017,5,24,9,15,837.0,119.0,4.45,24.5,716.5,355.95,252.24
2017,5,24,9,30,852.0,122.0,4.4,25.0,763.0,414.95,302.2
2017,5,24,9,45,865.5,123.5,4.4,25.5,805.0,476.28,352.64
2017,5,24,10,0,879.0,125.0,4.4,26.0,847.0,533.05,398.25
2017,5,24,10,15,887.5,126.5,4.35,26.0,882.0,586.78,441.04
2017,5,24,10,30,896.0,128.0,4.3,26.0,917.0,639.38,481.76
2017,5,24,10,45,905.5,127.5,4.3,26.5,945.5,689.66,518.87
2017,5,24,11,0,915.0,127.0,4.3,27.0,974.0,738.41,553.85
2017,5,24,11,15,919.0,127.5,4.25,27.0,994.0,782.23,585.27
2017,5,24,11,30,923.0,128.0,4.2,27.0,1014.0,823.64,612.92
2017,5,24,11,45,933.0,123.0,4.2,27.5,1028.5,862.66,637.66
2017,5,24,12,0,943.0,118.0,4.2,28.0,1043.0,899.25,660.52
2017,5,24,12,15,943.5,118.0,4.15,28.0,1046.5,929.42,680.01
2017,5,24,12,30,944.0,118.0,4.1,28.0,1050.0,956.49,697.42
2017,5,24,12,45,945.5,116.0,4.05,28.5,1046.0,979.46,710.71
2017,5,24,13,0,947.0,114.0,4.0,29.0,1042.0,999.03,721.76
2017,5,24,13,15,944.5,113.5,3.9,29.0,1029.0,1012.58,730.08
2017,5,24,13,30,942.0,113.0,3.8,29.0,1016.0,1022.31,736.03
2017,5,24,13,45,939.5,111.0,3.75,29.0,996.0,1026.7,738.99
2017,5,24,14,0,937.0,109.0,3.7,29.0,976.0,1027.13,739.57
2017,5,24,14,15,931.0,107.5,3.6,29.0,947.0,1020.74,735.57
2017,5,24,14,30,925.0,106.0,3.5,29.0,918.0,1010.51,729.25
2017,5,24,14,45,916.0,105.0,3.45,29.0,882.5,994.18,719.5
2017,5,24,15,0,907.0,104.0,3.4,29.0,847.0,974.3,707.58
2017,5,24,15,15,896.5,102.0,3.2,29.0,805.0,948.56,690.88
2017,5,24,15,30,886.0,100.0,3.0,29.0,763.0,919.65,672.17
2017,5,24,15,45,874.0,96.5,2.9,29.0,716.5,884.8,650.25
2017,5,24,16,0,862.0,93.0,2.8,29.0,670.0,847.23,626.47
2017,5,24,16,15,844.0,90.0,2.6,28.5,619.0,802.84,598.49
2017,5,24,16,30,826.0,87.0,2.4,28.0,568.0,762.91,573.29
2017,5,24,16,45,802.5,83.5,2.2,28.0,513.5,710.14,537.69
2017,5,24,17,0,779.0,80.0,2.0,28.0,459.0,656.6,501.15
2017,5,24,17,15,746.5,75.5,1.7,27.5,403.5,595.53,457.51
2017,5,24,17,30,714.0,71.0,1.4,27.0,348.0,535.23,412.85
2017,5,24,17,45,666.0,65.5,1.1,26.5,292.0,468.11,361.64
2017,5,24,18,0,618.0,60.0,0.8,26.0,236.0,402.48,309.86
2017,5,24,18,15,547.0,52.5,0.7,25.5,183.0,327.64,250.28
2017,5,24,18,30,476.0,45.0,0.6,25.0,130.0,259.52,193.95
2017,5,24,18,45,356.0,34.5,0.55,24.5,85.5,178.43,127.15
2017,5,24,19,0,236.0,24.0,0.5,24.0,41.0,108.32,58.93
2017,5,24,19,15,118.0,12.0,0.65,23.0,20.5,38.06,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,124.5,13.0,4.9,16.5,22.5,11.82,0.0
2017,5,25,6,0,249.0,26.0,5.0,17.0,45.0,21.28,10.11
2017,5,25,6,15,363.0,36.5,5.1,17.5,90.0,29.05,19.25
2017,5,25,6,30,477.0,47.0,5.2,18.0,135.0,36.56,26.31
2017,5,25,6,45,546.0,54.5,5.35,18.5,187.5,41.14,30.56
2017,5,25,7,0,615.0,62.0,5.5,19.0,240.0,45.57,34.49
2017,5,25,7,15,660.5,68.0,5.85,20.0,295.5,48.55,36.92
2017,5,25,7,30,706.0,74.0,6.2,21.0,351.0,56.42,43.48
2017,5,25,7,45,735.0,79.0,6.6,22.0,405.5,58.55,44.96
2017,5,25,8,0,764.0,84.0,7.0,23.0,460.0,61.91,47.46
2017,5,25,8,15,787.0,87.5,7.05,23.5,513.0,115.63,61.62
2017,5,25,8,30,810.0,91.0,7.1,24.0,566.0,172.03,98.28
2017,5,25,8,45,821.5,96.5,7.2,25.0,614.5,230.16,144.63
2017,5,25,9,0,833.0,102.0,7.3,26.0,663.0,289.12,194.81
2017,5,25,9,15,846.5,104.5,7.25,26.5,708.5,352.72,249.49
2017,5,25,9,30,860.0,107.0,7.2,27.0,754.0,410.38,299.06
2017,5,25,9,45,865.0,112.0,7.2,27.5,793.0,466.54,346.5
2017,5,25,10,0,870.0,117.0,7.2,28.0,832.0,521.73,391.79
2017,5,25,10,15,878.0,118.5,7.15,28.5,866.5,574.58,433.92
2017,5,25,10,30,886.0,120.0,7.1,29.0,901.0,626.28,473.92
2017,5,25,10,45,890.0,123.0,7.05,29.5,927.5,675.28,510.75
2017,5,25,11,0,894.0,126.0,7.0,30.0,954.0,722.34,545.14
2017,5,25,11,15,898.0,126.5,6.9,30.5,974.0,765.21,575.55
2017,5,25,11,30,902.0,127.0,6.8,31.0,994.0,805.73,602.01
2017,5,25,11,45,904.0,128.0,6.75,31.5,1005.5,842.59,625.78
2017,5,25,12,0,906.0,129.0,6.7,32.0,1017.0,876.7,647.42
2017,5,25,12,15,906.5,129.0,6.6,32.0,1021.0,905.86,666.66
2017,5,25,12,30,907.0,129.0,6.5,32.0,1025.0,932.08,683.86
2017,5,25,12,45,905.0,129.0,6.4,32.5,1020.0,953.0,696.0
2017,5,25,13,0,903.0,129.0,6.3,33.0,1015.0,970.61,705.89
2017,5,25,13,15,900.0,128.5,6.2,33.0,1002.0,983.31,714.02
2017,5,25,13,30,897.0,128.0,6.1,33.0,989.0,992.36,719.8
2017,5,25,13,45,891.5,127.5,6.0,33.5,968.0,995.28,720.13
2017,5,25,14,0,886.0,127.0,5.9,34.0,947.0,994.45,718.12
2017,5,25,14,15,879.5,125.5,5.8,34.0,919.0,987.97,714.02
2017,5,25,14,30,873.0,124.0,5.7,34.0,891.0,977.83,707.67
2017,5,25,14,45,858.5,125.0,5.6,34.0,855.0,959.05,695.73
2017,5,25,15,0,844.0,126.0,5.5,34.0,819.0,937.09,681.82
2017,5,25,15,15,832.5,123.5,5.4,34.0,778.0,920.41,671.52
2017,5,25,15,30,821.0,121.0,5.3,34.0,737.0,891.33,652.97
2017,5,25,15,45,806.0,117.5,5.25,34.0,691.0,855.31,630.05
2017,5,25,16,0,791.0,114.0,5.2,34.0,645.0,816.91,605.42
2017,5,25,16,15,771.0,110.5,5.05,33.5,595.0,772.29,577.05
2017,5,25,16,30,751.0,107.0,4.9,33.0,545.0,726.17,547.3
2017,5,25,16,45,725.0,102.5,4.8,33.0,492.0,676.02,513.38
2017,5,25,17,0,699.0,98.0,4.7,33.0,439.0,622.79,475.95
2017,5,25,17,15,664.0,92.5,4.45,32.0,385.0,562.47,433.43
2017,5,25,17,30,629.0,87.0,4.2,31.0,331.0,503.35,390.47
2017,5,25,17,45,579.5,79.5,4.0,30.5,277.5,435.38,338.61
2017,5,25,18,0,530.0,72.0,3.8,30.0,224.0,370.91,287.72
2017,5,25,18,15,458.5,62.5,3.65,29.0,173.5,298.1,229.29
2017,5,25,18,30,387.0,53.0,3.5,28.0,123.0,232.09,174.55
2017,5,25,18,45,277.5,39.5,3.35,27.0,81.0,154.33,110.35
2017,5,25,19,0,168.0,26.0,3.2,26.0,39.0,89.91,49.98
2017,5,25,19,15,84.0,13.0,3.45,25.5,19.5,31.16,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,2.0,3.25,21.5,2.0,1.82,0.0
2017,5,26,6,0,0.0,4.0,3.5,22.0,4.0,3.5,0.0
2017,5,26,6,15,0.0,9.5,3.7,22.5,9.5,8.34,1.38
2017,5,26,6,30,0.0,15.0,3.9,23.0,15.0,13.18,5.68
2017,5,26,6,45,0.0,21.5,4.15,23.5,21.5,18.91,10.72
2017,5,26,7,0,0.0,28.0,4.4,24.0,28.0,24.65,15.7
2017,5,26,7,15,0.0,34.5,4.5,24.5,34.5,30.4,20.6
2017,5,26,7,30,0.0,41.0,4.6,25.0,41.0,36.16,25.43
2017,5,26,7,45,13.5,112.5,4.7,26.0,119.0,96.7,76.39
2017,5,26,8,0,27.0,184.0,4.8,27.0,197.0,141.63,113.02
2017,5,26,8,15,24.5,199.0,4.8,27.0,212.0,165.43,125.45
2017,5,26,8,30,22.0,214.0,4.8,27.0,227.0,180.53,136.64
2017,5,26,8,45,31.0,244.0,4.8,27.5,264.0,200.3,150.85
2017,5,26,9,0,40.0,274.0,4.8,28.0,301.0,229.56,172.4
2017,5,26,9,15,50.0,303.5,4.75,28.0,340.0,260.38,195.36
2017,5,26,9,30,60.0,333.0,4.7,28.0,379.0,292.86,219.52
2017,5,26,9,45,63.5,349.5,4.7,28.5,400.0,314.46,235.09
2017,5,26,10,0,67.0,366.0,4.7,29.0,421.0,336.48,250.85
2017,5,26,10,15,40.0,310.0,4.6,29.5,343.5,284.89,212.0
2017,5,26,10,30,13.0,254.0,4.5,30.0,266.0,229.59,170.1
2017,5,26,10,45,6.5,174.0,4.45,30.5,180.0,157.8,115.71
2017,5,26,11,0,0.0,94.0,4.4,31.0,94.0,83.61,58.92
2017,5,26,11,15,9.0,204.5,4.3,31.0,213.5,187.61,137.9
2017,5,26,11,30,18.0,315.0,4.2,31.0,333.0,292.44,215.39
2017,5,26,11,45,20.5,318.5,4.15,31.5,338.5,299.33,219.71
2017,5,26,12,0,23.0,322.0,4.1,32.0,344.0,309.8,226.86
2017,5,26,12,15,58.0,407.5,4.0,32.5,464.5,420.92,306.78
2017,5,26,12,30,93.0,493.0,3.9,33.0,585.0,536.04,386.75
2017,5,26,12,45,56.0,414.0,3.8,33.5,469.5,434.37,314.04
2017,5,26,13,0,19.0,335.0,3.7,34.0,354.0,320.69,232.19
2017,5,26,13,15,47.0,399.0,3.6,34.0,444.5,419.06,303.2
2017,5,26,13,30,75.0,463.0,3.5,34.0,535.0,511.33,367.79
2017,5,26,13,45,234.5,433.5,3.45,34.0,652.0,664.07,476.7
2017,5,26,14,0,394.0,404.0,3.4,34.0,769.0,794.32,567.02
2017,5,26,14,15,234.0,409.0,3.35,34.0,624.0,647.77,465.11
2017,5,26,14,30,74.0,414.0,3.3,34.0,479.0,473.06,341.71
2017,5,26,14,45,62.5,387.0,3.3,34.0,440.5,436.28,316.92
2017,5,26,15,0,51.0,360.0,3.3,34.0,402.0,399.15,291.05
2017,5,26,15,15,182.5,348.0,3.3,34.0,487.0,524.35,384.27
2017,5,26,15,30,314.0,336.0,3.3,34.0,572.0,643.7,470.25
2017,5,26,15,45,280.0,319.5,3.3,34.0,520.5,590.73,433.48
2017,5,26,16,0,246.0,303.0,3.3,34.0,469.0,538.25,397.45
2017,5,26,16,15,219.0,281.0,3.3,33.5,420.5,472.83,352.74
2017,5,26,16,30,192.0,259.0,3.3,33.0,372.0,422.33,317.67
2017,5,26,16,45,309.0,213.5,3.3,33.0,374.5,467.03,353.93
2017,5,26,17,0,426.0,168.0,3.3,33.0,377.0,500.68,381.1
2017,5,26,17,15,401.0,151.5,3.1,32.5,329.5,447.46,342.58
2017,5,26,17,30,376.0,135.0,2.9,32.0,282.0,395.27,304.22
2017,5,26,17,45,333.0,119.5,2.75,31.5,234.5,335.35,258.81
2017,5,26,18,0,290.0,104.0,2.6,31.0,187.0,269.59,207.76
2017,5,26,18,15,240.5,85.0,2.5,30.0,144.0,211.17,161.36
2017,5,26,18,30,191.0,66.0,2.4,29.0,101.0,157.67,117.73
2017,5,26,18,45,123.0,45.5,2.3,28.5,65.5,100.95,71.23
2017,5,26,19,0,55.0,25.0,2.2,28.0,30.0,45.03,23.37
2017,5,26,19,15,27.5,12.5,2.4,27.5,15.0,17.71,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.0,3.6,23.5,17.0,12.73,0.0
2017,5,27,6,0,77.0,28.0,3.7,24.0,34.0,22.63,11.01
2017,5,27,6,15,152.5,49.0,3.9,24.0,73.5,38.69,26.75
2017,5,27,6,30,228.0,70.0,4.1,24.0,113.0,54.3,40.72
2017,5,27,6,45,114.0,59.0,4.35,24.5,80.5,46.14,34.06
2017,5,27,7,0,0.0,48.0,4.6,25.0,48.0,42.35,30.84
2017,5,27,7,15,0.0,71.0,4.7,25.5,71.0,62.51,47.97
2017,5,27,7,30,0.0,94.0,4.8,26.0,94.0,81.46,63.77
2017,5,27,7,45,0.0,109.5,4.95,26.5,109.5,94.3,74.19
2017,5,27,8,0,0.0,125.0,5.1,27.0,125.0,107.03,84.36
2017,5,27,8,15,0.0,132.0,5.1,27.5,132.0,113.65,85.32
2017,5,27,8,30,0.0,139.0,5.1,28.0,139.0,120.15,89.95
2017,5,27,8,45,1.0,151.0,5.2,28.5,152.0,130.84,97.77
2017,5,27,9,0,2.0,163.0,5.3,29.0,165.0,141.69,105.67
2017,5,27,9,15,37.0,252.0,5.25,29.5,280.0,218.62,163.25
2017,5,27,9,30,72.0,341.0,5.2,30.0,395.0,303.01,225.51
2017,5,27,9,45,77.5,363.5,5.2,30.5,425.0,330.75,245.46
2017,5,27,10,0,83.0,386.0,5.2,31.0,455.0,359.32,265.91
2017,5,27,10,15,89.5,397.5,5.15,31.0,474.5,380.67,281.45
2017,5,27,10,30,96.0,409.0,5.1,31.0,494.0,402.51,297.29
2017,5,27,10,45,79.0,409.0,5.05,31.5,480.5,400.53,294.91
2017,5,27,11,0,62.0,409.0,5.0,32.0,467.0,396.48,290.98
2017,5,27,11,15,56.5,423.0,4.95,32.0,477.0,410.81,300.96
2017,5,27,11,30,51.0,437.0,4.9,32.0,487.0,424.8,310.59
2017,5,27,11,45,56.0,435.0,4.85,32.5,490.5,432.86,315.67
2017,5,27,12,0,61.0,433.0,4.8,33.0,494.0,440.95,320.79
2017,5,27,12,15,81.0,449.5,4.75,33.0,530.0,478.81,347.94
2017,5,27,12,30,101.0,466.0,4.7,33.0,566.0,517.85,375.65
2017,5,27,12,45,91.5,474.0,4.7,33.5,564.0,522.85,377.97
2017,5,27,13,0,82.0,482.0,4.7,34.0,562.0,527.09,379.89
2017,5,27,13,15,56.0,434.5,4.65,34.0,489.0,461.49,333.64
2017,5,27,13,30,30.0,387.0,4.6,34.0,416.0,393.9,285.54
2017,5,27,13,45,73.5,425.5,4.6,34.0,494.0,476.19,345.48
2017,5,27,14,0,117.0,464.0,4.6,34.0,572.0,572.73,413.78
2017,5,27,14,15,410.5,340.0,4.55,34.0,704.0,761.27,551.72
2017,5,27,14,30,704.0,216.0,4.5,34.0,836.0,924.4,666.46
2017,5,27,14,45,719.0,197.0,4.5,34.0,809.0,915.17,660.35
2017,5,27,15,0,734.0,178.0,4.5,34.0,782.0,901.94,652.81
2017,5,27,15,15,539.5,253.0,4.4,34.0,684.5,783.94,572.13
2017,5,27,15,30,345.0,328.0,4.3,34.0,587.0,662.75,485.6
2017,5,27,15,45,330.0,309.0,4.25,34.0,544.5,623.03,459.47
2017,5,27,16,0,315.0,290.0,4.2,34.0,502.0,582.57,432.12
2017,5,27,16,15,322.0,264.0,4.1,33.5,466.5,552.03,412.83
2017,5,27,16,30,329.0,238.0,4.0,33.0,431.0,519.57,391.78
2017,5,27,16,45,418.0,196.5,3.95,33.0,417.5,542.38,411.03
2017,5,27,17,0,507.0,155.0,3.9,33.0,404.0,543.39,414.12
2017,5,27,17,15,468.5,144.5,3.6,32.5,353.5,484.2,371.11
2017,5,27,17,30,430.0,134.0,3.3,32.0,303.0,427.12,328.85
2017,5,27,17,45,336.0,128.5,3.05,31.5,248.0,336.79,260.1
2017,5,27,18,0,242.0,123.0,2.8,31.0,193.0,267.24,205.72
2017,5,27,18,15,191.0,99.5,2.75,30.0,147.5,205.84,157.33
2017,5,27,18,30,140.0,76.0,2.7,29.0,102.0,142.92,106.71
2017,5,27,18,45,70.0,49.0,2.7,28.5,62.0,81.07,56.78
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,19.53,7.71
2017,5,27,19,15,0.0,11.0,3.05,28.0,11.0,10.01,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.0,13.5,1.4,22.5,15.5,12.28,0.0
2017,5,28,6,0,54.0,27.0,1.4,23.0,31.0,22.64,11.25
2017,5,28,6,15,116.0,50.5,1.35,23.0,69.0,39.68,27.75
2017,5,28,6,30,178.0,74.0,1.3,23.0,107.0,56.91,43.14
2017,5,28,6,45,227.5,95.5,1.3,23.5,152.5,72.18,56.51
2017,5,28,7,0,277.0,117.0,1.3,24.0,198.0,86.93,69.08
2017,5,28,7,15,321.0,126.0,1.4,24.5,238.5,93.02,74.02
2017,5,28,7,30,365.0,135.0,1.5,25.0,279.0,93.03,73.67
2017,5,28,7,45,413.0,148.0,1.6,25.5,334.0,99.67,78.82
2017,5,28,8,0,461.0,161.0,1.7,26.0,389.0,106.35,83.91
2017,5,28,8,15,428.0,192.0,1.65,26.0,422.0,157.65,105.93
2017,5,28,8,30,395.0,223.0,1.6,26.0,455.0,212.56,145.4
2017,5,28,8,45,379.5,250.5,1.55,26.5,489.5,257.16,179.66
2017,5,28,9,0,364.0,278.0,1.5,27.0,524.0,300.22,213.75
2017,5,28,9,15,390.5,289.5,1.4,27.0,570.0,343.47,247.07
2017,5,28,9,30,417.0,301.0,1.3,27.0,616.0,384.26,278.5
2017,5,28,9,45,371.0,338.0,1.2,27.5,629.5,425.86,309.9
2017,5,28,10,0,325.0,375.0,1.1,28.0,643.0,457.4,332.55
2017,5,28,10,15,328.5,392.0,1.05,28.0,672.0,495.43,359.67
2017,5,28,10,30,332.0,409.0,1.0,28.0,701.0,533.48,386.09
2017,5,28,10,45,356.0,410.0,0.95,28.5,732.5,571.7,411.55
2017,5,28,11,0,380.0,411.0,0.9,29.0,764.0,611.17,437.27
2017,5,28,11,15,257.5,450.5,0.9,29.0,692.0,577.81,412.94
2017,5,28,11,30,135.0,490.0,0.9,29.0,620.0,534.83,381.88
2017,5,28,11,45,146.5,482.0,0.9,29.5,625.0,548.28,390.88
2017,5,28,12,0,158.0,474.0,0.9,30.0,630.0,561.7,399.34
2017,5,28,12,15,223.5,482.0,0.9,30.0,703.0,635.92,449.7
2017,5,28,12,30,289.0,490.0,0.9,30.0,776.0,718.12,503.49
2017,5,28,12,45,239.0,497.5,0.95,30.0,734.0,686.69,482.03
2017,5,28,13,0,189.0,505.0,1.0,30.0,692.0,657.12,462.57
2017,5,28,13,15,211.5,495.5,1.05,30.0,701.5,677.31,477.39
2017,5,28,13,30,234.0,486.0,1.1,30.0,711.0,696.67,491.24
2017,5,28,13,45,186.5,477.0,1.2,30.5,654.5,647.97,458.52
2017,5,28,14,0,139.0,468.0,1.3,31.0,598.0,597.61,424.71
2017,5,28,14,15,137.5,453.0,1.35,31.0,578.5,584.64,417.37
2017,5,28,14,30,136.0,438.0,1.4,31.0,559.0,570.69,409.04
2017,5,28,14,45,162.5,420.0,1.5,31.0,558.5,579.44,417.16
2017,5,28,15,0,189.0,402.0,1.6,31.0,558.0,586.59,424.09
2017,5,28,15,15,98.5,304.0,1.6,31.0,385.0,400.15,294.0
2017,5,28,15,30,8.0,206.0,1.6,31.0,212.0,194.72,143.28
2017,5,28,15,45,4.0,180.0,1.65,31.0,183.0,166.76,123.08
2017,5,28,16,0,0.0,154.0,1.7,31.0,154.0,139.0,102.28
2017,5,28,16,15,14.5,188.5,1.7,30.5,197.5,184.39,137.98
2017,5,28,16,30,29.0,223.0,1.7,30.0,241.0,242.11,182.65
2017,5,28,16,45,14.5,116.0,1.7,30.0,125.0,114.88,85.4
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,7.93,0.71
2017,5,28,17,15,0.0,8.0,1.55,29.5,8.0,7.04,0.04
2017,5,28,17,30,0.0,7.0,1.4,29.0,7.0,6.15,0.0
2017,5,28,17,45,0.0,5.5,1.25,29.0,5.5,4.83,0.0
2017,5,28,18,0,0.0,4.0,1.1,29.0,4.0,3.51,0.0
2017,5,28,18,15,0.0,3.0,1.0,28.5,3.0,2.63,0.0
2017,5,28,18,30,0.0,2.0,0.9,28.0,2.0,1.75,0.0
2017,5,28,18,45,0.0,1.0,0.85,27.5,1.0,0.88,0.0
2017,5,28,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,5.5,3.35,19.0,5.5,5.0,0.0
2017,5,29,6,0,0.0,11.0,3.4,19.0,11.0,9.66,1.71
2017,5,29,6,15,0.0,25.0,3.45,19.0,25.0,22.02,13.19
2017,5,29,6,30,0.0,39.0,3.5,19.0,39.0,34.4,24.37
2017,5,29,6,45,0.0,56.0,3.6,19.0,56.0,49.09,37.48
2017,5,29,7,0,0.0,73.0,3.7,19.0,73.0,63.35,50.06
2017,5,29,7,15,2.5,102.0,3.75,19.0,103.5,86.55,70.21
2017,5,29,7,30,5.0,131.0,3.8,19.0,134.0,109.18,89.54
2017,5,29,7,45,14.0,155.5,3.85,19.0,163.0,128.28,105.57
2017,5,29,8,0,23.0,180.0,3.9,19.0,192.0,147.17,121.21
2017,5,29,8,15,34.0,209.0,3.8,19.0,228.0,164.33,128.07
2017,5,29,8,30,45.0,238.0,3.7,19.0,264.0,191.49,148.52
2017,5,29,8,45,40.5,253.5,3.65,19.5,278.5,208.45,161.41
2017,5,29,9,0,36.0,269.0,3.6,20.0,293.0,224.82,173.87
2017,5,29,9,15,60.5,308.0,3.35,20.5,352.5,266.56,205.09
2017,5,29,9,30,85.0,347.0,3.1,21.0,412.0,311.87,238.76
2017,5,29,9,45,92.5,370.5,2.9,22.0,444.0,342.01,260.36
2017,5,29,10,0,100.0,394.0,2.7,23.0,476.0,373.2,282.35
2017,5,29,10,15,108.0,414.0,2.45,23.5,506.5,402.96,303.32
2017,5,29,10,30,116.0,434.0,2.2,24.0,537.0,429.96,321.86
2017,5,29,10,45,131.5,451.5,2.0,24.5,571.5,465.09,346.04
2017,5,29,11,0,147.0,469.0,1.8,25.0,606.0,501.71,370.7
2017,5,29,11,15,203.0,474.5,1.75,25.0,667.5,559.04,411.45
2017,5,29,11,30,259.0,480.0,1.7,25.0,729.0,620.2,454.11
2017,5,29,11,45,185.0,488.0,1.7,25.5,667.5,583.78,426.36
2017,5,29,12,0,111.0,496.0,1.7,26.0,606.0,538.39,392.75
2017,5,29,12,15,153.5,502.5,1.7,26.0,654.5,593.42,431.99
2017,5,29,12,30,196.0,509.0,1.7,26.0,703.0,647.25,469.26
2017,5,29,12,45,333.0,472.0,1.7,26.0,800.0,754.59,544.32
2017,5,29,13,0,470.0,435.0,1.7,26.0,897.0,865.59,619.18
2017,5,29,13,15,609.5,326.5,1.55,26.0,918.0,908.06,648.62
2017,5,29,13,30,749.0,218.0,1.4,26.0,939.0,951.49,677.13
2017,5,29,13,45,550.5,322.0,1.3,26.0,846.0,868.98,619.72
2017,5,29,14,0,352.0,426.0,1.2,26.0,753.0,773.69,552.91
2017,5,29,14,15,336.0,419.0,1.05,26.0,723.5,754.85,540.33
2017,5,29,14,30,320.0,412.0,0.9,26.0,694.0,734.34,525.8
2017,5,29,14,45,509.5,307.5,0.8,26.5,736.0,822.01,586.49
2017,5,29,15,0,699.0,203.0,0.7,27.0,778.0,893.95,633.07
2017,5,29,15,15,684.5,198.5,0.6,27.0,738.5,865.89,613.89
2017,5,29,15,30,670.0,194.0,0.5,27.0,699.0,835.36,594.57
2017,5,29,15,45,660.0,184.5,0.45,27.0,656.5,801.36,573.94
2017,5,29,16,0,650.0,175.0,0.4,27.0,614.0,765.09,551.66
2017,5,29,16,15,626.5,168.5,0.5,27.0,565.5,718.87,524.5
2017,5,29,16,30,603.0,162.0,0.6,27.0,517.0,671.72,495.92
2017,5,29,16,45,578.0,152.5,0.7,27.0,467.0,619.76,463.08
2017,5,29,17,0,553.0,143.0,0.8,27.0,417.0,562.07,425.13
2017,5,29,17,15,514.0,134.0,0.8,26.5,365.0,502.27,383.95
2017,5,29,17,30,475.0,125.0,0.8,26.0,313.0,444.5,342.77
2017,5,29,17,45,423.5,113.5,0.85,25.5,261.5,379.38,294.73
2017,5,29,18,0,372.0,102.0,0.9,25.0,210.0,318.43,247.97
2017,5,29,18,15,304.0,86.5,0.95,24.5,162.5,250.12,193.8
2017,5,29,18,30,236.0,71.0,1.0,24.0,115.0,181.54,138.01
2017,5,29,18,45,150.5,50.5,1.05,23.5,75.5,116.44,84.51
2017,5,29,19,0,65.0,30.0,1.1,23.0,36.0,54.9,32.23
2017,5,29,19,15,32.5,15.0,1.25,22.5,18.0,21.17,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,22.0,15.5,0.6,19.5,17.0,14.1,0.0
2017,5,30,6,0,44.0,31.0,0.6,20.0,34.0,25.56,13.92
2017,5,30,6,15,113.0,54.5,0.55,20.5,73.5,42.53,30.55
2017,5,30,6,30,182.0,78.0,0.5,21.0,113.0,59.68,45.92
2017,5,30,6,45,253.5,95.5,0.45,21.5,160.5,72.3,57.06
2017,5,30,7,0,325.0,113.0,0.4,22.0,208.0,84.56,67.53
2017,5,30,7,15,377.5,127.0,0.65,22.5,259.5,89.88,71.87
2017,5,30,7,30,430.0,141.0,0.9,23.0,311.0,97.6,78.08
2017,5,30,7,45,504.5,134.0,1.15,23.5,362.5,90.96,72.07
2017,5,30,8,0,579.0,127.0,1.4,24.0,414.0,83.04,65.02
2017,5,30,8,15,580.5,151.5,1.5,24.5,466.5,139.87,87.62
2017,5,30,8,30,582.0,176.0,1.6,25.0,519.0,197.18,126.3
2017,5,30,8,45,614.0,179.0,1.75,25.5,569.0,244.12,161.37
2017,5,30,9,0,646.0,182.0,1.9,26.0,619.0,294.67,201.87
2017,5,30,9,15,490.0,256.5,1.95,26.0,601.0,344.14,247.12
2017,5,30,9,30,334.0,331.0,2.0,26.0,583.0,379.57,278.84
2017,5,30,9,45,528.5,262.5,2.15,26.5,686.5,430.83,316.4
2017,5,30,10,0,723.0,194.0,2.3,27.0,790.0,502.77,370.38
2017,5,30,10,15,734.0,197.0,2.35,27.0,824.0,552.96,409.11
2017,5,30,10,30,745.0,200.0,2.4,27.0,858.0,602.81,446.71
2017,5,30,10,45,756.0,201.0,2.5,27.5,886.0,650.41,481.15
2017,5,30,11,0,767.0,202.0,2.6,28.0,914.0,696.51,513.73
2017,5,30,11,15,772.5,203.5,2.65,28.0,934.0,737.59,542.95
2017,5,30,11,30,778.0,205.0,2.7,28.0,954.0,776.92,570.5
2017,5,30,11,45,574.5,325.5,2.75,28.0,882.0,756.78,552.73
2017,5,30,12,0,371.0,446.0,2.8,28.0,810.0,715.45,520.3
2017,5,30,12,15,279.5,477.5,2.8,28.0,753.0,682.56,496.19
2017,5,30,12,30,188.0,509.0,2.8,28.0,696.0,639.67,464.8
2017,5,30,12,45,141.5,499.0,2.85,28.0,639.5,598.28,435.83
2017,5,30,13,0,95.0,489.0,2.9,28.0,583.0,544.96,398.18
2017,5,30,13,15,64.0,442.5,2.9,28.0,505.5,476.03,349.59
2017,5,30,13,30,33.0,396.0,2.9,28.0,428.0,404.94,298.6
2017,5,30,13,45,22.0,311.5,2.9,28.0,332.5,314.72,233.56
2017,5,30,14,0,11.0,227.0,2.9,28.0,237.0,215.91,160.5
2017,5,30,14,15,5.5,158.5,2.85,28.0,163.5,147.75,109.13
2017,5,30,14,30,0.0,90.0,2.8,28.0,90.0,80.21,57.14
2017,5,30,14,45,2.0,127.5,2.8,28.0,129.5,116.04,85.13
2017,5,30,15,0,4.0,165.0,2.8,28.0,169.0,152.33,113.22
2017,5,30,15,15,2.0,121.5,2.75,28.0,123.5,110.44,81.03
2017,5,30,15,30,0.0,78.0,2.7,28.0,78.0,69.23,49.04
2017,5,30,15,45,0.0,80.5,2.7,28.0,80.5,71.41,50.92
2017,5,30,16,0,0.0,83.0,2.7,28.0,83.0,73.6,52.79
2017,5,30,16,15,0.0,107.0,2.6,27.5,107.0,95.31,70.2
2017,5,30,16,30,0.0,131.0,2.5,27.0,131.0,117.88,88.36
2017,5,30,16,45,0.0,135.5,2.4,27.0,135.5,122.6,92.36
2017,5,30,17,0,0.0,140.0,2.3,27.0,140.0,127.7,96.72
2017,5,30,17,15,0.0,122.5,1.95,26.5,122.5,111.48,84.34
2017,5,30,17,30,0.0,105.0,1.6,26.0,105.0,95.24,71.79
2017,5,30,17,45,0.0,88.0,1.3,25.5,88.0,79.48,59.41
2017,5,30,18,0,0.0,71.0,1.0,25.0,71.0,63.7,46.76
2017,5,30,18,15,0.0,55.0,0.95,24.5,55.0,48.88,34.65
2017,5,30,18,30,0.0,39.0,0.9,24.0,39.0,34.4,22.6
2017,5,30,18,45,0.0,25.5,0.85,23.5,25.5,22.46,12.5
2017,5,30,19,0,0.0,12.0,0.8,23.0,12.0,10.54,2.04
2017,5,30,19,15,0.0,6.0,0.8,22.5,6.0,5.46,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,12.5,0.45,20.5,12.5,11.37,0.0
2017,5,31,6,0,0.0,25.0,0.4,21.0,25.0,21.81,11.09
2017,5,31,6,15,21.0,47.5,0.45,21.5,51.5,39.57,27.95
2017,5,31,6,30,42.0,70.0,0.5,22.0,78.0,57.02,43.47
2017,5,31,6,45,71.5,91.0,0.6,22.5,110.0,73.24,57.64
2017,5,31,7,0,101.0,112.0,0.7,23.0,142.0,86.13,68.63
2017,5,31,7,15,60.0,126.5,0.85,23.5,145.5,100.45,80.54
2017,5,31,7,30,19.0,141.0,1.0,24.0,149.0,116.37,93.51
2017,5,31,7,45,56.5,175.0,1.15,24.5,202.5,134.57,108.11
2017,5,31,8,0,94.0,209.0,1.3,25.0,256.0,156.92,125.86
2017,5,31,8,15,94.5,233.5,1.45,25.0,285.5,183.56,137.5
2017,5,31,8,30,95.0,258.0,1.6,25.0,315.0,210.67,157.03
2017,5,31,8,45,170.5,281.5,1.75,25.5,393.0,244.35,179.06
2017,5,31,9,0,246.0,305.0,1.9,26.0,471.0,287.9,209.64
2017,5,31,9,15,236.0,330.0,1.95,26.0,498.5,329.53,242.25
2017,5,31,9,30,226.0,355.0,2.0,26.0,526.0,362.89,268.25
2017,5,31,9,45,138.5,357.5,2.1,26.5,464.5,345.99,257.27
2017,5,31,10,0,51.0,360.0,2.2,27.0,403.0,323.4,240.89
2017,5,31,10,15,43.0,361.5,2.15,27.0,398.5,326.89,243.33
2017,5,31,10,30,35.0,363.0,2.1,27.0,394.0,329.17,244.69
2017,5,31,10,45,44.0,392.0,2.1,27.0,432.5,363.69,269.69
2017,5,31,11,0,53.0,421.0,2.1,27.0,471.0,399.58,295.33
2017,5,31,11,15,40.5,399.5,2.05,27.0,438.0,378.49,279.62
2017,5,31,11,30,28.0,378.0,2.0,27.0,405.0,355.41,262.64
2017,5,31,11,45,125.0,439.5,2.0,27.0,562.5,493.24,363.14
2017,5,31,12,0,222.0,501.0,2.0,27.0,720.0,637.25,463.48
2017,5,31,12,15,285.0,481.5,1.95,27.0,763.5,690.24,499.65
2017,5,31,12,30,348.0,462.0,1.9,27.0,807.0,743.11,535.94
2017,5,31,12,45,303.5,477.5,1.85,27.0,777.5,731.52,526.47
2017,5,31,13,0,259.0,493.0,1.8,27.0,748.0,717.01,515.55
2017,5,31,13,15,144.5,440.5,1.8,27.0,582.5,560.08,407.77
2017,5,31,13,30,30.0,388.0,1.8,27.0,417.0,394.16,289.49
2017,5,31,13,45,24.0,348.5,1.85,27.0,371.0,352.36,260.56
2017,5,31,14,0,18.0,309.0,1.9,27.0,325.0,298.92,222.06
2017,5,31,14,15,16.5,291.5,1.9,27.0,306.5,281.66,209.79
2017,5,31,14,30,15.0,274.0,1.9,27.0,288.0,264.23,197.21
2017,5,31,14,45,19.0,289.0,1.95,27.0,305.5,282.74,211.48
2017,5,31,15,0,23.0,304.0,2.0,27.0,323.0,301.48,225.8
2017,5,31,15,15,45.5,321.5,2.0,26.5,357.0,354.54,266.47
2017,5,31,15,30,68.0,339.0,2.0,26.0,391.0,394.32,297.12
2017,5,31,15,45,43.0,288.0,2.0,26.0,320.0,319.38,241.78
2017,5,31,16,0,18.0,237.0,2.0,26.0,249.0,234.08,177.78
2017,5,31,16,15,163.0,240.5,1.9,25.5,337.5,381.83,294.61
2017,5,31,16,30,308.0,244.0,1.8,25.0,426.0,508.44,391.0
2017,5,31,16,45,173.5,218.5,1.7,25.0,319.5,357.71,277.03
2017,5,31,17,0,39.0,193.0,1.6,25.0,213.0,218.66,169.03
2017,5,31,17,15,32.0,171.0,1.4,24.5,186.0,190.82,148.3
2017,5,31,17,30,25.0,149.0,1.2,24.0,159.0,155.27,120.72
2017,5,31,17,45,18.5,126.5,1.05,24.0,133.5,129.27,100.1
2017,5,31,18,0,12.0,104.0,0.9,24.0,108.0,103.77,79.54
2017,5,31,18,15,6.0,81.5,0.85,23.5,83.5,79.02,59.41
2017,5,31,18,30,0.0,59.0,0.8,23.0,59.0,54.68,39.28
2017,5,31,18,45,0.0,38.5,0.8,23.0,38.5,34.97,22.63
2017,5,31,19,0,0.0,18.0,0.8,23.0,18.0,15.85,6.03
2017,5,31,19,15,0.0,9.0,0.9,22.5,9.0,8.19,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,76.5,15.5,1.15,20.5,22.0,14.1,0.0
2017,6,1,6,0,153.0,31.0,1.3,21.0,44.0,24.22,12.96
2017,6,1,6,15,255.0,45.5,1.4,21.0,85.5,35.03,24.14
2017,6,1,6,30,357.0,60.0,1.5,21.0,127.0,45.52,33.76
2017,6,1,6,45,434.0,69.0,1.65,21.5,177.5,52.65,40.18
2017,6,1,7,0,511.0,78.0,1.8,22.0,228.0,57.72,44.57
2017,6,1,7,15,277.5,115.0,1.85,22.5,198.5,85.48,68.26
2017,6,1,7,30,44.0,152.0,1.9,23.0,169.0,118.42,95.8
2017,6,1,7,45,30.0,163.0,1.95,23.5,176.0,127.03,102.43
2017,6,1,8,0,16.0,174.0,2.0,24.0,183.0,142.98,115.09
2017,6,1,8,15,79.5,218.5,2.0,24.5,265.5,173.31,130.54
2017,6,1,8,30,143.0,263.0,2.0,25.0,348.0,212.1,156.36
2017,6,1,8,45,196.0,283.5,2.0,25.5,410.5,250.32,182.75
2017,6,1,9,0,249.0,304.0,2.0,26.0,473.0,287.67,209.43
2017,6,1,9,15,277.5,321.5,2.0,26.5,521.5,329.31,240.67
2017,6,1,9,30,306.0,339.0,2.0,27.0,570.0,374.19,274.21
2017,6,1,9,45,287.0,364.5,2.05,27.5,590.5,407.83,299.79
2017,6,1,10,0,268.0,390.0,2.1,28.0,611.0,439.44,323.08
2017,6,1,10,15,142.5,342.0,2.15,28.0,460.0,360.78,267.23
2017,6,1,10,30,17.0,294.0,2.2,28.0,309.0,265.52,196.94
2017,6,1,10,45,12.5,240.0,2.25,28.5,251.5,218.55,161.87
2017,6,1,11,0,8.0,186.0,2.3,29.0,194.0,169.82,125.02
2017,6,1,11,15,109.5,337.5,2.35,29.0,443.5,375.86,278.9
2017,6,1,11,30,211.0,489.0,2.4,29.0,693.0,590.1,429.76
2017,6,1,11,45,200.0,497.0,2.45,29.5,692.0,602.11,435.78
2017,6,1,12,0,189.0,505.0,2.5,30.0,691.0,612.9,442.12
2017,6,1,12,15,117.5,474.0,2.5,30.0,589.5,535.73,387.83
2017,6,1,12,30,46.0,443.0,2.5,30.0,488.0,446.5,324.32
2017,6,1,12,45,471.5,280.5,2.55,30.5,744.0,707.79,516.69
2017,6,1,13,0,897.0,118.0,2.6,31.0,1000.0,948.15,675.76
2017,6,1,13,15,894.5,117.5,2.6,31.0,988.0,961.22,682.17
2017,6,1,13,30,892.0,117.0,2.6,31.0,976.0,970.68,688.43
2017,6,1,13,45,888.0,115.5,2.65,31.0,956.5,974.08,691.43
2017,6,1,14,0,884.0,114.0,2.7,31.0,937.0,973.76,692.26
2017,6,1,14,15,465.5,250.5,2.7,31.0,683.0,721.56,524.96
2017,6,1,14,30,47.0,387.0,2.7,31.0,429.0,418.25,304.89
2017,6,1,14,45,436.0,257.0,2.75,31.0,618.5,698.96,514.27
2017,6,1,15,0,825.0,127.0,2.8,31.0,808.0,915.55,661.76
2017,6,1,15,15,813.5,124.5,2.8,30.5,768.5,899.46,652.02
2017,6,1,15,30,802.0,122.0,2.8,30.0,729.0,871.17,636.21
2017,6,1,15,45,786.0,119.5,2.8,30.0,684.0,836.24,614.7
2017,6,1,16,0,770.0,117.0,2.8,30.0,639.0,799.07,591.55
2017,6,1,16,15,750.5,113.0,2.8,29.5,590.5,755.41,564.87
2017,6,1,16,30,731.0,109.0,2.8,29.0,542.0,710.27,536.7
2017,6,1,16,45,702.5,105.5,2.8,29.0,490.0,660.56,503.71
2017,6,1,17,0,674.0,102.0,2.8,29.0,438.0,608.03,466.99
2017,6,1,17,15,639.5,96.5,2.7,28.5,385.0,549.5,425.26
2017,6,1,17,30,605.0,91.0,2.6,28.0,332.0,492.17,383.13
2017,6,1,17,45,551.5,85.0,2.55,28.0,279.5,425.07,331.6
2017,6,1,18,0,498.0,79.0,2.5,28.0,227.0,361.78,281.47
2017,6,1,18,15,429.5,69.0,2.35,27.0,177.5,291.6,225.44
2017,6,1,18,30,361.0,59.0,2.2,26.0,128.0,225.39,170.95
2017,6,1,18,45,258.5,45.0,2.05,25.5,86.5,153.78,111.65
2017,6,1,19,0,156.0,31.0,1.9,25.0,45.0,94.1,59.53
2017,6,1,19,15,78.0,15.5,2.05,24.5,22.5,32.26,0.0
2017,6,1,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,13.5,1.65,21.5,13.5,12.28,0.0
2017,6,2,6,0,0.0,27.0,1.8,22.0,27.0,23.38,12.31
2017,6,2,6,15,27.0,48.5,1.85,22.0,53.5,40.33,28.49
2017,6,2,6,30,54.0,70.0,1.9,22.0,80.0,57.11,43.53
2017,6,2,6,45,81.5,91.5,2.0,22.5,112.5,71.39,56.1
2017,6,2,7,0,109.0,113.0,2.1,23.0,145.0,86.83,69.32
2017,6,2,7,15,59.5,124.5,2.15,23.0,142.5,99.21,79.78
