Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,7,30,10.0,136.0,2.2,23.0,140.0,112.83,91.09
2017,6,2,7,45,90.0,173.5,2.25,23.5,217.5,133.96,108.29
2017,6,2,8,0,170.0,211.0,2.3,24.0,295.0,150.63,121.47
2017,6,2,8,15,166.5,237.0,2.3,24.0,327.5,182.39,135.16
2017,6,2,8,30,163.0,263.0,2.3,24.0,360.0,214.54,158.15
2017,6,2,8,45,125.5,283.5,2.35,24.5,362.0,236.67,176.05
2017,6,2,9,0,88.0,304.0,2.4,25.0,364.0,261.63,196.25
2017,6,2,9,15,207.0,318.5,2.4,25.5,472.0,312.1,231.05
2017,6,2,9,30,326.0,333.0,2.4,26.0,580.0,376.84,277.62
2017,6,2,9,45,244.5,368.0,2.4,26.5,559.0,391.97,290.39
2017,6,2,10,0,163.0,403.0,2.4,27.0,538.0,403.85,299.45
2017,6,2,10,15,113.5,404.5,2.35,27.5,500.5,393.17,291.25
2017,6,2,10,30,64.0,406.0,2.3,28.0,463.0,380.21,280.9
2017,6,2,10,45,37.5,317.0,2.25,28.5,351.0,297.38,220.05
2017,6,2,11,0,11.0,228.0,2.2,29.0,239.0,208.38,153.71
2017,6,2,11,15,142.0,352.5,2.1,29.0,489.0,411.66,304.61
2017,6,2,11,30,273.0,477.0,2.0,29.0,739.0,626.06,453.79
2017,6,2,11,45,538.5,327.5,1.95,29.5,854.0,727.46,525.81
2017,6,2,12,0,804.0,178.0,1.9,30.0,969.0,833.46,598.57
2017,6,2,12,15,621.5,313.0,1.85,30.0,925.5,828.32,590.28
2017,6,2,12,30,439.0,448.0,1.8,30.0,882.0,812.23,574.24
2017,6,2,12,45,621.0,313.5,1.75,30.0,925.5,871.12,617.56
2017,6,2,13,0,803.0,179.0,1.7,30.0,969.0,926.44,654.43
2017,6,2,13,15,800.0,178.0,1.7,30.0,957.0,938.51,661.66
2017,6,2,13,30,797.0,177.0,1.7,30.0,945.0,947.17,667.3
2017,6,2,13,45,635.0,284.5,1.75,30.0,888.5,911.99,644.54
2017,6,2,14,0,473.0,392.0,1.8,30.0,832.0,864.64,610.87
2017,6,2,14,15,394.0,403.5,1.8,30.0,763.0,793.03,564.41
2017,6,2,14,30,315.0,415.0,1.8,30.0,694.0,730.58,522.97
2017,6,2,14,45,281.0,405.5,1.85,30.0,647.0,689.18,496.47
2017,6,2,15,0,247.0,396.0,1.9,30.0,600.0,647.02,468.86
2017,6,2,15,15,302.5,361.0,1.95,30.0,599.0,660.41,481.2
2017,6,2,15,30,358.0,326.0,2.0,30.0,598.0,669.83,490.47
2017,6,2,15,45,256.5,320.5,2.1,30.0,509.5,568.52,420.02
2017,6,2,16,0,155.0,315.0,2.2,30.0,421.0,457.64,341.23
2017,6,2,16,15,403.0,227.5,2.2,29.5,473.5,591.0,444.66
2017,6,2,16,30,651.0,140.0,2.2,29.0,526.0,684.91,516.72
2017,6,2,16,45,620.5,135.0,2.2,29.0,475.5,632.17,479.6
2017,6,2,17,0,590.0,130.0,2.2,29.0,425.0,579.61,442.87
2017,6,2,17,15,553.5,122.0,2.1,28.5,373.0,520.44,400.85
2017,6,2,17,30,517.0,114.0,2.0,28.0,321.0,457.6,354.99
2017,6,2,17,45,466.0,104.5,1.9,27.5,270.0,393.05,306.2
2017,6,2,18,0,415.0,95.0,1.8,27.0,219.0,332.51,258.93
2017,6,2,18,15,349.5,81.5,1.8,26.5,171.0,265.27,205.19
2017,6,2,18,30,284.0,68.0,1.8,26.0,123.0,204.57,155.25
2017,6,2,18,45,199.5,50.5,1.85,25.5,83.0,139.71,101.74
2017,6,2,19,0,115.0,33.0,1.9,25.0,43.0,78.25,49.44
2017,6,2,19,15,57.5,16.5,2.0,24.5,21.5,28.42,0.0
2017,6,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,24.5,14.5,1.25,21.5,17.0,13.19,0.0
2017,6,3,6,0,49.0,29.0,1.4,22.0,34.0,24.2,13.0
2017,6,3,6,15,98.0,49.5,1.45,22.0,66.0,40.2,28.4
2017,6,3,6,30,147.0,70.0,1.5,22.0,98.0,54.06,40.94
2017,6,3,6,45,191.0,88.0,1.6,22.5,137.0,66.95,52.29
2017,6,3,7,0,235.0,106.0,1.7,23.0,176.0,79.42,62.98
2017,6,3,7,15,347.5,112.5,1.75,23.5,238.5,79.32,62.69
2017,6,3,7,30,460.0,119.0,1.8,24.0,301.0,82.57,65.14
2017,6,3,7,45,241.0,149.5,1.85,25.0,246.0,106.44,84.68
2017,6,3,8,0,22.0,180.0,1.9,26.0,191.0,147.2,117.64
2017,6,3,8,15,69.5,221.0,1.9,26.0,261.0,174.01,130.6
2017,6,3,8,30,117.0,262.0,1.9,26.0,331.0,207.8,153.46
2017,6,3,8,45,80.5,270.0,1.95,26.5,319.5,226.72,168.68
2017,6,3,9,0,44.0,278.0,2.0,27.0,308.0,232.69,174.08
2017,6,3,9,15,49.0,303.0,2.0,27.5,338.5,258.87,193.13
2017,6,3,9,30,54.0,328.0,2.0,28.0,369.0,285.98,212.64
2017,6,3,9,45,41.5,325.0,2.0,28.5,357.5,285.61,211.91
2017,6,3,10,0,29.0,322.0,2.0,29.0,346.0,283.11,209.55
2017,6,3,10,15,102.0,381.0,1.95,29.0,470.5,373.04,274.92
2017,6,3,10,30,175.0,440.0,1.9,29.0,595.0,467.36,341.88
2017,6,3,10,45,236.0,444.0,1.85,29.5,660.0,523.24,380.35
2017,6,3,11,0,297.0,448.0,1.8,30.0,725.0,581.6,420.17
2017,6,3,11,15,232.5,470.0,1.75,30.0,689.5,574.37,413.72
2017,6,3,11,30,168.0,492.0,1.7,30.0,654.0,559.18,401.96
2017,6,3,11,45,220.5,491.0,1.65,30.5,706.5,612.37,438.02
2017,6,3,12,0,273.0,490.0,1.6,31.0,759.0,670.16,475.94
2017,6,3,12,15,217.0,500.5,1.55,31.0,715.0,643.97,456.72
2017,6,3,12,30,161.0,511.0,1.5,31.0,671.0,615.8,436.62
2017,6,3,12,45,129.5,501.5,1.45,31.0,630.0,588.11,417.53
2017,6,3,13,0,98.0,492.0,1.4,31.0,589.0,549.46,391.02
2017,6,3,13,15,90.0,481.0,1.3,31.0,569.5,536.58,382.16
2017,6,3,13,30,82.0,470.0,1.2,31.0,550.0,522.69,372.44
2017,6,3,13,45,175.0,463.5,1.2,31.0,628.5,621.19,441.34
2017,6,3,14,0,268.0,457.0,1.2,31.0,707.0,720.7,508.11
2017,6,3,14,15,170.5,436.5,1.15,30.5,593.5,597.69,425.62
2017,6,3,14,30,73.0,416.0,1.1,30.0,480.0,472.16,340.11
2017,6,3,14,45,209.5,393.0,1.1,30.0,568.5,594.29,428.78
2017,6,3,15,0,346.0,370.0,1.1,30.0,657.0,712.54,509.98
2017,6,3,15,15,372.0,340.5,1.1,30.0,635.5,702.62,504.2
2017,6,3,15,30,398.0,311.0,1.1,30.0,614.0,689.69,497.77
2017,6,3,15,45,271.0,313.5,1.1,30.0,514.0,573.5,418.2
2017,6,3,16,0,144.0,316.0,1.1,30.0,414.0,449.14,330.95
2017,6,3,16,15,236.0,279.0,1.05,29.5,425.5,482.32,359.14
2017,6,3,16,30,328.0,242.0,1.0,29.0,437.0,521.2,389.64
2017,6,3,16,45,222.5,228.0,0.95,29.0,354.5,404.09,304.88
2017,6,3,17,0,117.0,214.0,0.9,29.0,272.0,307.59,233.41
2017,6,3,17,15,106.0,190.5,0.85,28.5,238.5,271.51,207.74
2017,6,3,17,30,95.0,167.0,0.8,28.0,205.0,226.32,174.19
2017,6,3,17,45,83.5,142.5,0.75,28.0,172.5,190.92,147.04
2017,6,3,18,0,72.0,118.0,0.7,28.0,140.0,156.33,119.88
2017,6,3,18,15,54.5,94.5,0.65,27.5,109.0,121.0,91.72
2017,6,3,18,30,37.0,71.0,0.6,27.0,78.0,87.16,64.25
2017,6,3,18,45,18.5,49.0,0.55,26.5,52.5,56.23,38.88
2017,6,3,19,0,0.0,27.0,0.5,26.0,27.0,24.61,12.69
2017,6,3,19,15,0.0,13.5,0.5,25.5,13.5,11.9,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,4,5,45,48.5,15.5,1.75,20.5,19.5,14.1,0.0
2017,6,4,6,0,97.0,31.0,2.0,21.0,39.0,24.95,13.69
2017,6,4,6,15,175.5,50.5,2.1,21.0,78.5,39.88,28.25
2017,6,4,6,30,254.0,70.0,2.2,21.0,118.0,52.75,39.99
2017,6,4,6,45,211.5,90.5,2.35,21.5,139.5,68.75,54.07
2017,6,4,7,0,169.0,111.0,2.5,22.0,161.0,85.9,68.83
2017,6,4,7,15,333.5,111.5,2.6,22.5,235.0,78.52,62.28
2017,6,4,7,30,498.0,112.0,2.7,23.0,309.0,78.04,61.58
2017,6,4,7,45,515.5,126.5,2.8,24.0,357.5,85.98,67.84
2017,6,4,8,0,533.0,141.0,2.9,25.0,406.0,93.41,73.53
2017,6,4,8,15,448.5,186.0,2.95,25.5,426.0,152.81,102.38
2017,6,4,8,30,364.0,231.0,3.0,26.0,446.0,211.62,146.59
2017,6,4,8,45,400.0,242.5,3.1,26.5,497.5,246.49,171.54
2017,6,4,9,0,436.0,254.0,3.2,27.0,549.0,292.52,206.96
2017,6,4,9,15,573.5,210.5,3.15,27.0,626.5,332.91,236.91
2017,6,4,9,30,711.0,167.0,3.1,27.0,704.0,386.33,278.58
2017,6,4,9,45,730.0,167.0,3.1,27.5,744.5,437.76,320.25
2017,6,4,10,0,749.0,167.0,3.1,28.0,785.0,493.33,363.75
2017,6,4,10,15,595.0,263.5,3.05,28.0,767.5,528.28,390.89
2017,6,4,10,30,441.0,360.0,3.0,28.0,750.0,551.48,407.35
2017,6,4,10,45,621.5,262.5,2.95,28.0,830.0,611.77,453.36
2017,6,4,11,0,802.0,165.0,2.9,28.0,910.0,685.17,508.27
2017,6,4,11,15,609.0,292.0,2.8,28.0,865.0,691.28,508.79
2017,6,4,11,30,416.0,419.0,2.7,28.0,820.0,683.58,499.1
2017,6,4,11,45,636.0,280.0,2.65,28.5,901.5,759.66,555.35
2017,6,4,12,0,856.0,141.0,2.6,29.0,983.0,835.6,607.4
2017,6,4,12,15,581.0,313.0,2.55,29.0,886.0,791.94,573.52
2017,6,4,12,30,306.0,485.0,2.5,29.0,789.0,724.32,520.86
2017,6,4,12,45,373.0,464.0,2.45,29.0,832.5,779.71,559.76
2017,6,4,13,0,440.0,443.0,2.4,29.0,876.0,840.42,600.6
2017,6,4,13,15,366.0,458.0,2.3,29.0,815.0,792.47,566.79
2017,6,4,13,30,292.0,473.0,2.2,29.0,754.0,746.03,534.44
2017,6,4,13,45,153.5,378.0,2.15,29.0,526.0,516.57,377.42
2017,6,4,14,0,15.0,283.0,2.1,29.0,298.0,271.53,199.88
2017,6,4,14,15,7.5,202.0,2.0,28.5,209.5,189.55,140.15
2017,6,4,14,30,0.0,121.0,1.9,28.0,121.0,108.25,78.66
2017,6,4,14,45,0.0,103.0,1.85,28.0,103.0,91.88,66.26
2017,6,4,15,0,0.0,85.0,1.8,28.0,85.0,75.57,53.73
2017,6,4,15,15,0.0,62.5,1.75,28.0,62.5,55.48,38.15
2017,6,4,15,30,0.0,40.0,1.7,28.0,40.0,35.44,22.48
2017,6,4,15,45,3.0,115.0,1.65,28.0,117.0,105.24,77.46
2017,6,4,16,0,6.0,190.0,1.6,28.0,194.0,178.12,133.86
2017,6,4,16,15,19.5,210.0,1.5,28.0,222.0,209.09,158.06
2017,6,4,16,30,33.0,230.0,1.4,28.0,250.0,251.76,191.04
2017,6,4,16,45,121.0,220.5,1.35,28.0,283.0,320.09,245.02
2017,6,4,17,0,209.0,211.0,1.3,28.0,316.0,368.9,283.3
2017,6,4,17,15,202.0,186.5,1.2,27.5,278.5,330.3,255.04
2017,6,4,17,30,195.0,162.0,1.1,27.0,241.0,291.62,226.53
2017,6,4,17,45,181.5,138.5,1.0,27.0,203.5,250.43,194.8
2017,6,4,18,0,168.0,115.0,0.9,27.0,166.0,210.02,162.9
2017,6,4,18,15,144.0,93.5,0.85,26.5,130.5,168.0,129.22
2017,6,4,18,30,120.0,72.0,0.8,26.0,95.0,128.14,96.44
2017,6,4,18,45,83.5,51.5,0.75,25.5,65.0,87.32,62.62
2017,6,4,19,0,47.0,31.0,0.7,25.0,35.0,49.89,30.68
2017,6,4,19,15,23.5,15.5,0.7,24.5,17.5,22.28,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,97.0,14.5,2.35,19.5,22.5,13.19,0.0
2017,6,5,6,0,194.0,29.0,2.7,20.0,45.0,22.67,12.02
2017,6,5,6,15,292.5,41.5,2.75,20.5,86.5,32.0,21.63
2017,6,5,6,30,391.0,54.0,2.8,21.0,128.0,42.06,30.78
2017,6,5,6,45,464.0,62.0,2.85,21.5,178.0,46.73,35.05
2017,6,5,7,0,537.0,70.0,2.9,22.0,228.0,51.26,38.99
2017,6,5,7,15,583.0,76.5,3.05,23.0,280.5,54.29,41.38
2017,6,5,7,30,629.0,83.0,3.2,24.0,333.0,57.16,43.54
2017,6,5,7,45,667.0,86.5,3.35,25.0,386.5,57.69,43.65
2017,6,5,8,0,705.0,90.0,3.5,26.0,440.0,64.3,48.85
2017,6,5,8,15,729.0,94.0,3.5,26.5,491.0,111.85,60.81
2017,6,5,8,30,753.0,98.0,3.5,27.0,542.0,164.57,93.42
2017,6,5,8,45,772.5,101.0,3.55,27.5,591.0,218.29,134.68
2017,6,5,9,0,792.0,104.0,3.6,28.0,640.0,273.82,180.68
2017,6,5,9,15,806.0,106.5,3.55,28.0,684.0,328.85,227.72
2017,6,5,9,30,820.0,109.0,3.5,28.0,728.0,389.74,278.75
2017,6,5,9,45,829.5,112.0,3.5,28.5,767.0,443.53,323.0
2017,6,5,10,0,839.0,115.0,3.5,29.0,806.0,496.92,365.59
2017,6,5,10,15,846.5,116.5,3.45,29.5,839.5,547.43,404.66
2017,6,5,10,30,854.0,118.0,3.4,30.0,873.0,596.85,441.62
2017,6,5,10,45,455.0,271.0,3.4,30.5,674.5,515.76,381.26
2017,6,5,11,0,56.0,424.0,3.4,31.0,476.0,403.16,294.58
2017,6,5,11,15,228.5,423.0,3.4,31.0,642.5,530.23,388.17
2017,6,5,11,30,401.0,422.0,3.4,31.0,809.0,674.93,490.61
2017,6,5,11,45,419.5,432.5,3.45,31.0,841.5,719.26,520.49
2017,6,5,12,0,438.0,443.0,3.5,31.0,874.0,764.76,551.39
2017,6,5,12,15,647.5,292.0,3.5,31.0,932.0,830.14,601.13
2017,6,5,12,30,857.0,141.0,3.5,31.0,990.0,887.49,641.24
2017,6,5,12,45,511.0,324.0,3.5,31.0,830.5,781.48,565.92
2017,6,5,13,0,165.0,507.0,3.5,31.0,671.0,633.29,456.39
2017,6,5,13,15,505.0,324.5,3.5,31.0,814.0,804.55,583.53
2017,6,5,13,30,845.0,142.0,3.5,31.0,957.0,946.19,680.56
2017,6,5,13,45,836.5,143.5,3.5,31.0,937.0,948.35,681.37
2017,6,5,14,0,828.0,145.0,3.5,31.0,917.0,947.03,681.1
2017,6,5,14,15,821.0,143.5,3.45,30.5,890.5,940.85,678.88
2017,6,5,14,30,814.0,142.0,3.4,30.0,864.0,941.67,681.36
2017,6,5,14,45,594.0,251.0,3.4,30.0,767.0,845.32,617.09
2017,6,5,15,0,374.0,360.0,3.4,30.0,670.0,727.68,533.09
2017,6,5,15,15,187.0,191.0,3.35,29.5,346.0,374.98,284.19
2017,6,5,15,30,0.0,22.0,3.3,29.0,22.0,19.48,9.7
2017,6,5,15,45,0.0,19.5,3.3,29.0,19.5,17.25,8.04
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,15.03,6.3
2017,6,5,16,15,0.0,17.0,3.2,28.5,17.0,15.01,6.35
2017,6,5,16,30,0.0,17.0,3.1,28.0,17.0,15.0,6.41
2017,6,5,16,45,0.0,16.5,3.05,28.0,16.5,14.55,6.08
2017,6,5,17,0,0.0,16.0,3.0,28.0,16.0,14.1,5.76
2017,6,5,17,15,0.0,14.0,2.8,27.5,14.0,12.33,4.38
2017,6,5,17,30,0.0,12.0,2.6,27.0,12.0,10.56,2.99
2017,6,5,17,45,0.0,10.0,2.45,26.5,10.0,8.79,1.58
2017,6,5,18,0,0.0,8.0,2.3,26.0,8.0,7.03,0.14
2017,6,5,18,15,0.0,6.0,2.05,25.5,6.0,5.27,0.0
2017,6,5,18,30,0.0,4.0,1.8,25.0,4.0,3.51,0.0
2017,6,5,18,45,0.0,2.5,1.6,24.5,2.5,2.19,0.0
2017,6,5,19,0,0.0,1.0,1.4,24.0,1.0,0.88,0.0
2017,6,5,19,15,0.0,0.5,1.45,23.5,0.5,0.44,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,91.0,15.0,2.85,20.5,23.0,13.64,0.0
2017,6,6,6,0,182.0,30.0,3.0,21.0,46.0,23.44,12.58
2017,6,6,6,15,278.5,44.0,3.1,21.5,87.5,33.9,23.13
2017,6,6,6,30,375.0,58.0,3.2,22.0,129.0,44.03,32.34
2017,6,6,6,45,445.0,67.0,3.35,22.5,178.5,50.89,38.48
2017,6,6,7,0,515.0,76.0,3.5,23.0,228.0,56.01,42.91
2017,6,6,7,15,562.5,83.5,3.6,23.5,281.0,59.58,45.84
2017,6,6,7,30,610.0,91.0,3.7,24.0,334.0,62.96,48.5
2017,6,6,7,45,645.5,96.5,3.85,24.5,387.0,64.59,49.6
2017,6,6,8,0,681.0,102.0,4.0,25.0,440.0,66.08,50.56
2017,6,6,8,15,361.0,168.5,4.05,25.5,349.5,134.54,91.01
2017,6,6,8,30,41.0,235.0,4.1,26.0,259.0,188.46,142.43
2017,6,6,8,45,176.5,263.0,4.2,26.5,381.0,232.3,170.02
2017,6,6,9,0,312.0,291.0,4.3,27.0,503.0,292.89,211.83
2017,6,6,9,15,557.5,208.5,4.35,27.5,617.5,325.31,231.81
2017,6,6,9,30,803.0,126.0,4.4,28.0,732.0,391.03,280.61
2017,6,6,9,45,412.5,214.0,4.45,28.5,526.5,341.21,252.07
2017,6,6,10,0,22.0,302.0,4.5,29.0,321.0,269.47,200.89
2017,6,6,10,15,432.0,219.0,4.55,29.0,600.5,407.64,305.53
2017,6,6,10,30,842.0,136.0,4.6,29.0,880.0,603.29,450.95
2017,6,6,10,45,849.5,137.0,4.7,29.5,907.5,650.56,485.54
2017,6,6,11,0,857.0,138.0,4.8,30.0,935.0,696.31,518.81
2017,6,6,11,15,861.5,139.0,4.85,30.0,955.0,738.2,549.53
2017,6,6,11,30,866.0,140.0,4.9,30.0,975.0,777.95,577.55
2017,6,6,11,45,864.5,144.0,5.0,30.5,986.5,813.09,600.44
2017,6,6,12,0,863.0,148.0,5.1,31.0,998.0,845.44,621.31
2017,6,6,12,15,864.0,148.0,5.1,31.0,1002.0,873.86,640.2
2017,6,6,12,30,865.0,148.0,5.1,31.0,1006.0,899.65,657.32
2017,6,6,12,45,602.5,306.0,5.2,31.0,902.5,844.65,617.71
2017,6,6,13,0,340.0,464.0,5.3,31.0,799.0,761.56,554.4
2017,6,6,13,15,605.0,300.5,5.3,31.0,888.5,874.31,639.88
2017,6,6,13,30,870.0,137.0,5.3,31.0,978.0,964.66,702.78
2017,6,6,13,45,870.5,132.5,5.35,31.5,959.5,969.96,705.14
2017,6,6,14,0,871.0,128.0,5.4,32.0,941.0,971.53,705.64
2017,6,6,14,15,864.5,126.5,5.35,31.5,914.0,965.6,703.58
2017,6,6,14,30,858.0,125.0,5.3,31.0,887.0,956.09,699.28
2017,6,6,14,45,852.5,121.5,5.3,31.0,854.0,942.04,690.95
2017,6,6,15,0,847.0,118.0,5.3,31.0,821.0,924.54,680.4
2017,6,6,15,15,836.5,115.5,5.2,31.0,781.5,900.18,664.69
2017,6,6,15,30,826.0,113.0,5.1,31.0,742.0,872.85,647.04
2017,6,6,15,45,814.5,109.5,5.1,31.0,698.5,848.52,632.05
2017,6,6,16,0,803.0,106.0,5.1,31.0,655.0,813.54,609.65
2017,6,6,16,15,785.5,102.5,5.0,30.5,606.5,771.32,582.78
2017,6,6,16,30,768.0,99.0,4.9,30.0,558.0,727.39,554.39
2017,6,6,16,45,745.0,95.0,4.85,30.0,506.5,677.39,520.33
2017,6,6,17,0,722.0,91.0,4.8,30.0,455.0,626.7,484.88
2017,6,6,17,15,691.0,86.0,4.5,29.5,402.0,571.29,444.22
2017,6,6,17,30,660.0,81.0,4.2,29.0,349.0,514.63,401.96
2017,6,6,17,45,615.0,75.5,3.95,28.5,296.0,450.59,352.81
2017,6,6,18,0,570.0,70.0,3.7,28.0,243.0,389.45,304.32
2017,6,6,18,15,506.0,62.0,3.25,27.5,192.5,320.03,247.73
2017,6,6,18,30,442.0,54.0,2.8,27.0,142.0,256.41,194.32
2017,6,6,18,45,342.0,42.5,2.35,26.5,98.0,182.78,132.93
2017,6,6,19,0,242.0,31.0,1.9,26.0,54.0,120.36,78.81
2017,6,6,19,15,121.0,15.5,1.8,25.5,27.0,51.23,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,111.0,14.5,1.2,20.5,24.0,13.19,0.0
2017,6,7,6,0,222.0,29.0,1.3,21.0,48.0,22.71,12.06
2017,6,7,6,15,325.0,41.0,1.35,21.5,91.5,32.68,22.13
2017,6,7,6,30,428.0,53.0,1.4,22.0,135.0,41.29,30.0
2017,6,7,6,45,485.5,60.5,1.5,23.0,181.5,45.56,33.83
2017,6,7,7,0,543.0,68.0,1.6,24.0,228.0,49.68,37.31
2017,6,7,7,15,600.5,75.0,1.55,25.0,286.0,53.24,40.14
2017,6,7,7,30,658.0,82.0,1.5,26.0,344.0,56.63,42.72
2017,6,7,7,45,691.5,87.0,1.5,27.0,398.0,58.24,43.72
2017,6,7,8,0,725.0,92.0,1.5,28.0,452.0,65.99,49.82
2017,6,7,8,15,749.5,96.0,1.65,28.5,504.5,113.63,61.26
2017,6,7,8,30,774.0,100.0,1.8,29.0,557.0,167.57,93.89
2017,6,7,8,45,791.5,104.0,1.95,29.5,606.0,222.87,135.69
2017,6,7,9,0,809.0,108.0,2.1,30.0,655.0,279.75,182.06
2017,6,7,9,15,823.0,111.0,2.2,30.0,700.5,336.12,229.43
2017,6,7,9,30,837.0,114.0,2.3,30.0,746.0,398.26,280.63
2017,6,7,9,45,847.5,116.0,2.4,30.5,786.0,452.65,324.67
2017,6,7,10,0,858.0,118.0,2.5,31.0,826.0,506.7,367.16
2017,6,7,10,15,866.0,120.0,2.6,31.5,859.5,558.86,406.98
2017,6,7,10,30,874.0,122.0,2.7,32.0,893.0,609.94,444.8
2017,6,7,10,45,880.0,123.0,2.8,32.5,920.5,657.68,479.22
2017,6,7,11,0,886.0,124.0,2.9,33.0,948.0,703.69,511.53
2017,6,7,11,15,890.0,125.0,2.95,33.0,968.0,746.36,541.65
2017,6,7,11,30,894.0,126.0,3.0,33.0,988.0,786.76,568.56
2017,6,7,11,45,896.0,126.5,3.05,33.0,1000.0,822.73,591.97
2017,6,7,12,0,898.0,127.0,3.1,33.0,1012.0,856.01,613.54
2017,6,7,12,15,898.5,127.5,3.1,33.0,1015.5,885.28,632.15
2017,6,7,12,30,899.0,128.0,3.1,33.0,1019.0,911.73,648.94
2017,6,7,12,45,896.5,128.5,3.15,33.5,1014.5,932.64,661.17
2017,6,7,13,0,894.0,129.0,3.2,34.0,1010.0,950.39,671.43
2017,6,7,13,15,891.0,128.5,3.2,34.0,998.0,963.36,679.77
2017,6,7,13,30,888.0,128.0,3.2,34.0,986.0,972.74,685.98
2017,6,7,13,45,881.0,128.5,3.2,34.0,965.0,975.6,688.2
2017,6,7,14,0,874.0,129.0,3.2,34.0,944.0,974.8,688.27
2017,6,7,14,15,867.5,127.5,3.2,34.0,917.0,968.93,685.29
2017,6,7,14,30,861.0,126.0,3.2,34.0,890.0,959.48,680.18
2017,6,7,14,45,836.0,133.0,3.25,34.0,852.0,937.54,667.55
2017,6,7,15,0,811.0,140.0,3.3,34.0,814.0,922.76,659.63
2017,6,7,15,15,799.0,137.5,3.3,33.5,774.5,897.56,645.95
2017,6,7,15,30,787.0,135.0,3.3,33.0,735.0,869.5,630.39
2017,6,7,15,45,770.5,132.0,3.35,33.0,690.0,834.33,608.99
2017,6,7,16,0,754.0,129.0,3.4,33.0,645.0,796.95,585.95
2017,6,7,16,15,733.5,125.0,3.35,32.5,596.0,756.73,561.42
2017,6,7,16,30,713.0,121.0,3.3,32.0,547.0,711.68,533.18
2017,6,7,16,45,688.0,115.0,3.25,32.0,496.0,659.97,498.53
2017,6,7,17,0,663.0,109.0,3.2,32.0,445.0,607.89,462.1
2017,6,7,17,15,628.5,103.0,2.95,31.0,392.0,549.5,421.3
2017,6,7,17,30,594.0,97.0,2.7,30.0,339.0,492.27,380.08
2017,6,7,17,45,549.0,89.0,2.45,29.5,287.0,428.45,331.82
2017,6,7,18,0,504.0,81.0,2.2,29.0,235.0,367.61,284.35
2017,6,7,18,15,438.5,71.0,2.0,28.0,185.5,298.57,229.71
2017,6,7,18,30,373.0,61.0,1.8,27.0,136.0,232.91,176.15
2017,6,7,18,45,280.0,47.0,1.6,26.5,93.5,163.72,119.04
2017,6,7,19,0,187.0,33.0,1.4,26.0,51.0,105.12,69.1
2017,6,7,19,15,93.5,16.5,1.35,25.5,25.5,46.17,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,61.5,16.0,1.95,21.5,21.0,14.55,0.0
2017,6,8,6,0,123.0,32.0,2.3,22.0,42.0,25.74,14.33
2017,6,8,6,15,207.0,49.5,2.4,22.5,82.0,37.98,26.47
2017,6,8,6,30,291.0,67.0,2.5,23.0,122.0,50.57,37.79
2017,6,8,6,45,358.0,79.5,2.65,23.5,170.0,58.9,45.19
2017,6,8,7,0,425.0,92.0,2.8,24.0,218.0,66.9,52.06
2017,6,8,7,15,473.5,102.5,2.75,24.5,269.0,73.04,57.13
2017,6,8,7,30,522.0,113.0,2.7,25.0,320.0,78.89,61.8
2017,6,8,7,45,557.5,121.0,2.65,26.0,372.0,82.1,64.01
2017,6,8,8,0,593.0,129.0,2.6,27.0,424.0,84.52,65.5
2017,6,8,8,15,621.0,135.5,2.4,27.5,474.5,126.7,76.03
2017,6,8,8,30,649.0,142.0,2.2,28.0,525.0,175.82,105.92
2017,6,8,8,45,667.0,149.5,2.0,28.5,572.5,227.06,144.32
2017,6,8,9,0,685.0,157.0,1.8,29.0,620.0,280.15,186.78
2017,6,8,9,15,702.0,161.5,1.65,29.0,664.5,332.3,229.6
2017,6,8,9,30,719.0,166.0,1.5,29.0,709.0,385.68,272.84
2017,6,8,9,45,728.0,172.0,1.4,29.5,747.5,437.89,313.72
2017,6,8,10,0,737.0,178.0,1.3,30.0,786.0,490.0,353.01
2017,6,8,10,15,747.5,181.0,1.25,30.0,819.5,542.79,392.22
2017,6,8,10,30,758.0,184.0,1.2,30.0,853.0,591.65,427.55
2017,6,8,10,45,767.5,185.0,1.2,30.5,880.5,637.6,459.33
2017,6,8,11,0,777.0,186.0,1.2,31.0,908.0,682.52,489.47
2017,6,8,11,15,782.5,187.5,1.2,31.0,928.0,723.77,517.36
2017,6,8,11,30,788.0,189.0,1.2,31.0,948.0,763.26,543.53
2017,6,8,11,45,789.5,191.0,1.2,31.5,960.0,798.09,565.05
2017,6,8,12,0,791.0,193.0,1.2,32.0,972.0,830.6,584.01
2017,6,8,12,15,597.0,316.5,1.2,32.0,906.0,805.58,564.03
2017,6,8,12,30,403.0,440.0,1.2,32.0,840.0,766.89,534.75
2017,6,8,12,45,601.0,313.5,1.25,32.5,907.5,848.44,591.76
2017,6,8,13,0,799.0,187.0,1.3,33.0,975.0,925.4,641.07
2017,6,8,13,15,553.0,327.5,1.35,33.0,870.0,850.68,591.08
2017,6,8,13,30,307.0,468.0,1.4,33.0,765.0,753.62,524.49
2017,6,8,13,45,546.5,324.0,1.5,33.0,839.5,860.74,601.7
2017,6,8,14,0,786.0,180.0,1.6,33.0,914.0,950.42,661.85
2017,6,8,14,15,779.0,177.5,1.65,33.0,887.5,943.71,658.06
2017,6,8,14,30,772.0,175.0,1.7,33.0,861.0,933.63,653.3
2017,6,8,14,45,773.0,166.0,1.8,33.0,830.5,921.31,647.81
2017,6,8,15,0,774.0,157.0,1.9,33.0,800.0,905.5,640.13
2017,6,8,15,15,761.5,154.0,1.95,32.5,761.0,880.05,627.09
2017,6,8,15,30,749.0,151.0,2.0,32.0,722.0,851.87,612.22
2017,6,8,15,45,736.5,145.5,2.05,32.0,679.0,822.96,595.5
2017,6,8,16,0,724.0,140.0,2.1,32.0,636.0,787.17,574.07
2017,6,8,16,15,704.0,135.5,2.1,31.5,588.0,744.3,548.41
2017,6,8,16,30,684.0,131.0,2.1,31.0,540.0,700.11,521.42
2017,6,8,16,45,633.0,130.5,2.15,31.0,482.5,636.16,478.22
2017,6,8,17,0,582.0,130.0,2.2,31.0,425.0,573.79,434.9
2017,6,8,17,15,543.5,124.0,2.1,30.5,374.5,516.0,394.19
2017,6,8,17,30,505.0,118.0,2.0,30.0,324.0,454.8,349.85
2017,6,8,17,45,471.0,104.5,1.9,29.5,275.0,396.11,306.07
2017,6,8,18,0,437.0,91.0,1.8,29.0,226.0,339.64,262.47
2017,6,8,18,15,380.0,78.5,1.7,28.0,178.5,276.26,212.48
2017,6,8,18,30,323.0,66.0,1.6,27.0,131.0,218.38,165.28
2017,6,8,18,45,242.5,50.0,1.5,26.5,91.0,154.13,112.29
2017,6,8,19,0,162.0,34.0,1.4,26.0,51.0,98.97,65.4
2017,6,8,19,15,81.0,17.0,1.5,25.5,25.5,44.0,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,4.5,14.0,3.25,21.5,14.5,12.73,0.0
2017,6,9,6,0,9.0,28.0,3.5,22.0,29.0,24.03,13.01
2017,6,9,6,15,45.0,51.5,3.7,22.5,60.0,42.49,30.26
2017,6,9,6,30,81.0,75.0,3.9,23.0,91.0,58.98,44.95
2017,6,9,6,45,133.5,92.5,4.1,23.5,128.0,72.3,56.67
2017,6,9,7,0,186.0,110.0,4.3,24.0,165.0,81.83,64.83
2017,6,9,7,15,295.0,126.5,4.35,24.0,234.5,93.17,74.43
2017,6,9,7,30,404.0,143.0,4.4,24.0,304.0,98.71,78.91
2017,6,9,7,45,210.5,158.5,4.5,24.5,243.5,111.88,89.57
2017,6,9,8,0,17.0,174.0,4.6,25.0,183.0,143.01,115.02
2017,6,9,8,15,20.5,196.0,4.55,25.0,207.5,162.71,124.42
2017,6,9,8,30,24.0,218.0,4.5,25.0,232.0,183.29,139.74
2017,6,9,8,45,29.5,242.5,4.5,25.5,261.5,198.06,150.24
2017,6,9,9,0,35.0,267.0,4.5,26.0,291.0,222.24,168.13
2017,6,9,9,15,17.5,201.0,4.45,26.0,213.0,178.16,134.42
2017,6,9,9,30,0.0,135.0,4.4,26.0,135.0,118.67,88.33
2017,6,9,9,45,99.5,268.0,4.4,26.5,350.0,261.03,196.61
2017,6,9,10,0,199.0,401.0,4.4,27.0,565.0,417.34,312.05
2017,6,9,10,15,209.5,418.0,4.35,27.0,597.5,451.94,337.42
2017,6,9,10,30,220.0,435.0,4.3,27.0,630.0,487.45,363.52
2017,6,9,10,45,231.5,448.0,4.25,27.5,658.5,521.26,387.37
2017,6,9,11,0,243.0,461.0,4.2,28.0,687.0,555.76,411.37
2017,6,9,11,15,276.0,466.0,4.15,28.0,728.0,597.73,441.57
2017,6,9,11,30,309.0,471.0,4.1,28.0,769.0,644.57,474.84
2017,6,9,11,45,360.0,453.0,4.05,28.0,804.5,687.75,505.87
2017,6,9,12,0,411.0,435.0,4.0,28.0,840.0,732.72,537.91
2017,6,9,12,15,327.5,468.5,3.9,28.0,792.5,710.06,519.93
2017,6,9,12,30,244.0,502.0,3.8,28.0,745.0,678.43,495.94
2017,6,9,12,45,167.5,495.5,3.75,28.5,662.0,614.88,449.48
2017,6,9,13,0,91.0,489.0,3.7,29.0,579.0,538.73,393.81
2017,6,9,13,15,430.0,342.5,3.55,29.0,759.0,749.03,549.72
2017,6,9,13,30,769.0,196.0,3.4,29.0,939.0,933.68,677.64
2017,6,9,13,45,769.0,190.5,3.25,29.0,921.5,937.79,678.38
2017,6,9,14,0,769.0,185.0,3.1,29.0,904.0,938.44,678.33
2017,6,9,14,15,548.0,299.0,2.95,29.0,804.0,846.13,614.09
2017,6,9,14,30,327.0,413.0,2.8,29.0,704.0,737.34,535.45
2017,6,9,14,45,299.5,403.0,2.7,29.0,661.5,701.72,511.88
2017,6,9,15,0,272.0,393.0,2.6,29.0,619.0,665.1,486.96
2017,6,9,15,15,266.5,373.5,2.55,29.0,586.5,638.22,469.5
2017,6,9,15,30,261.0,354.0,2.5,29.0,554.0,610.07,450.99
2017,6,9,15,45,449.5,266.5,2.5,29.0,586.0,692.79,514.63
2017,6,9,16,0,638.0,179.0,2.5,29.0,618.0,756.06,563.23
2017,6,9,16,15,616.5,170.5,2.4,28.5,568.5,710.35,532.83
2017,6,9,16,30,595.0,162.0,2.3,28.0,519.0,663.62,501.98
2017,6,9,16,45,375.0,190.0,2.2,28.0,408.0,501.24,383.23
2017,6,9,17,0,155.0,218.0,2.1,28.0,297.0,338.03,259.79
2017,6,9,17,15,143.0,195.0,1.95,27.5,261.5,300.28,232.63
2017,6,9,17,30,131.0,172.0,1.8,27.0,226.0,263.1,204.78
2017,6,9,17,45,118.0,148.0,1.65,26.5,191.0,224.9,175.5
2017,6,9,18,0,105.0,124.0,1.5,26.0,156.0,187.58,146.18
2017,6,9,18,15,84.5,100.5,1.45,25.5,123.0,148.32,114.61
2017,6,9,18,30,64.0,77.0,1.4,25.0,90.0,104.65,78.88
2017,6,9,18,45,38.0,54.5,1.4,25.0,62.0,69.09,49.31
2017,6,9,19,0,12.0,32.0,1.4,25.0,34.0,35.63,21.43
2017,6,9,19,15,6.0,16.0,1.45,24.5,17.0,16.43,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,45.0,16.0,3.4,20.5,20.0,14.55,0.0
2017,6,10,6,0,90.0,32.0,3.5,21.0,40.0,25.69,14.36
2017,6,10,6,15,169.0,52.0,3.65,21.5,79.5,40.94,29.08
2017,6,10,6,30,248.0,72.0,3.8,22.0,119.0,55.81,42.43
2017,6,10,6,45,319.0,85.5,4.0,22.5,166.5,63.19,49.08
2017,6,10,7,0,390.0,99.0,4.2,23.0,214.0,71.79,56.48
2017,6,10,7,15,439.5,110.5,4.2,23.5,265.0,78.47,62.03
2017,6,10,7,30,489.0,122.0,4.2,24.0,316.0,84.83,67.13
2017,6,10,7,45,534.0,128.0,4.25,24.5,369.0,87.14,68.71
2017,6,10,8,0,579.0,134.0,4.3,25.0,422.0,88.13,69.13
2017,6,10,8,15,393.5,196.5,4.25,25.5,402.0,153.96,105.72
2017,6,10,8,30,208.0,259.0,4.2,26.0,382.0,216.1,156.94
2017,6,10,8,45,449.5,206.5,4.2,26.5,501.5,228.01,155.59
2017,6,10,9,0,691.0,154.0,4.2,27.0,621.0,278.08,187.78
2017,6,10,9,15,708.0,158.5,4.15,27.5,665.5,330.49,231.63
2017,6,10,9,30,725.0,163.0,4.1,28.0,710.0,384.14,276.08
2017,6,10,9,45,741.0,164.5,4.05,28.5,750.0,436.03,318.35
2017,6,10,10,0,757.0,166.0,4.0,29.0,790.0,491.83,362.26
2017,6,10,10,15,767.0,168.5,4.0,29.5,823.5,541.43,400.55
2017,6,10,10,30,777.0,171.0,4.0,30.0,857.0,590.49,437.31
2017,6,10,10,45,787.0,171.5,4.0,30.5,884.5,637.14,471.33
2017,6,10,11,0,797.0,172.0,4.0,31.0,912.0,682.75,503.71
2017,6,10,11,15,801.5,173.5,4.0,31.5,932.0,724.03,532.24
2017,6,10,11,30,806.0,175.0,4.0,32.0,952.0,763.41,558.8
2017,6,10,11,45,807.5,177.0,4.05,32.5,964.0,798.79,581.97
2017,6,10,12,0,809.0,179.0,4.1,33.0,976.0,831.79,602.59
2017,6,10,12,15,810.0,179.5,4.1,33.0,980.0,860.61,621.35
2017,6,10,12,30,811.0,180.0,4.1,33.0,984.0,886.91,638.44
2017,6,10,12,45,810.0,179.5,4.15,33.5,980.5,907.89,650.98
2017,6,10,13,0,809.0,179.0,4.2,34.0,977.0,925.91,661.61
2017,6,10,13,15,546.0,327.5,4.2,34.0,863.0,843.05,603.43
2017,6,10,13,30,283.0,476.0,4.2,34.0,749.0,737.74,526.53
2017,6,10,13,45,537.5,326.0,4.25,34.0,832.5,853.13,612.19
2017,6,10,14,0,792.0,176.0,4.3,34.0,916.0,951.29,680.61
2017,6,10,14,15,785.0,174.0,4.3,34.0,890.0,945.13,676.66
2017,6,10,14,30,778.0,172.0,4.3,34.0,864.0,935.59,671.33
2017,6,10,14,45,776.5,164.5,4.3,34.0,833.0,922.42,663.75
2017,6,10,15,0,775.0,157.0,4.3,34.0,802.0,905.85,654.04
2017,6,10,15,15,763.0,154.0,4.3,33.5,763.5,880.95,640.21
2017,6,10,15,30,751.0,151.0,4.3,33.0,725.0,853.3,624.51
2017,6,10,15,45,731.5,149.0,4.3,33.0,680.5,822.16,605.11
2017,6,10,16,0,712.0,147.0,4.3,33.0,636.0,784.53,581.18
2017,6,10,16,15,691.5,142.0,4.25,32.5,588.5,741.17,554.05
2017,6,10,16,30,671.0,137.0,4.2,32.0,541.0,696.53,525.55
2017,6,10,16,45,639.5,133.0,4.2,32.0,489.5,643.8,488.92
2017,6,10,17,0,608.0,129.0,4.2,32.0,438.0,591.22,451.66
2017,6,10,17,15,572.5,121.5,4.05,31.5,386.5,532.82,409.89
2017,6,10,17,30,537.0,114.0,3.9,31.0,335.0,475.71,367.95
2017,6,10,17,45,486.5,105.5,3.75,30.5,283.0,406.28,315.47
2017,6,10,18,0,436.0,97.0,3.6,30.0,231.0,346.14,268.5
2017,6,10,18,15,371.5,84.5,3.4,29.5,183.0,279.34,215.06
2017,6,10,18,30,307.0,72.0,3.2,29.0,135.0,218.84,165.4
2017,6,10,18,45,221.5,55.0,3.05,28.5,93.5,152.65,111.12
2017,6,10,19,0,136.0,38.0,2.9,28.0,52.0,90.11,59.42
2017,6,10,19,15,68.0,19.0,3.05,27.5,26.0,40.02,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.5,16.5,3.35,21.5,22.5,15.01,0.0
2017,6,11,6,0,131.0,33.0,3.5,22.0,45.0,26.49,14.9
2017,6,11,6,15,227.5,49.0,3.7,22.5,86.0,37.65,26.18
2017,6,11,6,30,324.0,65.0,3.9,23.0,127.0,49.17,36.58
2017,6,11,6,45,402.0,75.0,4.15,23.5,177.0,55.76,42.5
2017,6,11,7,0,480.0,85.0,4.4,24.0,227.0,62.15,48.0
2017,6,11,7,15,530.0,93.5,4.45,24.5,279.5,67.39,52.33
2017,6,11,7,30,580.0,102.0,4.5,25.0,332.0,71.2,55.3
2017,6,11,7,45,300.5,140.5,4.6,25.5,260.5,101.16,80.25
2017,6,11,8,0,21.0,179.0,4.7,26.0,189.0,146.48,117.46
2017,6,11,8,15,57.5,218.0,4.65,26.5,251.0,170.63,128.76
2017,6,11,8,30,94.0,257.0,4.6,27.0,313.0,208.54,155.29
2017,6,11,8,45,439.0,186.5,4.55,27.5,479.5,211.65,142.9
2017,6,11,9,0,784.0,116.0,4.5,28.0,646.0,276.98,183.19
2017,6,11,9,15,799.0,119.0,4.45,28.5,691.0,332.12,229.79
2017,6,11,9,30,814.0,122.0,4.4,29.0,736.0,388.09,276.65
2017,6,11,9,45,827.5,123.0,4.35,29.5,776.5,442.41,321.3
2017,6,11,10,0,841.0,124.0,4.3,30.0,817.0,500.15,367.07
2017,6,11,10,15,849.5,126.0,4.25,30.5,851.0,551.68,407.0
2017,6,11,10,30,858.0,128.0,4.2,31.0,885.0,602.23,444.93
2017,6,11,10,45,865.5,128.5,4.2,31.5,912.5,649.77,479.7
2017,6,11,11,0,873.0,129.0,4.2,32.0,940.0,695.77,512.41
2017,6,11,11,15,877.5,130.0,4.15,32.0,960.0,738.29,542.78
2017,6,11,11,30,882.0,131.0,4.1,32.0,980.0,778.63,570.2
2017,6,11,11,45,885.5,130.5,4.1,32.5,993.0,814.6,592.69
2017,6,11,12,0,889.0,130.0,4.1,33.0,1006.0,848.01,613.27
2017,6,11,12,15,890.0,130.0,4.1,33.0,1010.5,877.1,632.13
2017,6,11,12,30,891.0,130.0,4.1,33.0,1015.0,903.44,649.18
2017,6,11,12,45,890.0,130.0,4.1,33.5,1011.0,925.23,661.91
2017,6,11,13,0,889.0,130.0,4.1,34.0,1007.0,943.96,672.68
2017,6,11,13,15,886.5,129.5,4.1,34.0,995.5,957.51,681.54
2017,6,11,13,30,884.0,129.0,4.1,34.0,984.0,967.51,688.24
2017,6,11,13,45,880.0,128.0,4.1,34.0,965.0,972.0,691.53
2017,6,11,14,0,876.0,127.0,4.1,34.0,946.0,972.82,692.63
2017,6,11,14,15,869.5,125.5,4.05,34.0,919.5,967.12,689.4
2017,6,11,14,30,863.0,124.0,4.0,34.0,893.0,957.83,684.03
2017,6,11,14,45,854.5,122.5,4.0,34.0,859.5,943.17,675.58
2017,6,11,15,0,846.0,121.0,4.0,34.0,826.0,925.19,665.08
2017,6,11,15,15,835.5,118.5,3.95,34.0,787.0,901.15,650.43
2017,6,11,15,30,825.0,116.0,3.9,34.0,748.0,874.15,633.89
2017,6,11,15,45,810.5,113.5,3.9,34.0,703.5,848.73,618.63
2017,6,11,16,0,796.0,111.0,3.9,34.0,659.0,812.71,596.19
2017,6,11,16,15,778.0,107.5,3.85,33.5,610.5,770.57,570.43
2017,6,11,16,30,760.0,104.0,3.8,33.0,562.0,726.76,543.14
2017,6,11,16,45,735.5,100.0,3.8,33.0,510.5,676.17,509.72
2017,6,11,17,0,711.0,96.0,3.8,33.0,459.0,627.26,476.32
2017,6,11,17,15,679.0,91.0,3.6,32.5,405.5,569.82,435.61
2017,6,11,17,30,647.0,86.0,3.4,32.0,352.0,513.23,394.38
2017,6,11,17,45,602.0,80.0,3.2,31.5,299.0,449.31,346.37
2017,6,11,18,0,557.0,74.0,3.0,31.0,246.0,388.27,298.99
2017,6,11,18,15,492.5,65.5,2.65,30.0,196.0,318.69,243.95
2017,6,11,18,30,428.0,57.0,2.3,29.0,146.0,254.94,191.83
2017,6,11,18,45,331.0,45.5,2.0,28.0,102.0,182.9,132.81
2017,6,11,19,0,234.0,34.0,1.7,27.0,58.0,120.3,80.17
2017,6,11,19,15,117.0,17.0,1.8,26.5,29.0,53.1,1.26
2017,6,11,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,98.5,15.5,2.4,21.5,24.0,14.1,0.0
2017,6,12,6,0,197.0,31.0,2.7,22.0,48.0,24.25,13.16
2017,6,12,6,15,301.0,44.0,2.85,22.5,91.0,33.95,23.07
2017,6,12,6,30,405.0,57.0,3.0,23.0,134.0,44.78,32.83
2017,6,12,6,45,481.5,64.5,3.15,23.5,185.0,48.93,36.63
2017,6,12,7,0,558.0,72.0,3.3,24.0,236.0,53.0,40.15
2017,6,12,7,15,604.5,78.0,3.3,24.5,289.5,55.6,42.24
2017,6,12,7,30,651.0,84.0,3.3,25.0,343.0,58.09,44.15
2017,6,12,7,45,693.5,86.0,3.3,25.5,398.0,57.6,43.47
2017,6,12,8,0,736.0,88.0,3.3,26.0,453.0,63.13,47.86
