Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,4,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,22,5,45,0.0,5.5,2.95,21.5,5.5,5.0,0.0
2017,6,22,6,0,0.0,11.0,3.1,22.0,11.0,9.66,1.61
2017,6,22,6,15,0.0,22.0,3.05,22.5,22.0,19.36,10.7
2017,6,22,6,30,0.0,33.0,3.0,23.0,33.0,29.08,19.35
2017,6,22,6,45,0.0,46.0,3.0,24.0,46.0,40.59,29.38
2017,6,22,7,0,0.0,59.0,3.0,25.0,59.0,52.12,39.22
2017,6,22,7,15,36.0,107.0,2.95,25.5,121.0,87.31,69.02
2017,6,22,7,30,72.0,155.0,2.9,26.0,183.0,120.21,96.26
2017,6,22,7,45,399.5,119.5,2.9,27.0,311.5,80.65,62.53
2017,6,22,8,0,727.0,84.0,2.9,28.0,440.0,60.31,45.1
2017,6,22,8,15,750.5,87.5,2.85,28.5,491.5,97.59,51.99
2017,6,22,8,30,774.0,91.0,2.8,29.0,543.0,150.57,81.64
2017,6,22,8,45,647.5,154.0,2.75,29.5,555.0,218.2,137.69
2017,6,22,9,0,521.0,217.0,2.7,30.0,567.0,277.85,189.66
2017,6,22,9,15,679.0,160.0,2.7,30.5,649.0,315.06,216.24
2017,6,22,9,30,837.0,103.0,2.7,31.0,731.0,378.72,264.63
2017,6,22,9,45,594.0,233.0,2.7,31.5,691.0,421.0,302.31
2017,6,22,10,0,351.0,363.0,2.7,32.0,651.0,449.96,325.84
2017,6,22,10,15,399.5,359.0,2.75,32.5,700.0,495.99,359.08
2017,6,22,10,30,448.0,355.0,2.8,33.0,749.0,542.34,392.16
2017,6,22,10,45,672.0,231.0,2.85,33.5,843.0,606.11,439.45
2017,6,22,11,0,896.0,107.0,2.9,34.0,937.0,685.64,497.49
2017,6,22,11,15,900.0,108.0,2.95,34.5,957.5,728.9,526.84
2017,6,22,11,30,904.0,109.0,3.0,35.0,978.0,769.9,552.97
2017,6,22,11,45,891.5,120.0,3.05,35.5,987.5,804.03,573.88
2017,6,22,12,0,879.0,131.0,3.1,36.0,997.0,834.51,592.28
2017,6,22,12,15,880.5,131.5,3.05,36.0,1002.5,864.5,610.94
2017,6,22,12,30,882.0,132.0,3.0,36.0,1008.0,891.84,627.81
2017,6,22,12,45,883.5,130.5,3.0,36.5,1005.5,914.8,640.87
2017,6,22,13,0,885.0,129.0,3.0,37.0,1003.0,934.85,652.09
2017,6,22,13,15,883.0,128.5,2.9,37.0,993.0,949.31,660.49
2017,6,22,13,30,881.0,128.0,2.8,37.0,983.0,960.27,666.77
2017,6,22,13,45,878.5,126.5,2.7,37.5,965.0,966.24,668.62
2017,6,22,14,0,876.0,125.0,2.6,38.0,947.0,968.56,668.33
2017,6,22,14,15,870.5,123.5,2.5,38.0,921.5,964.37,665.55
2017,6,22,14,30,865.0,122.0,2.4,38.0,896.0,956.59,660.7
2017,6,22,14,45,858.0,120.0,2.3,38.0,864.0,943.37,652.64
2017,6,22,15,0,851.0,118.0,2.2,38.0,832.0,926.77,642.62
2017,6,22,15,15,841.0,116.0,2.05,37.5,793.5,904.15,629.8
2017,6,22,15,30,831.0,114.0,1.9,37.0,755.0,878.52,615.13
2017,6,22,15,45,817.5,111.0,1.75,37.0,711.5,853.67,599.67
2017,6,22,16,0,804.0,108.0,1.6,37.0,668.0,818.25,577.5
2017,6,22,16,15,786.5,105.0,1.45,37.0,619.5,777.28,551.76
2017,6,22,16,30,769.0,102.0,1.3,37.0,571.0,734.57,524.75
2017,6,22,16,45,745.5,98.0,1.2,37.0,520.0,684.77,493.29
2017,6,22,17,0,722.0,94.0,1.1,37.0,469.0,634.24,460.7
2017,6,22,17,15,691.0,89.5,1.0,36.5,416.0,579.86,424.54
2017,6,22,17,30,660.0,85.0,0.9,36.0,363.0,524.11,386.39
2017,6,22,17,45,616.5,79.0,0.8,35.5,310.0,460.49,341.39
2017,6,22,18,0,573.0,73.0,0.7,35.0,257.0,399.54,296.73
2017,6,22,18,15,512.0,65.0,0.7,34.0,206.0,331.14,245.93
2017,6,22,18,30,451.0,57.0,0.7,33.0,155.0,268.13,197.01
2017,6,22,18,45,359.0,46.5,0.75,32.0,110.5,197.04,140.91
2017,6,22,19,0,267.0,36.0,0.8,31.0,66.0,134.21,89.91
2017,6,22,19,15,133.5,18.0,0.85,30.5,33.0,60.51,20.38
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,34.5,15.5,3.55,24.5,18.0,14.1,0.0
2017,6,23,6,0,69.0,31.0,3.8,25.0,36.0,24.85,12.69
2017,6,23,6,15,150.5,50.5,3.95,25.5,74.5,39.75,27.44
2017,6,23,6,30,232.0,70.0,4.1,26.0,113.0,54.3,40.36
2017,6,23,6,45,321.5,81.0,4.3,26.5,161.5,60.05,45.55
2017,6,23,7,0,411.0,92.0,4.5,27.0,210.0,67.03,51.52
2017,6,23,7,15,462.5,101.5,4.55,27.5,261.0,72.5,55.99
2017,6,23,7,30,514.0,111.0,4.6,28.0,312.0,77.72,60.11
2017,6,23,7,45,564.5,115.0,4.65,29.0,365.5,78.11,59.96
2017,6,23,8,0,615.0,119.0,4.7,30.0,419.0,77.95,59.34
2017,6,23,8,15,643.0,124.5,4.65,30.5,470.0,111.36,65.48
2017,6,23,8,30,671.0,130.0,4.6,31.0,521.0,160.53,93.01
2017,6,23,8,45,696.5,132.5,4.6,32.0,570.0,210.31,128.74
2017,6,23,9,0,722.0,135.0,4.6,33.0,619.0,262.75,170.09
2017,6,23,9,15,738.0,138.5,4.45,33.5,663.5,320.85,217.39
2017,6,23,9,30,754.0,142.0,4.3,34.0,708.0,374.06,260.84
2017,6,23,9,45,767.5,144.5,4.2,35.0,747.5,426.31,302.18
2017,6,23,10,0,781.0,147.0,4.1,36.0,787.0,478.85,342.36
2017,6,23,10,15,790.5,149.5,3.9,36.5,821.0,529.39,380.31
2017,6,23,10,30,800.0,152.0,3.7,37.0,855.0,579.31,416.48
2017,6,23,10,45,806.5,154.0,3.55,37.5,882.5,626.13,449.38
2017,6,23,11,0,813.0,156.0,3.4,38.0,910.0,671.6,480.26
2017,6,23,11,15,818.0,157.0,3.2,38.5,929.5,713.61,507.66
2017,6,23,11,30,823.0,158.0,3.0,39.0,949.0,753.73,532.9
2017,6,23,11,45,806.0,172.5,2.9,39.5,956.0,786.27,552.29
2017,6,23,12,0,789.0,187.0,2.8,40.0,963.0,815.26,568.65
2017,6,23,12,15,790.0,187.5,2.75,40.0,968.0,843.93,586.15
2017,6,23,12,30,791.0,188.0,2.7,40.0,973.0,870.19,602.04
2017,6,23,12,45,788.0,189.0,2.65,40.0,969.5,890.84,614.4
2017,6,23,13,0,785.0,190.0,2.6,40.0,966.0,908.65,625.03
2017,6,23,13,15,782.0,189.0,2.6,40.0,955.0,921.51,633.04
2017,6,23,13,30,779.0,188.0,2.6,40.0,944.0,931.04,639.12
2017,6,23,13,45,770.5,189.0,2.65,40.5,925.0,933.86,640.24
2017,6,23,14,0,762.0,190.0,2.7,41.0,906.0,933.28,639.42
2017,6,23,14,15,754.5,188.0,2.75,40.5,880.5,927.43,638.2
2017,6,23,14,30,747.0,186.0,2.8,40.0,855.0,918.29,635.05
2017,6,23,14,45,716.0,196.0,2.9,40.0,818.0,902.59,626.9
2017,6,23,15,0,685.0,206.0,3.0,40.0,781.0,877.91,613.12
2017,6,23,15,15,671.0,202.0,3.05,40.0,743.5,852.27,598.4
2017,6,23,15,30,657.0,198.0,3.1,40.0,706.0,824.17,582.04
2017,6,23,15,45,629.0,198.5,3.2,40.0,661.5,786.15,558.8
2017,6,23,16,0,601.0,199.0,3.3,40.0,617.0,746.74,534.22
2017,6,23,16,15,498.0,216.5,3.35,39.5,546.0,657.46,475.28
2017,6,23,16,30,395.0,234.0,3.4,39.0,475.0,565.35,412.95
2017,6,23,16,45,439.5,204.0,3.45,38.5,450.0,566.15,416.66
2017,6,23,17,0,484.0,174.0,3.5,38.0,425.0,548.73,407.17
2017,6,23,17,15,448.5,162.5,3.5,37.5,375.5,492.02,367.87
2017,6,23,17,30,413.0,151.0,3.5,37.0,326.0,437.03,328.89
2017,6,23,17,45,367.0,137.0,3.55,37.0,276.0,375.44,283.31
2017,6,23,18,0,321.0,123.0,3.6,37.0,226.0,308.55,232.73
2017,6,23,18,15,266.0,105.0,3.45,36.0,179.5,247.01,185.61
2017,6,23,18,30,211.0,87.0,3.3,35.0,133.0,190.89,141.49
2017,6,23,18,45,150.0,64.5,3.2,34.5,93.0,132.81,95.14
2017,6,23,19,0,89.0,42.0,3.1,34.0,53.0,80.96,53.6
2017,6,23,19,15,44.5,21.0,3.1,33.5,26.5,34.44,10.0
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,1.0,13.0,1.7,24.5,13.0,11.82,0.0
2017,6,24,6,0,2.0,26.0,1.8,25.0,26.0,22.5,10.85
2017,6,24,6,15,41.0,49.0,1.85,25.0,56.0,40.47,28.1
2017,6,24,6,30,80.0,72.0,1.9,25.0,86.0,56.75,42.6
2017,6,24,6,45,141.0,88.5,1.95,25.5,124.5,69.5,53.75
2017,6,24,7,0,202.0,105.0,2.0,26.0,163.0,78.58,61.49
2017,6,24,7,15,101.0,78.5,2.25,26.5,107.5,63.97,48.97
2017,6,24,7,30,0.0,52.0,2.5,27.0,52.0,45.9,33.46
2017,6,24,7,45,0.0,63.0,2.8,28.0,63.0,55.67,41.42
2017,6,24,8,0,0.0,74.0,3.1,29.0,74.0,65.46,49.22
2017,6,24,8,15,0.0,67.5,3.15,29.5,67.5,59.71,42.05
2017,6,24,8,30,0.0,61.0,3.2,30.0,61.0,53.96,37.26
2017,6,24,8,45,0.0,101.5,3.25,30.5,101.5,89.66,65.0
2017,6,24,9,0,0.0,142.0,3.3,31.0,142.0,123.75,90.96
2017,6,24,9,15,6.5,189.5,2.95,31.0,195.0,165.2,122.08
2017,6,24,9,30,13.0,237.0,2.6,31.0,248.0,207.35,153.28
2017,6,24,9,45,11.0,225.0,2.3,31.5,234.5,198.75,146.13
2017,6,24,10,0,9.0,213.0,2.0,32.0,221.0,189.38,138.55
2017,6,24,10,15,14.5,261.5,1.75,32.5,274.5,234.1,170.88
2017,6,24,10,30,20.0,310.0,1.5,33.0,328.0,279.65,202.91
2017,6,24,10,45,62.5,383.0,1.25,33.5,440.5,364.81,262.33
2017,6,24,11,0,105.0,456.0,1.0,34.0,553.0,459.14,325.45
2017,6,24,11,15,94.5,461.5,1.2,34.0,550.5,465.44,329.72
2017,6,24,11,30,84.0,467.0,1.4,34.0,548.0,470.59,333.7
2017,6,24,11,45,69.5,460.0,1.65,34.0,528.0,460.76,327.53
2017,6,24,12,0,55.0,453.0,1.9,34.0,508.0,449.34,320.15
2017,6,24,12,15,36.0,381.0,2.15,33.5,417.0,374.33,269.12
2017,6,24,12,30,17.0,309.0,2.4,33.0,326.0,291.54,211.12
2017,6,24,12,45,17.0,310.5,2.7,33.0,328.0,294.17,213.55
2017,6,24,13,0,17.0,312.0,3.0,33.0,330.0,296.66,215.61
2017,6,24,13,15,38.0,381.0,3.25,32.5,419.0,390.07,283.81
2017,6,24,13,30,59.0,450.0,3.5,32.0,508.0,478.87,347.58
2017,6,24,13,45,126.5,461.5,3.8,31.5,582.0,569.07,413.68
2017,6,24,14,0,194.0,473.0,4.1,31.0,656.0,649.33,472.44
2017,6,24,14,15,258.5,447.5,4.15,30.5,683.5,701.74,511.51
2017,6,24,14,30,323.0,422.0,4.2,30.0,711.0,740.75,541.66
2017,6,24,14,45,304.5,407.5,4.3,29.5,672.0,709.58,521.92
2017,6,24,15,0,286.0,393.0,4.4,29.0,633.0,677.06,501.35
2017,6,24,15,15,194.0,377.5,4.3,28.5,537.5,560.95,419.11
2017,6,24,15,30,102.0,362.0,4.2,28.0,442.0,446.76,336.03
2017,6,24,15,45,87.0,334.5,4.15,28.0,399.5,404.89,306.08
2017,6,24,16,0,72.0,307.0,4.1,28.0,357.0,363.21,275.67
2017,6,24,16,15,91.0,289.5,4.05,27.5,348.0,360.55,275.69
2017,6,24,16,30,110.0,272.0,4.0,27.0,339.0,356.37,274.41
2017,6,24,16,45,77.0,238.5,3.95,27.0,283.0,293.94,226.95
2017,6,24,17,0,44.0,205.0,3.9,27.0,227.0,233.6,180.45
2017,6,24,17,15,47.0,184.5,3.9,27.0,206.5,213.96,165.92
2017,6,24,17,30,50.0,164.0,3.9,27.0,186.0,193.9,150.72
2017,6,24,17,45,43.5,141.5,3.9,27.0,158.5,165.68,128.59
2017,6,24,18,0,37.0,119.0,3.9,27.0,131.0,137.89,106.45
2017,6,24,18,15,198.0,93.5,3.85,26.5,138.5,201.51,157.55
2017,6,24,18,30,359.0,68.0,3.8,26.0,146.0,238.99,184.14
2017,6,24,18,45,275.5,54.0,3.75,26.0,104.0,173.07,128.61
2017,6,24,19,0,192.0,40.0,3.7,26.0,62.0,116.49,80.69
2017,6,24,19,15,96.0,20.0,3.65,25.5,31.0,54.16,19.82
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,56.0,14.5,3.45,21.0,19.0,13.19,0.0
2017,6,25,6,0,112.0,29.0,3.5,21.0,38.0,23.41,11.63
2017,6,25,6,15,202.0,45.5,3.5,21.0,76.5,35.01,23.97
2017,6,25,6,30,292.0,62.0,3.5,21.0,115.0,46.96,34.91
2017,6,25,6,45,375.0,71.5,3.5,21.5,163.5,53.25,40.65
2017,6,25,7,0,458.0,81.0,3.5,22.0,212.0,59.36,45.99
2017,6,25,7,15,232.0,105.5,3.4,22.5,172.0,78.88,62.65
2017,6,25,7,30,6.0,130.0,3.3,23.0,132.0,108.26,87.37
2017,6,25,7,45,10.0,149.0,3.25,24.0,153.5,123.45,99.45
2017,6,25,8,0,14.0,168.0,3.2,25.0,175.0,138.5,111.18
2017,6,25,8,15,7.0,130.0,3.2,25.5,133.5,112.2,84.57
2017,6,25,8,30,0.0,92.0,3.2,26.0,92.0,81.5,59.92
2017,6,25,8,45,186.0,180.5,3.2,26.5,305.0,165.57,117.89
2017,6,25,9,0,372.0,269.0,3.2,27.0,518.0,285.03,202.89
2017,6,25,9,15,575.5,197.5,3.2,27.0,613.5,311.73,219.69
2017,6,25,9,30,779.0,126.0,3.2,27.0,709.0,368.93,263.01
2017,6,25,9,45,560.0,244.5,3.25,27.5,676.0,415.78,304.39
2017,6,25,10,0,341.0,363.0,3.3,28.0,643.0,444.4,328.13
2017,6,25,10,15,583.0,248.0,3.25,28.5,750.0,497.57,368.12
2017,6,25,10,30,825.0,133.0,3.2,29.0,857.0,578.07,428.57
2017,6,25,10,45,545.5,292.0,3.2,29.5,777.0,578.78,426.66
2017,6,25,11,0,266.0,451.0,3.2,30.0,697.0,555.16,405.65
2017,6,25,11,15,559.0,293.5,3.15,30.0,826.0,645.37,474.55
2017,6,25,11,30,852.0,136.0,3.1,30.0,955.0,752.34,553.51
2017,6,25,11,45,827.0,157.0,3.05,30.5,961.0,782.84,571.64
2017,6,25,12,0,802.0,178.0,3.0,31.0,967.0,817.5,592.85
2017,6,25,12,15,803.0,178.0,2.95,31.0,972.0,846.13,611.03
2017,6,25,12,30,804.0,178.0,2.9,31.0,977.0,872.25,627.52
2017,6,25,12,45,438.5,326.5,2.85,31.0,762.0,710.93,514.45
2017,6,25,13,0,73.0,475.0,2.8,31.0,547.0,507.21,365.85
2017,6,25,13,15,103.0,483.0,2.75,31.0,584.0,547.52,395.62
2017,6,25,13,30,133.0,491.0,2.7,31.0,621.0,598.38,431.05
2017,6,25,13,45,81.5,433.5,2.7,31.0,513.0,487.63,353.81
2017,6,25,14,0,30.0,376.0,2.7,31.0,405.0,384.95,280.79
2017,6,25,14,15,34.5,376.5,2.7,31.0,409.0,391.76,286.51
2017,6,25,14,30,39.0,377.0,2.7,31.0,413.0,398.45,291.76
2017,6,25,14,45,371.0,288.0,2.7,31.0,601.5,664.99,488.67
2017,6,25,15,0,703.0,199.0,2.7,31.0,790.0,888.01,642.87
2017,6,25,15,15,690.0,195.0,2.7,31.0,752.0,863.06,625.81
2017,6,25,15,30,677.0,191.0,2.7,31.0,714.0,835.56,609.12
2017,6,25,15,45,602.5,208.5,2.7,31.0,654.0,773.64,568.11
2017,6,25,16,0,528.0,226.0,2.7,31.0,594.0,707.79,523.47
2017,6,25,16,15,570.5,194.5,2.65,30.5,566.0,694.37,517.85
2017,6,25,16,30,613.0,163.0,2.6,30.0,538.0,682.33,512.49
2017,6,25,16,45,589.0,154.5,2.6,29.5,489.0,632.77,479.51
2017,6,25,17,0,565.0,146.0,2.6,29.0,440.0,582.89,445.68
2017,6,25,17,15,530.0,137.5,2.45,28.5,389.0,520.31,401.15
2017,6,25,17,30,495.0,129.0,2.3,28.0,338.0,465.23,360.9
2017,6,25,17,45,444.5,119.0,2.15,28.0,287.0,401.43,312.21
2017,6,25,18,0,394.0,109.0,2.0,28.0,236.0,341.46,265.29
2017,6,25,18,15,336.0,94.5,1.8,27.5,188.5,277.29,214.43
2017,6,25,18,30,278.0,80.0,1.6,27.0,141.0,218.67,166.74
2017,6,25,18,45,204.0,61.5,1.4,26.5,99.5,149.03,109.99
2017,6,25,19,0,130.0,43.0,1.2,26.0,58.0,95.05,65.42
2017,6,25,19,15,65.0,21.5,1.2,25.5,29.0,43.81,15.58
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,21.5,13.0,1.7,22.5,14.5,11.82,0.0
2017,6,26,6,0,43.0,26.0,1.9,23.0,29.0,21.82,10.19
2017,6,26,6,15,86.5,45.0,1.95,23.0,58.5,36.82,25.26
2017,6,26,6,30,130.0,64.0,2.0,23.0,88.0,49.73,36.97
2017,6,26,6,45,160.0,84.5,2.1,23.5,124.0,64.39,49.84
2017,6,26,7,0,190.0,105.0,2.2,24.0,160.0,78.52,61.97
2017,6,26,7,15,204.5,127.5,2.15,24.5,197.5,93.32,74.35
2017,6,26,7,30,219.0,150.0,2.1,25.0,235.0,107.47,85.9
2017,6,26,7,45,297.0,162.5,2.1,25.5,296.0,115.25,91.91
2017,6,26,8,0,375.0,175.0,2.1,26.0,357.0,114.82,91.01
2017,6,26,8,15,220.5,209.5,2.05,26.5,319.5,154.84,112.18
2017,6,26,8,30,66.0,244.0,2.0,27.0,282.0,194.88,145.37
2017,6,26,8,45,78.5,271.5,2.0,28.0,321.0,224.13,165.86
2017,6,26,9,0,91.0,299.0,2.0,29.0,360.0,255.32,187.96
2017,6,26,9,15,109.5,325.5,2.0,29.0,404.0,289.44,212.86
2017,6,26,9,30,128.0,352.0,2.0,29.0,448.0,319.1,234.55
2017,6,26,9,45,140.5,374.5,2.05,29.5,485.0,353.21,259.16
2017,6,26,10,0,153.0,397.0,2.1,30.0,522.0,388.86,284.58
2017,6,26,10,15,129.5,411.5,2.15,30.0,520.5,401.61,293.95
2017,6,26,10,30,106.0,426.0,2.2,30.0,519.0,416.2,304.33
2017,6,26,10,45,188.0,438.0,2.3,30.5,610.0,482.16,351.27
2017,6,26,11,0,270.0,450.0,2.4,31.0,701.0,556.82,403.51
2017,6,26,11,15,310.5,445.0,2.45,31.0,739.5,599.43,433.45
2017,6,26,11,30,351.0,440.0,2.5,31.0,778.0,644.32,464.92
2017,6,26,11,45,327.5,459.0,2.6,31.5,777.0,661.69,475.47
2017,6,26,12,0,304.0,478.0,2.7,32.0,776.0,676.92,484.56
2017,6,26,12,15,303.0,481.0,2.75,32.0,780.0,695.19,497.0
2017,6,26,12,30,302.0,484.0,2.8,32.0,784.0,712.47,508.71
2017,6,26,12,45,335.0,465.5,2.85,32.0,797.5,739.43,527.89
2017,6,26,13,0,368.0,447.0,2.9,32.0,811.0,765.66,546.52
2017,6,26,13,15,595.0,301.5,2.95,32.0,882.5,858.92,614.9
2017,6,26,13,30,822.0,156.0,3.0,32.0,954.0,941.05,670.62
2017,6,26,13,45,812.5,158.5,3.05,32.0,934.5,944.54,672.99
2017,6,26,14,0,803.0,161.0,3.1,32.0,915.0,944.54,673.87
2017,6,26,14,15,435.5,288.5,3.1,31.5,696.0,725.79,527.09
2017,6,26,14,30,68.0,416.0,3.1,31.0,477.0,465.27,339.16
2017,6,26,14,45,56.5,388.0,3.15,31.0,438.0,427.98,314.15
2017,6,26,15,0,45.0,360.0,3.2,31.0,399.0,390.29,287.61
2017,6,26,15,15,45.5,344.0,3.25,30.5,381.5,375.76,278.47
2017,6,26,15,30,46.0,328.0,3.3,30.0,364.0,360.9,268.95
2017,6,26,15,45,155.0,320.0,3.35,30.0,430.5,463.32,347.52
2017,6,26,16,0,264.0,312.0,3.4,30.0,497.0,559.58,419.59
2017,6,26,16,15,237.5,291.5,3.35,29.5,449.0,496.52,375.29
2017,6,26,16,30,211.0,271.0,3.3,29.0,401.0,447.82,341.14
2017,6,26,16,45,217.0,245.0,3.3,29.0,368.0,418.62,320.98
2017,6,26,17,0,223.0,219.0,3.3,29.0,335.0,388.08,299.36
2017,6,26,17,15,314.0,179.5,3.1,28.5,323.0,409.4,318.13
2017,6,26,17,30,405.0,140.0,2.9,28.0,311.0,421.28,328.85
2017,6,26,17,45,361.5,127.5,2.75,27.5,264.5,363.07,284.26
2017,6,26,18,0,318.0,115.0,2.6,27.0,218.0,298.59,234.04
2017,6,26,18,15,273.0,98.0,2.45,26.5,174.5,242.82,189.29
2017,6,26,18,30,228.0,81.0,2.3,26.0,131.0,191.38,146.9
2017,6,26,18,45,166.0,61.5,2.2,26.0,92.5,135.27,100.25
2017,6,26,19,0,104.0,42.0,2.1,26.0,54.0,85.76,58.97
2017,6,26,19,15,52.0,21.0,2.1,25.5,27.0,39.95,14.14
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,10.5,1.2,22.5,10.5,9.55,0.0
2017,6,27,6,0,0.0,21.0,1.4,23.0,21.0,18.52,7.66
2017,6,27,6,15,7.0,41.0,1.4,23.0,42.0,35.14,23.85
2017,6,27,6,30,14.0,61.0,1.4,23.0,63.0,51.54,38.51
2017,6,27,6,45,26.0,82.0,1.45,23.5,88.5,66.78,51.87
2017,6,27,7,0,38.0,103.0,1.5,24.0,114.0,82.75,65.54
2017,6,27,7,15,60.5,128.0,1.55,24.5,150.0,101.01,80.81
2017,6,27,7,30,83.0,153.0,1.6,25.0,186.0,118.87,95.39
2017,6,27,7,45,145.5,177.0,1.65,25.5,244.5,129.71,103.86
2017,6,27,8,0,208.0,201.0,1.7,26.0,303.0,145.13,115.94
2017,6,27,8,15,203.5,227.5,1.8,26.5,336.0,173.16,126.87
2017,6,27,8,30,199.0,254.0,1.9,27.0,369.0,207.44,149.59
2017,6,27,8,45,143.0,275.5,2.0,27.5,362.5,229.69,167.72
2017,6,27,9,0,87.0,297.0,2.1,28.0,356.0,252.92,187.12
2017,6,27,9,15,211.0,310.5,2.2,28.0,465.0,301.18,219.89
2017,6,27,9,30,335.0,324.0,2.3,28.0,574.0,364.09,265.02
2017,6,27,9,45,270.5,359.0,2.45,28.5,568.5,387.91,284.47
2017,6,27,10,0,206.0,394.0,2.6,29.0,563.0,410.8,302.01
2017,6,27,10,15,223.5,397.0,2.7,29.0,587.5,438.66,322.86
2017,6,27,10,30,241.0,400.0,2.8,29.0,612.0,462.89,341.03
2017,6,27,10,45,143.5,403.0,2.9,29.5,530.5,427.32,314.56
2017,6,27,11,0,46.0,406.0,3.0,30.0,449.0,379.14,278.25
2017,6,27,11,15,188.5,429.5,3.05,30.0,610.0,503.33,369.32
2017,6,27,11,30,331.0,453.0,3.1,30.0,771.0,640.19,466.25
2017,6,27,11,45,585.0,301.0,3.2,30.5,872.0,725.16,529.32
2017,6,27,12,0,839.0,149.0,3.3,31.0,973.0,815.38,593.43
2017,6,27,12,15,621.5,294.0,3.35,31.0,906.5,799.16,578.91
2017,6,27,12,30,404.0,439.0,3.4,31.0,840.0,760.9,547.79
2017,6,27,12,45,406.0,437.5,3.5,31.5,839.5,777.34,558.61
2017,6,27,13,0,408.0,436.0,3.6,32.0,839.0,792.02,567.89
2017,6,27,13,15,621.5,292.5,3.65,32.0,899.0,875.52,630.0
2017,6,27,13,30,835.0,149.0,3.7,32.0,959.0,935.99,671.68
2017,6,27,13,45,562.0,301.5,3.75,32.0,843.0,850.06,612.54
2017,6,27,14,0,289.0,454.0,3.8,32.0,727.0,733.11,527.53
2017,6,27,14,15,190.0,443.0,3.85,31.5,620.5,619.66,450.42
2017,6,27,14,30,91.0,432.0,3.9,31.0,514.0,503.41,368.55
2017,6,27,14,45,171.0,417.0,3.95,31.0,563.5,579.7,425.75
2017,6,27,15,0,251.0,402.0,4.0,31.0,613.0,653.91,479.93
2017,6,27,15,15,338.0,353.0,4.0,31.0,623.0,682.51,503.01
2017,6,27,15,30,425.0,304.0,4.0,31.0,633.0,719.16,531.52
2017,6,27,15,45,415.5,289.5,4.0,31.0,596.0,687.75,510.62
2017,6,27,16,0,406.0,275.0,4.0,31.0,559.0,654.85,488.87
2017,6,27,16,15,562.0,195.5,4.0,30.5,558.0,689.23,519.53
2017,6,27,16,30,718.0,116.0,4.0,30.0,557.0,715.01,542.19
2017,6,27,16,45,692.0,112.5,4.0,29.5,507.0,665.78,509.75
2017,6,27,17,0,666.0,109.0,4.0,29.0,457.0,616.17,475.7
2017,6,27,17,15,341.5,129.0,3.9,28.5,307.0,385.05,301.07
2017,6,27,17,30,17.0,149.0,3.8,28.0,157.0,149.12,113.98
2017,6,27,17,45,12.0,129.0,3.7,28.0,134.0,126.85,96.81
2017,6,27,18,0,7.0,109.0,3.6,28.0,111.0,105.01,79.46
2017,6,27,18,15,3.5,88.0,3.3,27.5,89.0,83.26,62.06
2017,6,27,18,30,0.0,67.0,3.0,27.0,67.0,61.74,44.55
2017,6,27,18,45,0.0,48.0,2.75,26.5,48.0,43.83,29.7
2017,6,27,19,0,0.0,29.0,2.5,26.0,29.0,25.64,14.48
2017,6,27,19,15,0.0,14.5,2.45,25.5,14.5,12.76,1.08
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.0,13.0,1.25,21.5,20.0,11.82,0.0
2017,6,28,6,0,172.0,26.0,1.5,22.0,40.0,20.37,8.87
2017,6,28,6,15,276.0,39.0,1.6,22.5,80.0,30.17,19.71
2017,6,28,6,30,380.0,52.0,1.7,23.0,120.0,40.81,29.35
2017,6,28,6,45,447.0,61.5,1.8,23.5,168.5,46.78,34.75
2017,6,28,7,0,514.0,71.0,1.9,24.0,217.0,52.5,39.72
2017,6,28,7,15,562.5,78.0,1.9,24.5,269.0,55.87,42.49
2017,6,28,7,30,611.0,85.0,1.9,25.0,321.0,59.07,45.02
2017,6,28,7,45,355.0,144.0,1.95,25.5,286.0,97.0,76.72
2017,6,28,8,0,99.0,203.0,2.0,26.0,251.0,153.04,122.59
2017,6,28,8,15,54.5,195.0,2.05,26.5,222.0,154.09,115.84
2017,6,28,8,30,10.0,187.0,2.1,27.0,193.0,157.91,119.14
2017,6,28,8,45,28.5,231.0,2.2,27.5,250.0,188.46,141.24
2017,6,28,9,0,47.0,275.0,2.3,28.0,307.0,228.76,170.6
2017,6,28,9,15,38.0,281.0,2.35,28.5,308.0,237.42,176.84
2017,6,28,9,30,29.0,287.0,2.4,29.0,309.0,244.59,181.9
2017,6,28,9,45,19.5,253.0,2.5,29.5,268.0,224.93,166.88
2017,6,28,10,0,10.0,219.0,2.6,30.0,227.0,194.79,143.94
2017,6,28,10,15,12.5,245.5,2.7,30.0,256.0,219.64,162.43
2017,6,28,10,30,15.0,272.0,2.8,30.0,285.0,244.95,181.03
2017,6,28,10,45,73.0,367.0,2.9,30.5,434.5,357.96,263.67
2017,6,28,11,0,131.0,462.0,3.0,31.0,584.0,478.02,348.7
2017,6,28,11,15,90.0,446.5,3.05,31.0,531.5,449.51,327.57
2017,6,28,11,30,49.0,431.0,3.1,31.0,479.0,413.79,301.61
2017,6,28,11,45,33.0,369.5,3.15,31.5,402.0,353.45,257.96
2017,6,28,12,0,17.0,308.0,3.2,32.0,325.0,287.63,209.89
2017,6,28,12,15,455.0,214.0,3.2,32.0,666.0,588.64,435.76
2017,6,28,12,30,893.0,120.0,3.2,32.0,1007.0,890.07,640.41
2017,6,28,12,45,495.0,306.0,3.25,32.5,797.5,742.57,535.49
2017,6,28,13,0,97.0,492.0,3.3,33.0,588.0,545.16,390.59
2017,6,28,13,15,493.0,305.0,3.3,33.0,784.5,768.3,554.58
2017,6,28,13,30,889.0,118.0,3.3,33.0,981.0,958.63,681.89
2017,6,28,13,45,488.0,287.5,3.35,33.5,760.0,765.76,550.43
2017,6,28,14,0,87.0,457.0,3.4,34.0,539.0,519.23,372.35
2017,6,28,14,15,479.5,285.0,3.35,34.0,717.0,764.78,552.36
2017,6,28,14,30,872.0,113.0,3.3,34.0,895.0,955.59,679.68
2017,6,28,14,45,814.5,141.5,3.3,34.0,851.0,935.33,666.14
2017,6,28,15,0,757.0,170.0,3.3,34.0,807.0,903.52,646.81
2017,6,28,15,15,745.0,167.0,3.25,33.5,769.0,879.76,633.74
2017,6,28,15,30,733.0,164.0,3.2,33.0,731.0,858.67,622.33
2017,6,28,15,45,716.0,160.0,3.2,33.0,688.0,824.1,600.94
2017,6,28,16,0,699.0,156.0,3.2,33.0,645.0,787.47,578.11
2017,6,28,16,15,679.0,151.0,3.15,32.5,598.0,745.48,552.31
2017,6,28,16,30,659.0,146.0,3.1,32.0,551.0,702.14,524.93
2017,6,28,16,45,633.0,140.0,3.1,32.0,501.0,652.15,490.98
2017,6,28,17,0,607.0,134.0,3.1,32.0,451.0,601.87,456.13
2017,6,28,17,15,573.5,126.5,2.95,31.5,399.5,544.98,416.09
2017,6,28,17,30,540.0,119.0,2.8,31.0,348.0,489.13,375.75
2017,6,28,17,45,491.0,110.5,2.7,31.0,296.0,420.21,323.92
2017,6,28,18,0,442.0,102.0,2.6,31.0,244.0,360.3,277.47
2017,6,28,18,15,382.0,89.0,2.35,30.0,195.5,294.17,225.85
2017,6,28,18,30,322.0,76.0,2.1,29.0,147.0,233.72,177.2
2017,6,28,18,45,244.5,59.5,1.85,28.5,104.5,169.07,124.32
2017,6,28,19,0,167.0,43.0,1.6,28.0,62.0,106.89,73.27
2017,6,28,19,15,83.5,21.5,1.75,27.5,31.0,48.76,18.32
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,54.5,14.0,2.2,23.5,18.0,12.73,0.0
2017,6,29,6,0,109.0,28.0,2.5,24.0,36.0,22.62,10.1
2017,6,29,6,15,203.0,45.0,2.6,24.5,75.5,34.7,23.24
2017,6,29,6,30,297.0,62.0,2.7,25.0,115.0,47.07,34.36
2017,6,29,6,45,384.5,71.5,2.85,25.5,164.5,53.39,40.05
2017,6,29,7,0,472.0,81.0,3.0,26.0,214.0,60.73,46.37
2017,6,29,7,15,522.5,89.0,3.05,26.5,266.0,64.48,49.43
2017,6,29,7,30,573.0,97.0,3.1,27.0,318.0,68.04,52.21
2017,6,29,7,45,622.0,100.0,3.15,27.5,372.5,67.67,51.59
2017,6,29,8,0,671.0,103.0,3.2,28.0,427.0,67.39,51.06
2017,6,29,8,15,698.0,107.5,3.2,28.5,479.0,98.4,55.89
2017,6,29,8,30,725.0,112.0,3.2,29.0,531.0,149.91,83.65
2017,6,29,8,45,752.5,113.0,3.25,30.0,582.0,207.72,125.15
2017,6,29,9,0,780.0,114.0,3.3,31.0,633.0,262.0,168.07
2017,6,29,9,15,795.5,117.0,3.3,31.5,678.5,316.99,213.7
2017,6,29,9,30,811.0,120.0,3.3,32.0,724.0,372.93,259.89
2017,6,29,9,45,828.0,119.0,3.35,32.5,765.5,431.47,307.04
2017,6,29,10,0,845.0,118.0,3.4,33.0,807.0,485.3,349.62
2017,6,29,10,15,586.5,263.0,3.45,33.0,751.5,509.69,369.94
2017,6,29,10,30,328.0,408.0,3.5,33.0,696.0,517.54,375.22
2017,6,29,10,45,604.0,264.5,3.55,33.5,815.0,588.85,428.67
2017,6,29,11,0,880.0,121.0,3.6,34.0,934.0,683.45,498.11
2017,6,29,11,15,884.0,122.0,3.65,34.0,954.5,726.44,528.58
2017,6,29,11,30,888.0,123.0,3.7,34.0,975.0,767.22,556.58
2017,6,29,11,45,568.5,308.0,3.75,34.5,856.5,717.83,516.84
2017,6,29,12,0,249.0,493.0,3.8,35.0,738.0,644.94,459.46
2017,6,29,12,15,574.5,307.0,3.8,35.0,875.5,770.41,552.7
2017,6,29,12,30,900.0,121.0,3.8,35.0,1013.0,897.0,638.95
2017,6,29,12,45,899.0,120.5,3.85,35.5,1010.5,919.17,651.33
2017,6,29,13,0,898.0,120.0,3.9,36.0,1008.0,938.28,662.45
2017,6,29,13,15,895.5,119.5,3.9,36.0,997.0,952.67,671.73
2017,6,29,13,30,893.0,119.0,3.9,36.0,986.0,963.51,678.86
2017,6,29,13,45,888.0,119.0,3.95,36.0,967.5,968.82,682.89
2017,6,29,14,0,883.0,119.0,4.0,36.0,949.0,970.46,684.74
2017,6,29,14,15,877.5,117.5,4.0,36.0,923.5,966.52,682.9
2017,6,29,14,30,872.0,116.0,4.0,36.0,898.0,958.96,678.91
2017,6,29,14,45,864.5,114.0,4.05,36.0,865.5,945.45,671.49
2017,6,29,15,0,857.0,112.0,4.1,36.0,833.0,928.52,661.98
2017,6,29,15,15,847.0,110.0,4.1,36.0,794.5,906.01,648.66
2017,6,29,15,30,837.0,108.0,4.1,36.0,756.0,880.46,633.39
2017,6,29,15,45,822.5,106.0,4.1,36.0,712.0,848.09,613.6
2017,6,29,16,0,808.0,104.0,4.1,36.0,668.0,820.53,596.97
2017,6,29,16,15,496.5,189.5,4.1,35.5,528.5,629.6,466.49
2017,6,29,16,30,185.0,275.0,4.1,35.0,389.0,432.1,321.64
2017,6,29,16,45,456.5,183.0,4.1,35.0,430.0,558.93,420.34
2017,6,29,17,0,728.0,91.0,4.1,35.0,471.0,639.03,482.38
2017,6,29,17,15,698.5,86.5,4.0,34.5,418.5,583.33,443.0
2017,6,29,17,30,669.0,82.0,3.9,34.0,366.0,530.07,404.82
2017,6,29,17,45,627.0,76.5,3.8,33.5,313.0,467.37,358.41
2017,6,29,18,0,585.0,71.0,3.7,33.0,260.0,407.15,312.3
2017,6,29,18,15,525.5,63.5,3.4,32.0,209.5,339.16,259.08
2017,6,29,18,30,466.0,56.0,3.1,31.0,159.0,276.36,208.13
2017,6,29,18,45,373.0,46.0,2.85,30.5,113.5,204.12,148.83
2017,6,29,19,0,280.0,36.0,2.6,30.0,68.0,141.88,96.84
2017,6,29,19,15,140.0,18.0,2.8,29.5,34.0,63.38,24.74
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,56.0,14.0,4.35,24.5,18.0,12.73,0.0
2017,6,30,6,0,112.0,28.0,4.6,25.0,36.0,22.61,9.76
2017,6,30,6,15,214.0,43.5,4.75,25.5,76.0,33.57,22.15
2017,6,30,6,30,316.0,59.0,4.9,26.0,116.0,44.86,32.32
2017,6,30,6,45,158.0,57.5,5.1,26.5,86.0,45.26,32.97
2017,6,30,7,0,0.0,56.0,5.3,27.0,56.0,49.46,36.6
2017,6,30,7,15,0.0,57.0,5.35,27.5,57.0,50.33,37.25
2017,6,30,7,30,0.0,58.0,5.4,28.0,58.0,51.22,37.83
2017,6,30,7,45,0.0,89.5,5.45,28.5,89.5,78.41,60.4
2017,6,30,8,0,0.0,121.0,5.5,29.0,121.0,103.78,81.08
2017,6,30,8,15,3.0,148.5,5.5,29.5,150.5,126.08,94.41
2017,6,30,8,30,6.0,176.0,5.5,30.0,180.0,149.14,111.64
2017,6,30,8,45,21.0,220.0,5.55,30.5,234.0,187.25,139.74
2017,6,30,9,0,36.0,264.0,5.6,31.0,288.0,218.51,162.33
2017,6,30,9,15,59.5,301.5,5.6,31.5,344.5,257.92,190.8
2017,6,30,9,30,83.0,339.0,5.6,32.0,401.0,300.73,221.79
2017,6,30,9,45,76.0,355.0,5.6,32.5,414.0,319.03,234.99
2017,6,30,10,0,69.0,371.0,5.6,33.0,427.0,336.5,247.36
2017,6,30,10,15,46.0,347.0,5.55,33.0,385.0,314.04,230.86
2017,6,30,10,30,23.0,323.0,5.5,33.0,343.0,291.99,214.43
2017,6,30,10,45,51.5,382.5,5.45,33.5,430.0,357.37,261.68
2017,6,30,11,0,80.0,442.0,5.4,34.0,517.0,430.88,313.82
2017,6,30,11,15,65.5,438.0,5.35,34.5,500.0,425.2,308.57
2017,6,30,11,30,51.0,434.0,5.3,35.0,483.0,417.8,302.25
2017,6,30,11,45,93.0,467.0,5.3,35.5,558.5,484.88,349.65
2017,6,30,12,0,135.0,500.0,5.3,36.0,634.0,557.47,399.89
2017,6,30,12,15,496.5,322.5,5.25,36.0,815.5,721.78,521.81
2017,6,30,12,30,858.0,145.0,5.2,36.0,997.0,880.88,632.76
2017,6,30,12,45,484.0,321.5,5.2,36.5,802.0,747.03,536.52
2017,6,30,13,0,110.0,498.0,5.2,37.0,607.0,562.77,400.5
2017,6,30,13,15,89.0,479.0,5.15,37.0,566.5,530.75,378.75
2017,6,30,13,30,68.0,460.0,5.1,37.0,526.0,497.12,355.23
2017,6,30,13,45,449.5,304.5,5.1,37.0,728.5,746.0,537.24
2017,6,30,14,0,831.0,149.0,5.1,37.0,931.0,949.45,675.75
2017,6,30,14,15,824.5,147.5,5.1,37.0,905.5,945.05,672.37
2017,6,30,14,30,818.0,146.0,5.1,37.0,880.0,947.82,674.99
2017,6,30,14,45,494.0,279.0,5.1,37.0,717.5,773.59,557.15
2017,6,30,15,0,170.0,412.0,5.1,37.0,555.0,575.03,414.21
2017,6,30,15,15,171.0,391.5,5.1,36.5,529.5,555.01,402.85
2017,6,30,15,30,172.0,371.0,5.1,36.0,504.0,533.95,390.0
2017,6,30,15,45,410.5,275.0,5.2,36.0,568.5,669.66,492.56
2017,6,30,16,0,649.0,179.0,5.3,36.0,633.0,770.19,568.52
2017,6,30,16,15,626.5,173.5,5.3,35.5,586.0,727.04,540.28
2017,6,30,16,30,604.0,168.0,5.3,35.0,539.0,682.8,511.4
2017,6,30,16,45,571.5,162.5,5.35,34.5,488.5,630.19,475.97
2017,6,30,17,0,539.0,157.0,5.4,34.0,438.0,572.69,436.25
2017,6,30,17,15,501.5,148.0,5.35,33.5,387.0,514.91,394.97
2017,6,30,17,30,464.0,139.0,5.3,33.0,336.0,458.89,353.92
2017,6,30,17,45,416.0,127.5,5.3,32.5,285.5,396.2,306.74
2017,6,30,18,0,368.0,116.0,5.3,32.0,235.0,337.14,261.03
2017,6,30,18,15,304.0,101.5,5.1,31.5,187.5,262.83,202.28
2017,6,30,18,30,240.0,87.0,4.9,31.0,140.0,204.59,154.97
2017,6,30,18,45,170.5,66.5,4.75,30.5,99.0,143.85,105.45
2017,6,30,19,0,101.0,46.0,4.6,30.0,58.0,90.59,61.93
2017,6,30,19,15,50.5,23.0,4.45,29.5,29.0,38.92,13.83
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,11.0,13.0,2.8,24.5,14.0,11.82,0.0
2017,7,1,6,0,22.0,26.0,2.9,25.0,28.0,22.15,9.19
2017,7,1,6,15,87.5,50.5,2.9,25.0,64.5,40.37,27.81
2017,7,1,6,30,153.0,75.0,2.9,25.0,101.0,57.38,43.03
2017,7,1,6,45,114.0,90.0,2.95,25.5,113.5,70.09,54.22
2017,7,1,7,0,75.0,105.0,3.0,26.0,126.0,84.03,66.12
2017,7,1,7,15,104.5,129.0,3.0,26.5,165.0,97.87,77.61
2017,7,1,7,30,134.0,153.0,3.0,27.0,204.0,114.07,90.8
2017,7,1,7,45,67.0,143.5,3.0,27.5,169.0,114.45,90.6
2017,7,1,8,0,0.0,134.0,3.0,28.0,134.0,113.61,89.39
2017,7,1,8,15,164.5,182.0,3.05,28.5,277.0,142.82,103.87
2017,7,1,8,30,329.0,230.0,3.1,29.0,420.0,197.0,135.86
2017,7,1,8,45,209.5,263.0,3.2,29.5,388.0,232.1,166.09
2017,7,1,9,0,90.0,296.0,3.3,30.0,356.0,252.4,185.8
2017,7,1,9,15,93.0,317.0,3.4,30.5,383.0,278.16,204.73
2017,7,1,9,30,96.0,338.0,3.5,31.0,410.0,304.39,223.88
2017,7,1,9,45,223.0,348.0,3.65,31.5,527.0,366.64,267.82
2017,7,1,10,0,350.0,358.0,3.8,32.0,644.0,443.33,322.89
2017,7,1,10,15,186.5,340.5,3.9,32.0,494.0,376.32,276.1
2017,7,1,10,30,23.0,323.0,4.0,32.0,344.0,291.97,214.29
2017,7,1,10,45,36.5,366.5,4.1,32.5,400.5,335.22,245.45
2017,7,1,11,0,50.0,410.0,4.2,33.0,457.0,384.95,280.6
2017,7,1,11,15,83.0,445.0,4.25,33.0,524.5,443.27,322.38
2017,7,1,11,30,116.0,480.0,4.3,33.0,592.0,504.49,365.76
2017,7,1,11,45,255.5,456.0,4.4,33.5,706.5,602.82,436.34
2017,7,1,12,0,395.0,432.0,4.5,34.0,821.0,710.81,511.92
2017,7,1,12,15,414.0,438.0,4.55,34.0,847.5,750.8,538.92
2017,7,1,12,30,433.0,444.0,4.6,34.0,874.0,792.73,567.3
2017,7,1,12,45,589.0,335.5,4.65,34.5,918.5,853.89,611.51
2017,7,1,13,0,745.0,227.0,4.7,35.0,963.0,913.19,653.17
2017,7,1,13,15,742.0,226.5,4.7,35.0,953.0,926.99,662.02
2017,7,1,13,30,739.0,226.0,4.7,35.0,943.0,937.53,669.11
2017,7,1,13,45,733.0,225.0,4.7,35.5,925.5,941.41,670.62
2017,7,1,14,0,727.0,224.0,4.7,36.0,908.0,941.93,670.1
2017,7,1,14,15,719.0,221.5,4.7,36.0,883.0,935.74,666.75
2017,7,1,14,30,711.0,219.0,4.7,36.0,858.0,926.3,661.44
2017,7,1,14,45,701.5,215.5,4.7,36.0,826.5,911.3,652.62
2017,7,1,15,0,692.0,212.0,4.7,36.0,795.0,893.32,641.94
2017,7,1,15,15,678.0,208.0,4.65,35.5,757.0,867.83,627.46
2017,7,1,15,30,664.0,204.0,4.6,35.0,719.0,839.82,611.28
2017,7,1,15,45,646.5,199.0,4.6,35.0,676.0,805.39,589.28
2017,7,1,16,0,629.0,194.0,4.6,35.0,633.0,769.05,565.74
2017,7,1,16,15,606.0,187.5,4.5,34.5,586.0,724.99,537.4
2017,7,1,16,30,583.0,181.0,4.4,34.0,539.0,679.88,507.86
2017,7,1,16,45,558.5,171.5,4.3,34.0,490.0,624.66,469.79
2017,7,1,17,0,534.0,162.0,4.2,34.0,441.0,575.04,434.95
2017,7,1,17,15,495.5,153.0,3.9,33.5,389.5,516.77,393.4
2017,7,1,17,30,457.0,144.0,3.6,33.0,338.0,460.34,352.26
2017,7,1,17,45,416.5,130.0,3.3,32.5,288.0,399.62,306.97
2017,7,1,18,0,376.0,116.0,3.0,32.0,238.0,341.78,262.64
2017,7,1,18,15,310.5,101.5,2.75,31.0,189.5,266.26,204.1
2017,7,1,18,30,245.0,87.0,2.5,30.0,141.0,206.98,156.69
2017,7,1,18,45,174.0,67.0,2.25,29.5,100.0,145.97,107.14
2017,7,1,19,0,103.0,47.0,2.0,29.0,59.0,92.7,63.65
2017,7,1,19,15,51.5,23.5,2.2,28.5,29.5,39.9,14.42
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
