Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,24.5,13.5,2.45,23.5,15.5,12.28,0.0
2017,7,2,6,0,49.0,27.0,2.6,24.0,31.0,22.39,9.08
2017,7,2,6,15,133.0,47.5,2.8,24.0,68.5,37.44,25.48
2017,7,2,6,30,217.0,68.0,3.0,24.0,106.0,52.75,39.28
2017,7,2,6,45,296.0,81.5,3.2,24.5,152.5,60.6,46.36
2017,7,2,7,0,375.0,95.0,3.4,25.0,199.0,69.34,53.91
2017,7,2,7,15,187.5,102.0,3.55,25.5,154.0,76.29,59.69
2017,7,2,7,30,0.0,109.0,3.7,26.0,109.0,92.68,73.26
2017,7,2,7,45,29.0,151.0,3.85,27.0,165.0,118.96,94.64
2017,7,2,8,0,58.0,193.0,4.0,28.0,221.0,146.71,116.73
2017,7,2,8,15,356.0,163.5,4.0,28.0,365.5,121.54,83.02
2017,7,2,8,30,654.0,134.0,4.0,28.0,510.0,156.29,92.1
2017,7,2,8,45,440.0,216.0,4.05,28.5,479.0,223.34,150.89
2017,7,2,9,0,226.0,298.0,4.1,29.0,448.0,276.8,200.41
2017,7,2,9,15,337.5,287.5,4.1,29.5,529.5,312.89,225.02
2017,7,2,9,30,449.0,277.0,4.1,30.0,611.0,362.44,261.3
2017,7,2,9,45,391.0,320.0,4.1,30.5,622.5,406.75,296.51
2017,7,2,10,0,333.0,363.0,4.1,31.0,634.0,439.12,321.42
2017,7,2,10,15,352.5,372.0,4.1,31.0,670.5,479.28,351.54
2017,7,2,10,30,372.0,381.0,4.1,31.0,707.0,520.85,382.24
2017,7,2,10,45,296.5,419.5,4.15,31.5,684.5,529.16,387.3
2017,7,2,11,0,221.0,458.0,4.2,32.0,662.0,533.57,388.9
2017,7,2,11,15,305.5,438.5,4.15,32.0,728.0,590.03,429.98
2017,7,2,11,30,390.0,419.0,4.1,32.0,794.0,655.08,476.42
2017,7,2,11,45,627.5,276.5,4.1,32.5,889.0,737.41,537.43
2017,7,2,12,0,865.0,134.0,4.1,33.0,984.0,823.75,597.68
2017,7,2,12,15,866.0,134.0,4.05,33.0,989.5,853.0,616.19
2017,7,2,12,30,867.0,134.0,4.0,33.0,995.0,879.58,633.23
2017,7,2,12,45,866.0,135.0,4.0,33.0,992.5,902.59,648.14
2017,7,2,13,0,865.0,136.0,4.0,33.0,990.0,922.74,661.24
2017,7,2,13,15,862.5,135.0,3.95,33.0,980.0,936.57,670.04
2017,7,2,13,30,860.0,134.0,3.9,33.0,970.0,946.96,676.73
2017,7,2,13,45,855.0,134.0,3.85,33.5,952.0,952.38,678.92
2017,7,2,14,0,850.0,134.0,3.8,34.0,934.0,954.24,678.96
2017,7,2,14,15,844.0,133.0,3.7,34.0,909.0,950.66,676.74
2017,7,2,14,30,838.0,132.0,3.6,34.0,884.0,943.58,672.41
2017,7,2,14,45,816.0,138.5,3.55,34.0,848.5,935.37,667.8
2017,7,2,15,0,794.0,145.0,3.5,34.0,813.0,914.49,655.1
2017,7,2,15,15,783.0,142.5,3.4,34.0,775.5,891.62,640.95
2017,7,2,15,30,772.0,140.0,3.3,34.0,738.0,865.86,624.97
2017,7,2,15,45,760.5,135.0,3.25,34.0,696.0,834.32,605.46
2017,7,2,16,0,749.0,130.0,3.2,34.0,654.0,800.29,584.25
2017,7,2,16,15,730.0,126.0,3.05,33.5,606.5,758.84,558.56
2017,7,2,16,30,711.0,122.0,2.9,33.0,559.0,719.21,533.85
2017,7,2,16,45,686.5,117.5,2.75,33.0,509.0,670.22,501.27
2017,7,2,17,0,662.0,113.0,2.6,33.0,459.0,620.72,466.87
2017,7,2,17,15,629.5,107.0,2.3,32.5,407.0,563.95,426.85
2017,7,2,17,30,597.0,101.0,2.0,32.0,355.0,508.06,386.49
2017,7,2,17,45,552.5,93.5,1.75,31.5,303.0,444.76,339.71
2017,7,2,18,0,508.0,86.0,1.5,31.0,251.0,384.26,293.65
2017,7,2,18,15,445.0,76.5,1.55,30.5,201.0,311.82,237.87
2017,7,2,18,30,382.0,67.0,1.6,30.0,151.0,250.43,188.65
2017,7,2,18,45,291.5,54.0,1.65,29.5,107.5,181.21,132.57
2017,7,2,19,0,201.0,41.0,1.7,29.0,64.0,122.13,83.93
2017,7,2,19,15,100.5,20.5,2.0,28.5,32.0,57.07,22.41
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,48.5,13.5,3.7,23.5,17.0,12.28,0.0
2017,7,3,6,0,97.0,27.0,3.9,24.0,34.0,21.8,8.34
2017,7,3,6,15,198.5,43.0,4.0,24.5,72.5,33.21,21.87
2017,7,3,6,30,300.0,59.0,4.1,25.0,111.0,44.89,32.45
2017,7,3,6,45,397.0,67.0,4.25,25.5,161.5,50.2,37.31
2017,7,3,7,0,494.0,75.0,4.4,26.0,212.0,56.03,42.37
2017,7,3,7,15,545.5,82.5,4.45,26.5,264.5,59.63,45.33
2017,7,3,7,30,597.0,90.0,4.5,27.0,317.0,63.05,48.02
2017,7,3,7,45,648.0,91.0,4.6,27.5,372.5,61.54,46.48
2017,7,3,8,0,699.0,92.0,4.7,28.0,428.0,60.27,45.13
2017,7,3,8,15,725.5,96.5,4.7,28.5,480.5,95.8,54.37
2017,7,3,8,30,752.0,101.0,4.7,29.0,533.0,148.36,81.84
2017,7,3,8,45,779.5,101.0,4.7,29.5,584.0,200.67,119.11
2017,7,3,9,0,807.0,101.0,4.7,30.0,635.0,255.81,163.41
2017,7,3,9,15,821.5,103.5,4.7,30.5,681.0,317.98,215.17
2017,7,3,9,30,836.0,106.0,4.7,31.0,727.0,374.01,262.21
2017,7,3,9,45,851.5,106.0,4.7,31.5,769.0,428.96,307.6
2017,7,3,10,0,867.0,106.0,4.7,32.0,811.0,484.16,351.95
2017,7,3,10,15,875.0,107.5,4.65,32.5,845.5,536.75,392.96
2017,7,3,10,30,883.0,109.0,4.6,33.0,880.0,588.32,431.86
2017,7,3,10,45,890.5,109.0,4.55,33.5,909.0,637.13,467.68
2017,7,3,11,0,898.0,109.0,4.5,34.0,938.0,684.39,501.32
2017,7,3,11,15,902.0,110.0,4.45,34.5,958.5,728.29,531.66
2017,7,3,11,30,906.0,111.0,4.4,35.0,979.0,769.94,558.64
2017,7,3,11,45,890.0,123.5,4.35,35.5,987.0,803.31,579.05
2017,7,3,12,0,874.0,136.0,4.3,36.0,995.0,832.75,596.69
2017,7,3,12,15,874.5,136.5,4.2,36.0,1000.0,862.35,615.36
2017,7,3,12,30,875.0,137.0,4.1,36.0,1005.0,889.24,632.15
2017,7,3,12,45,873.0,137.0,4.0,36.0,1001.5,910.77,645.42
2017,7,3,13,0,871.0,137.0,3.9,36.0,998.0,929.35,656.81
2017,7,3,13,15,868.0,136.5,3.85,36.0,987.0,943.32,665.56
2017,7,3,13,30,865.0,136.0,3.8,36.0,976.0,953.84,672.21
2017,7,3,13,45,859.0,136.0,3.75,36.5,957.0,958.42,673.8
2017,7,3,14,0,853.0,136.0,3.7,37.0,938.0,959.42,673.25
2017,7,3,14,15,846.5,134.5,3.65,37.0,912.5,954.95,670.78
2017,7,3,14,30,840.0,133.0,3.6,37.0,887.0,946.96,666.24
2017,7,3,14,45,830.5,131.5,3.6,37.0,854.5,932.68,658.12
2017,7,3,15,0,821.0,130.0,3.6,37.0,822.0,915.14,648.03
2017,7,3,15,15,810.0,128.0,3.6,36.5,783.5,901.74,642.03
2017,7,3,15,30,799.0,126.0,3.6,36.0,745.0,875.97,627.99
2017,7,3,15,45,537.5,218.5,3.65,36.0,624.5,724.35,526.86
2017,7,3,16,0,276.0,311.0,3.7,36.0,504.0,570.61,416.87
2017,7,3,16,15,502.5,213.0,3.7,35.5,533.5,661.48,488.26
2017,7,3,16,30,729.0,115.0,3.7,35.0,563.0,723.29,536.13
2017,7,3,16,45,702.5,111.5,3.75,35.0,512.0,676.18,504.97
2017,7,3,17,0,676.0,108.0,3.8,35.0,461.0,625.78,470.77
2017,7,3,17,15,643.5,102.5,3.75,34.5,408.5,569.0,431.41
2017,7,3,17,30,611.0,97.0,3.7,34.0,356.0,513.06,391.51
2017,7,3,17,45,564.0,90.5,3.65,33.5,303.5,448.76,344.06
2017,7,3,18,0,517.0,84.0,3.6,33.0,251.0,387.45,297.31
2017,7,3,18,15,455.0,75.0,3.5,32.5,201.5,319.66,244.09
2017,7,3,18,30,393.0,66.0,3.4,32.0,152.0,254.36,191.35
2017,7,3,18,45,299.5,53.0,3.3,31.5,108.0,183.31,133.6
2017,7,3,19,0,206.0,40.0,3.2,31.0,64.0,122.73,83.79
2017,7,3,19,15,103.0,20.0,3.4,30.5,32.0,57.16,22.05
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,52.0,12.5,3.5,24.0,16.0,11.37,0.0
2017,7,4,6,0,104.0,25.0,3.6,24.0,32.0,20.3,7.0
2017,7,4,6,15,204.0,40.5,3.75,24.5,70.5,31.29,20.25
2017,7,4,6,30,304.0,56.0,3.9,25.0,109.0,42.63,30.53
2017,7,4,6,45,389.0,65.0,4.1,25.5,157.0,48.7,36.03
2017,7,4,7,0,474.0,74.0,4.3,26.0,205.0,55.16,41.63
2017,7,4,7,15,524.5,82.0,4.35,26.5,256.5,59.17,44.94
2017,7,4,7,30,575.0,90.0,4.4,27.0,308.0,62.97,47.95
2017,7,4,7,45,443.5,136.5,4.5,27.5,320.0,92.95,72.83
2017,7,4,8,0,312.0,183.0,4.6,28.0,332.0,127.26,100.82
2017,7,4,8,15,373.0,193.0,4.6,28.5,392.0,149.17,104.54
2017,7,4,8,30,434.0,203.0,4.6,29.0,452.0,181.74,120.35
2017,7,4,8,45,594.0,159.5,4.65,30.0,533.5,207.0,131.27
2017,7,4,9,0,754.0,116.0,4.7,31.0,615.0,254.89,163.88
2017,7,4,9,15,770.0,119.0,4.65,31.5,660.5,308.64,208.67
2017,7,4,9,30,786.0,122.0,4.6,32.0,706.0,363.43,254.21
2017,7,4,9,45,798.5,125.0,4.55,32.5,746.5,417.64,298.51
2017,7,4,10,0,811.0,128.0,4.5,33.0,787.0,472.01,341.72
2017,7,4,10,15,820.0,130.0,4.45,33.5,821.5,526.13,383.41
2017,7,4,10,30,829.0,132.0,4.4,34.0,856.0,576.09,420.87
2017,7,4,10,45,835.5,134.0,4.4,34.5,884.0,623.5,455.49
2017,7,4,11,0,842.0,136.0,4.4,35.0,912.0,669.43,488.08
2017,7,4,11,15,847.0,137.5,4.35,35.0,933.5,712.23,518.58
2017,7,4,11,30,852.0,139.0,4.3,35.0,955.0,753.04,547.02
2017,7,4,11,45,855.5,139.0,4.3,35.5,969.0,789.29,569.63
2017,7,4,12,0,859.0,139.0,4.3,36.0,983.0,823.12,590.43
2017,7,4,12,15,860.5,139.5,4.3,36.0,988.5,853.18,609.83
2017,7,4,12,30,862.0,140.0,4.3,36.0,994.0,880.64,627.5
2017,7,4,12,45,861.5,139.5,4.3,36.5,992.0,902.85,640.45
2017,7,4,13,0,861.0,139.0,4.3,37.0,990.0,922.21,651.56
2017,7,4,13,15,859.0,138.5,4.3,37.0,980.0,937.03,661.15
2017,7,4,13,30,857.0,138.0,4.3,37.0,970.0,948.46,668.69
2017,7,4,13,45,853.5,137.0,4.3,37.0,952.5,954.51,672.91
2017,7,4,14,0,850.0,136.0,4.3,37.0,935.0,956.99,675.01
2017,7,4,14,15,844.0,134.5,4.3,37.0,909.5,953.03,673.13
2017,7,4,14,30,838.0,133.0,4.3,37.0,884.0,945.56,669.16
2017,7,4,14,45,830.0,131.0,4.3,37.0,852.0,932.26,661.56
2017,7,4,15,0,822.0,129.0,4.3,37.0,820.0,915.65,651.95
2017,7,4,15,15,811.0,126.5,4.3,36.5,782.0,901.66,645.48
2017,7,4,15,30,800.0,124.0,4.3,36.0,744.0,875.35,630.91
2017,7,4,15,45,580.5,207.0,4.35,36.0,643.5,756.83,552.03
2017,7,4,16,0,361.0,290.0,4.4,36.0,543.0,621.57,455.82
2017,7,4,16,15,362.0,266.5,4.4,35.5,504.5,588.28,435.45
2017,7,4,16,30,363.0,243.0,4.4,35.0,466.0,553.33,413.06
2017,7,4,16,45,524.0,173.0,4.4,35.0,463.5,601.71,452.04
2017,7,4,17,0,685.0,103.0,4.4,35.0,461.0,627.19,473.86
2017,7,4,17,15,653.0,98.0,4.35,34.5,409.0,570.95,434.31
2017,7,4,17,30,621.0,93.0,4.3,34.0,357.0,515.5,394.53
2017,7,4,17,45,578.0,86.0,4.25,33.5,304.5,452.52,347.86
2017,7,4,18,0,535.0,79.0,4.2,33.0,252.0,392.18,301.65
2017,7,4,18,15,473.5,70.5,4.05,32.0,202.5,324.3,248.58
2017,7,4,18,30,412.0,62.0,3.9,31.0,153.0,261.83,198.03
2017,7,4,18,45,325.0,50.0,3.75,30.5,109.5,189.56,138.78
2017,7,4,19,0,238.0,38.0,3.6,30.0,66.0,130.62,89.51
2017,7,4,19,15,119.0,19.0,3.55,29.5,33.0,60.06,23.16
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.5,12.5,3.0,24.0,15.5,11.37,0.0
2017,7,5,6,0,97.0,25.0,3.1,24.0,31.0,20.28,6.57
2017,7,5,6,15,197.0,41.0,3.2,24.5,69.5,31.69,20.55
2017,7,5,6,30,297.0,57.0,3.3,25.0,108.0,43.41,31.17
2017,7,5,6,45,382.0,67.0,3.45,25.5,156.5,50.19,37.29
2017,7,5,7,0,467.0,77.0,3.6,26.0,205.0,57.74,43.82
2017,7,5,7,15,306.5,114.0,3.6,26.5,205.5,85.09,66.89
2017,7,5,7,30,146.0,151.0,3.6,27.0,206.0,112.83,89.84
2017,7,5,7,45,407.5,125.0,3.65,27.5,312.0,84.96,66.09
2017,7,5,8,0,669.0,99.0,3.7,28.0,418.0,64.94,49.03
2017,7,5,8,15,696.5,103.5,3.7,28.5,470.0,92.0,52.51
2017,7,5,8,30,724.0,108.0,3.7,29.0,522.0,143.48,79.2
2017,7,5,8,45,505.5,197.0,3.7,29.5,498.5,219.9,144.9
2017,7,5,9,0,287.0,286.0,3.7,30.0,475.0,274.28,195.35
2017,7,5,9,15,254.5,315.5,3.6,30.5,492.0,308.08,222.49
2017,7,5,9,30,222.0,345.0,3.5,31.0,509.0,345.21,251.33
2017,7,5,9,45,264.0,357.5,3.45,31.5,563.5,382.83,278.72
2017,7,5,10,0,306.0,370.0,3.4,32.0,618.0,431.63,314.08
2017,7,5,10,15,416.0,349.5,3.2,32.0,703.0,489.82,356.42
2017,7,5,10,30,526.0,329.0,3.0,32.0,788.0,562.73,408.87
2017,7,5,10,45,700.0,225.0,2.8,32.5,857.0,614.34,446.65
2017,7,5,11,0,874.0,121.0,2.6,33.0,926.0,678.2,492.66
2017,7,5,11,15,878.5,122.0,2.45,33.5,947.0,721.6,521.24
2017,7,5,11,30,883.0,123.0,2.3,34.0,968.0,762.87,546.92
2017,7,5,11,45,866.0,137.5,2.15,34.5,976.5,796.28,565.86
2017,7,5,12,0,849.0,152.0,2.0,35.0,985.0,825.76,581.9
2017,7,5,12,15,850.0,152.0,1.95,35.0,990.5,854.84,599.49
2017,7,5,12,30,851.0,152.0,1.9,35.0,996.0,881.34,615.32
2017,7,5,12,45,851.5,151.0,1.85,35.5,994.0,903.99,627.4
2017,7,5,13,0,852.0,150.0,1.8,36.0,992.0,923.87,637.7
2017,7,5,13,15,849.5,149.5,1.85,36.0,981.5,938.31,647.11
2017,7,5,13,30,847.0,149.0,1.9,36.0,971.0,949.38,654.6
2017,7,5,13,45,843.5,147.5,2.0,36.0,953.5,955.11,659.5
2017,7,5,14,0,840.0,146.0,2.1,36.0,936.0,957.29,662.36
2017,7,5,14,15,834.0,144.5,2.15,36.0,910.5,953.53,661.18
2017,7,5,14,30,828.0,143.0,2.2,36.0,885.0,946.27,657.99
2017,7,5,14,45,817.5,142.0,2.3,36.0,852.5,942.14,657.34
2017,7,5,15,0,807.0,141.0,2.4,36.0,820.0,924.27,648.12
2017,7,5,15,15,796.0,138.5,2.4,36.0,782.0,901.25,634.92
2017,7,5,15,30,785.0,136.0,2.4,36.0,744.0,875.29,619.89
2017,7,5,15,45,770.0,133.0,2.45,36.0,700.5,842.52,600.81
2017,7,5,16,0,755.0,130.0,2.5,36.0,657.0,807.39,580.06
2017,7,5,16,15,736.0,126.0,2.5,35.5,609.5,765.78,555.63
2017,7,5,16,30,717.0,122.0,2.5,35.0,562.0,725.97,532.04
2017,7,5,16,45,690.5,117.5,2.55,35.0,511.0,675.22,499.68
2017,7,5,17,0,664.0,113.0,2.6,35.0,460.0,624.08,465.47
2017,7,5,17,15,631.5,107.0,2.45,34.5,408.0,567.16,426.28
2017,7,5,17,30,599.0,101.0,2.3,34.0,356.0,511.1,386.63
2017,7,5,17,45,552.5,94.0,2.15,33.5,303.5,446.96,339.79
2017,7,5,18,0,506.0,87.0,2.0,33.0,251.0,385.77,293.67
2017,7,5,18,15,444.0,77.0,1.8,32.0,201.0,313.26,238.03
2017,7,5,18,30,382.0,67.0,1.6,31.0,151.0,251.61,188.89
2017,7,5,18,45,293.5,53.5,1.4,30.5,107.5,182.31,132.78
2017,7,5,19,0,205.0,40.0,1.2,30.0,64.0,122.92,83.98
2017,7,5,19,15,102.5,20.0,1.35,29.5,32.0,57.24,21.72
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,56.5,12.0,1.65,23.5,16.0,10.91,0.0
2017,7,6,6,0,113.0,24.0,1.9,24.0,32.0,18.82,5.25
2017,7,6,6,15,216.0,39.0,1.95,24.5,70.5,30.18,19.29
2017,7,6,6,30,319.0,54.0,2.0,25.0,109.0,41.2,29.3
2017,7,6,6,45,405.0,63.0,2.05,25.5,157.5,48.43,35.79
2017,7,6,7,0,491.0,72.0,2.1,26.0,206.0,53.72,40.39
2017,7,6,7,15,541.5,79.5,2.0,26.5,258.0,57.41,43.44
2017,7,6,7,30,592.0,87.0,1.9,27.0,310.0,60.92,46.21
2017,7,6,7,45,329.5,140.0,1.85,27.5,267.5,101.38,79.77
2017,7,6,8,0,67.0,193.0,1.8,28.0,225.0,146.59,116.36
2017,7,6,8,15,85.0,220.5,1.65,28.5,266.0,169.91,126.61
2017,7,6,8,30,103.0,248.0,1.5,29.0,307.0,199.77,146.36
2017,7,6,8,45,224.5,259.5,1.4,29.5,403.0,231.26,163.86
2017,7,6,9,0,346.0,271.0,1.3,30.0,499.0,277.14,193.53
2017,7,6,9,15,237.5,309.0,1.1,30.5,471.0,298.65,213.42
2017,7,6,9,30,129.0,347.0,0.9,31.0,443.0,314.75,227.51
2017,7,6,9,45,481.0,232.0,0.7,31.5,618.0,371.18,263.27
2017,7,6,10,0,833.0,117.0,0.5,32.0,793.0,476.28,335.28
2017,7,6,10,15,510.5,273.5,0.5,32.5,693.5,479.42,339.01
2017,7,6,10,30,188.0,430.0,0.5,33.0,594.0,460.11,324.43
2017,7,6,10,45,527.5,276.0,0.55,33.5,757.0,552.81,390.65
2017,7,6,11,0,867.0,122.0,0.6,34.0,920.0,674.34,474.21
2017,7,6,11,15,463.0,281.5,0.75,34.0,709.0,569.95,402.36
2017,7,6,11,30,59.0,441.0,0.9,34.0,498.0,429.8,302.86
2017,7,6,11,45,459.0,290.5,1.1,34.5,740.5,621.3,441.23
2017,7,6,12,0,859.0,140.0,1.3,35.0,983.0,824.21,576.05
2017,7,6,12,15,860.0,140.5,1.4,35.0,988.5,853.98,593.43
2017,7,6,12,30,861.0,141.0,1.5,35.0,994.0,881.1,611.0
2017,7,6,12,45,859.5,141.0,1.65,35.5,991.5,902.94,624.62
2017,7,6,13,0,858.0,141.0,1.8,36.0,989.0,921.88,636.5
2017,7,6,13,15,612.0,289.5,1.85,36.0,891.0,865.87,600.24
2017,7,6,13,30,366.0,438.0,1.9,36.0,793.0,778.61,539.61
2017,7,6,13,45,386.0,420.0,2.0,36.0,788.5,788.44,548.46
2017,7,6,14,0,406.0,402.0,2.1,36.0,784.0,805.83,561.17
2017,7,6,14,15,296.5,424.0,2.15,35.5,699.0,717.09,503.5
2017,7,6,14,30,187.0,446.0,2.2,35.0,614.0,624.08,441.92
2017,7,6,14,45,386.0,365.0,2.3,35.0,695.0,746.67,530.31
2017,7,6,15,0,585.0,284.0,2.4,35.0,776.0,863.73,611.4
2017,7,6,15,15,688.5,206.0,2.45,35.0,759.0,878.34,623.85
2017,7,6,15,30,792.0,128.0,2.5,35.0,742.0,873.76,622.43
2017,7,6,15,45,776.5,125.5,2.55,35.0,699.0,840.91,602.97
2017,7,6,16,0,761.0,123.0,2.6,35.0,656.0,805.73,582.02
2017,7,6,16,15,716.0,131.5,2.65,34.5,604.5,759.5,554.6
2017,7,6,16,30,671.0,140.0,2.7,34.0,553.0,710.02,524.43
2017,7,6,16,45,488.5,173.5,2.75,34.0,460.0,576.33,430.45
2017,7,6,17,0,306.0,207.0,2.8,34.0,367.0,449.17,338.02
2017,7,6,17,15,342.5,176.0,2.75,33.5,336.5,428.16,325.33
2017,7,6,17,30,379.0,145.0,2.7,33.0,306.0,414.37,316.66
2017,7,6,17,45,353.0,128.0,2.65,32.5,261.0,362.45,278.22
2017,7,6,18,0,327.0,111.0,2.6,32.0,216.0,312.11,239.93
2017,7,6,18,15,288.5,93.5,2.3,31.5,173.5,247.88,189.6
2017,7,6,18,30,250.0,76.0,2.0,31.0,131.0,197.25,148.54
2017,7,6,18,45,193.5,58.0,1.75,30.5,93.5,143.07,104.22
2017,7,6,19,0,137.0,40.0,1.5,30.0,56.0,94.9,64.33
2017,7,6,19,15,68.5,20.0,1.5,29.5,28.0,43.59,15.14
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,57.0,11.5,1.5,23.5,15.0,10.46,0.0
2017,7,7,6,0,114.0,23.0,1.7,24.0,30.0,18.04,4.3
2017,7,7,6,15,217.0,38.0,1.75,24.5,68.0,29.42,18.63
2017,7,7,6,30,320.0,53.0,1.8,25.0,106.0,40.47,28.67
2017,7,7,6,45,316.5,70.5,1.85,25.5,140.0,52.61,39.34
2017,7,7,7,0,313.0,88.0,1.9,26.0,174.0,64.11,49.22
2017,7,7,7,15,378.0,100.0,1.75,26.5,226.0,71.45,55.33
2017,7,7,7,30,443.0,112.0,1.6,27.0,278.0,78.47,60.98
2017,7,7,7,45,384.0,145.5,1.5,27.5,305.5,98.78,77.56
2017,7,7,8,0,325.0,179.0,1.4,28.0,333.0,125.0,98.63
2017,7,7,8,15,521.5,142.0,1.15,28.5,423.5,112.59,72.76
2017,7,7,8,30,718.0,105.0,0.9,29.0,514.0,145.74,80.91
2017,7,7,8,45,740.0,108.0,0.7,29.5,563.5,197.45,116.92
2017,7,7,9,0,762.0,111.0,0.5,30.0,613.0,251.43,158.74
2017,7,7,9,15,777.5,114.5,0.65,30.5,658.5,305.97,203.2
2017,7,7,9,30,793.0,118.0,0.8,31.0,704.0,361.51,248.35
2017,7,7,9,45,804.5,120.5,1.0,31.5,744.5,415.42,291.78
2017,7,7,10,0,816.0,123.0,1.2,32.0,785.0,472.92,336.54
2017,7,7,10,15,825.0,125.0,1.4,32.0,819.5,524.05,376.46
2017,7,7,10,30,834.0,127.0,1.6,32.0,854.0,574.38,414.89
2017,7,7,10,45,840.5,129.0,1.8,32.5,882.0,622.17,449.79
2017,7,7,11,0,847.0,131.0,2.0,33.0,910.0,668.46,482.81
2017,7,7,11,15,851.5,132.0,2.1,33.0,931.5,710.87,512.95
2017,7,7,11,30,856.0,133.0,2.2,33.0,953.0,751.22,540.95
2017,7,7,11,45,856.0,136.0,2.35,33.5,965.5,787.5,563.94
2017,7,7,12,0,856.0,139.0,2.5,34.0,978.0,821.14,585.09
2017,7,7,12,15,857.0,139.5,2.55,34.0,984.0,850.86,604.17
2017,7,7,12,30,858.0,140.0,2.6,34.0,990.0,877.94,621.56
2017,7,7,12,45,857.5,139.5,2.65,34.0,988.0,900.2,635.9
2017,7,7,13,0,857.0,139.0,2.7,34.0,986.0,919.6,648.52
2017,7,7,13,15,855.0,138.5,2.7,34.0,976.0,934.48,657.98
2017,7,7,13,30,853.0,138.0,2.7,34.0,966.0,945.98,665.42
2017,7,7,13,45,850.0,136.5,2.75,34.0,948.5,952.12,670.02
2017,7,7,14,0,847.0,135.0,2.8,34.0,931.0,954.69,672.53
2017,7,7,14,15,841.5,133.5,2.8,34.0,906.0,951.3,671.03
2017,7,7,14,30,836.0,132.0,2.8,34.0,881.0,944.4,667.48
2017,7,7,14,45,817.5,136.5,2.8,34.0,847.0,927.63,657.79
2017,7,7,15,0,799.0,141.0,2.8,34.0,813.0,918.06,652.85
2017,7,7,15,15,788.0,138.0,2.8,34.0,775.5,894.66,639.06
2017,7,7,15,30,777.0,135.0,2.8,34.0,738.0,868.34,623.48
2017,7,7,15,45,765.5,130.5,2.8,34.0,695.5,837.25,604.75
2017,7,7,16,0,754.0,126.0,2.8,34.0,653.0,803.66,584.29
2017,7,7,16,15,735.5,122.0,2.8,33.5,606.0,762.48,559.72
2017,7,7,16,30,717.0,118.0,2.8,33.0,559.0,722.84,535.84
2017,7,7,16,45,696.0,112.5,2.8,33.0,509.5,675.11,504.86
2017,7,7,17,0,675.0,107.0,2.8,33.0,460.0,626.58,472.17
2017,7,7,17,15,644.0,101.0,2.65,32.5,408.0,570.2,432.96
2017,7,7,17,30,613.0,95.0,2.5,32.0,356.0,514.54,393.19
2017,7,7,17,45,575.0,87.0,2.4,32.0,304.5,453.61,347.71
2017,7,7,18,0,537.0,79.0,2.3,32.0,253.0,394.86,302.49
2017,7,7,18,15,477.0,70.0,2.1,31.0,203.0,326.89,249.79
2017,7,7,18,30,417.0,61.0,1.9,30.0,153.0,264.19,199.41
2017,7,7,18,45,335.0,48.5,1.7,29.5,109.5,192.53,140.84
2017,7,7,19,0,253.0,36.0,1.5,29.0,66.0,133.73,91.56
2017,7,7,19,15,126.5,18.0,1.6,28.5,33.0,60.96,22.41
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,64.0,11.0,1.95,23.5,15.0,10.01,0.0
2017,7,8,6,0,128.0,22.0,2.2,24.0,30.0,17.27,3.34
2017,7,8,6,15,233.5,36.0,2.3,24.5,68.5,27.92,17.34
2017,7,8,6,30,339.0,50.0,2.4,25.0,107.0,38.25,26.78
2017,7,8,6,45,414.0,60.0,2.55,26.0,154.5,46.0,33.63
2017,7,8,7,0,489.0,70.0,2.7,27.0,202.0,52.18,38.91
2017,7,8,7,15,539.5,77.5,2.65,27.5,253.5,55.94,42.01
2017,7,8,7,30,590.0,85.0,2.6,28.0,305.0,59.51,44.84
2017,7,8,7,45,628.5,90.0,2.55,28.5,358.0,60.97,45.81
2017,7,8,8,0,667.0,95.0,2.5,29.0,411.0,62.33,46.66
2017,7,8,8,15,693.5,99.5,2.35,29.5,462.5,87.54,49.58
2017,7,8,8,30,720.0,104.0,2.2,30.0,514.0,144.69,80.08
2017,7,8,8,45,741.0,107.5,2.1,30.5,563.0,196.78,116.62
2017,7,8,9,0,762.0,111.0,2.0,31.0,612.0,251.01,159.42
2017,7,8,9,15,777.5,114.0,1.85,31.0,657.0,305.2,204.25
2017,7,8,9,30,793.0,117.0,1.7,31.0,702.0,360.39,249.71
2017,7,8,9,45,804.0,120.0,1.55,31.5,742.5,414.53,292.89
2017,7,8,10,0,815.0,123.0,1.4,32.0,783.0,472.23,336.87
2017,7,8,10,15,824.0,125.0,1.3,32.0,817.5,523.36,375.5
2017,7,8,10,30,833.0,127.0,1.2,32.0,852.0,573.7,412.17
2017,7,8,10,45,838.5,129.5,1.15,32.5,880.0,621.28,445.09
2017,7,8,11,0,844.0,132.0,1.1,33.0,908.0,667.29,475.73
2017,7,8,11,15,849.0,133.0,1.1,33.0,929.0,709.98,504.69
2017,7,8,11,30,854.0,134.0,1.1,33.0,950.0,750.67,531.49
2017,7,8,11,45,860.5,131.5,1.15,33.5,965.0,787.46,553.61
2017,7,8,12,0,867.0,129.0,1.2,34.0,980.0,821.98,574.12
2017,7,8,12,15,868.0,129.5,1.2,34.0,985.5,852.02,592.28
2017,7,8,12,30,869.0,130.0,1.2,34.0,991.0,879.35,608.74
2017,7,8,12,45,564.0,311.0,1.2,34.5,870.0,808.01,559.58
2017,7,8,13,0,259.0,492.0,1.2,35.0,749.0,709.26,488.67
2017,7,8,13,15,298.0,473.0,1.15,35.0,765.0,738.72,509.1
2017,7,8,13,30,337.0,454.0,1.1,35.0,781.0,767.17,527.55
2017,7,8,13,45,242.5,464.0,1.1,35.0,697.0,694.66,479.75
2017,7,8,14,0,148.0,474.0,1.1,35.0,613.0,608.12,422.82
2017,7,8,14,15,113.0,449.0,1.1,35.0,554.0,553.46,387.5
2017,7,8,14,30,78.0,424.0,1.1,35.0,495.0,484.11,341.51
2017,7,8,14,45,47.0,350.0,1.15,35.0,392.5,381.53,272.27
2017,7,8,15,0,16.0,276.0,1.2,35.0,290.0,267.63,192.54
2017,7,8,15,15,15.0,262.0,1.2,34.5,274.5,253.78,183.81
2017,7,8,15,30,14.0,248.0,1.2,34.0,259.0,239.88,174.55
2017,7,8,15,45,46.5,280.0,1.25,34.0,313.0,313.43,229.19
2017,7,8,16,0,79.0,312.0,1.3,34.0,367.0,375.96,274.8
2017,7,8,16,15,263.0,265.5,1.3,34.0,430.0,506.53,371.45
2017,7,8,16,30,447.0,219.0,1.3,34.0,493.0,610.08,446.02
2017,7,8,16,45,577.0,156.5,1.35,34.0,478.0,632.89,464.77
2017,7,8,17,0,707.0,94.0,1.4,34.0,463.0,633.22,468.67
2017,7,8,17,15,676.5,89.5,1.3,33.5,411.0,579.71,432.17
2017,7,8,17,30,646.0,85.0,1.2,33.0,359.0,524.7,393.95
2017,7,8,17,45,607.5,78.5,1.2,33.0,307.0,463.65,349.91
2017,7,8,18,0,569.0,72.0,1.2,33.0,255.0,404.77,305.86
2017,7,8,18,15,510.0,64.0,1.05,32.0,205.0,336.78,254.07
2017,7,8,18,30,451.0,56.0,0.9,31.0,155.0,273.96,204.31
2017,7,8,18,45,365.5,45.5,0.8,30.5,111.0,204.1,147.85
2017,7,8,19,0,280.0,35.0,0.7,30.0,67.0,143.49,97.52
2017,7,8,19,15,140.0,17.5,0.75,29.5,33.5,63.89,22.83
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,55.5,11.0,2.65,24.5,14.0,10.01,0.0
2017,7,9,6,0,111.0,22.0,2.8,25.0,28.0,17.27,2.67
2017,7,9,6,15,212.0,37.0,2.8,25.0,65.5,28.67,17.86
2017,7,9,6,30,313.0,52.0,2.8,25.0,103.0,39.73,28.0
2017,7,9,6,45,383.5,63.0,2.8,25.5,150.0,47.33,34.83
2017,7,9,7,0,454.0,74.0,2.8,26.0,197.0,55.45,41.86
2017,7,9,7,15,505.5,82.5,2.8,26.5,248.0,59.83,45.5
2017,7,9,7,30,557.0,91.0,2.8,27.0,299.0,63.98,48.81
2017,7,9,7,45,596.5,97.0,2.8,27.5,351.0,65.92,50.17
2017,7,9,8,0,636.0,103.0,2.8,28.0,403.0,67.73,51.38
2017,7,9,8,15,664.0,108.0,2.65,28.5,454.5,91.73,53.99
2017,7,9,8,30,692.0,113.0,2.5,29.0,506.0,141.75,79.31
2017,7,9,8,45,716.0,115.5,2.4,29.5,555.0,192.58,115.0
2017,7,9,9,0,740.0,118.0,2.3,30.0,604.0,251.16,161.13
2017,7,9,9,15,756.0,121.5,2.15,30.5,649.5,304.66,205.13
2017,7,9,9,30,772.0,125.0,2.0,31.0,695.0,359.26,249.75
2017,7,9,9,45,787.0,126.5,1.95,31.5,736.0,412.71,292.71
2017,7,9,10,0,802.0,128.0,1.9,32.0,777.0,466.62,334.67
2017,7,9,10,15,811.5,130.0,1.85,32.0,811.5,520.76,376.06
2017,7,9,10,30,821.0,132.0,1.8,32.0,846.0,570.83,413.36
2017,7,9,10,45,828.5,133.5,1.8,32.5,874.5,618.34,447.14
2017,7,9,11,0,836.0,135.0,1.8,33.0,903.0,664.48,478.93
2017,7,9,11,15,513.5,309.5,1.8,33.0,785.0,628.73,450.47
2017,7,9,11,30,191.0,484.0,1.8,33.0,667.0,563.76,400.76
2017,7,9,11,45,287.0,459.5,1.85,33.5,739.0,631.1,447.73
2017,7,9,12,0,383.0,435.0,1.9,34.0,811.0,704.7,497.16
2017,7,9,12,15,398.5,436.0,1.9,34.0,829.0,737.25,518.18
2017,7,9,12,30,414.0,437.0,1.9,34.0,847.0,769.38,539.07
2017,7,9,12,45,408.0,435.5,1.95,34.0,839.0,779.17,545.61
2017,7,9,13,0,402.0,434.0,2.0,34.0,831.0,786.86,551.0
2017,7,9,13,15,304.0,463.0,1.95,34.0,761.5,735.22,515.2
2017,7,9,13,30,206.0,492.0,1.9,34.0,692.0,670.26,470.76
2017,7,9,13,45,130.5,459.5,1.9,34.0,585.5,572.69,405.42
2017,7,9,14,0,55.0,427.0,1.9,34.0,479.0,459.99,328.02
2017,7,9,14,15,443.0,280.5,1.85,34.0,679.0,728.91,521.01
2017,7,9,14,30,831.0,134.0,1.8,34.0,879.0,942.87,659.45
2017,7,9,14,45,501.5,273.0,1.75,34.0,718.0,778.54,550.61
2017,7,9,15,0,172.0,412.0,1.7,34.0,557.0,579.04,412.0
2017,7,9,15,15,91.5,320.0,1.6,33.5,396.5,394.99,286.84
2017,7,9,15,30,11.0,228.0,1.5,33.0,236.0,218.06,159.09
2017,7,9,15,45,186.5,258.5,1.45,33.0,389.0,442.8,327.07
2017,7,9,16,0,362.0,289.0,1.4,33.0,542.0,623.57,453.79
2017,7,9,16,15,218.0,276.5,1.3,33.0,426.0,467.59,343.17
2017,7,9,16,30,74.0,264.0,1.2,33.0,310.0,320.89,236.94
2017,7,9,16,45,210.5,231.0,1.2,33.0,345.0,401.62,299.99
2017,7,9,17,0,347.0,198.0,1.2,33.0,380.0,470.14,351.55
2017,7,9,17,15,282.0,183.5,1.15,32.5,320.5,396.49,298.54
2017,7,9,17,30,217.0,169.0,1.1,32.0,261.0,327.72,248.6
2017,7,9,17,45,202.0,146.5,1.05,31.5,222.5,284.8,217.36
2017,7,9,18,0,187.0,124.0,1.0,31.0,184.0,242.72,185.64
2017,7,9,18,15,163.5,102.0,1.05,30.5,147.5,189.99,144.82
2017,7,9,18,30,140.0,80.0,1.1,30.0,111.0,148.22,111.33
2017,7,9,18,45,105.0,59.5,1.15,29.5,79.0,106.06,76.9
2017,7,9,19,0,70.0,39.0,1.2,29.0,47.0,67.25,44.8
2017,7,9,19,15,35.0,19.5,1.3,28.5,23.5,30.84,8.45
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,7,10,5,45,72.5,10.5,2.3,22.5,14.5,9.55,0.0
2017,7,10,6,0,145.0,21.0,2.6,23.0,29.0,16.52,1.7
2017,7,10,6,15,253.5,34.0,2.8,23.5,67.5,26.43,16.11
2017,7,10,6,30,362.0,47.0,3.0,24.0,106.0,37.07,25.86
2017,7,10,6,45,438.0,56.0,3.25,25.0,154.0,42.79,31.03
2017,7,10,7,0,514.0,65.0,3.5,26.0,202.0,48.31,35.77
2017,7,10,7,15,564.0,71.5,3.6,26.5,254.0,51.49,38.42
2017,7,10,7,30,614.0,78.0,3.7,27.0,306.0,54.53,40.83
2017,7,10,7,45,652.0,83.0,3.8,28.0,359.5,56.24,41.95
2017,7,10,8,0,690.0,88.0,3.9,29.0,413.0,57.85,42.94
2017,7,10,8,15,716.0,92.0,3.9,29.5,465.0,88.21,50.23
2017,7,10,8,30,742.0,96.0,3.9,30.0,517.0,139.9,75.81
2017,7,10,8,45,763.5,99.0,3.95,31.0,566.5,193.06,113.03
2017,7,10,9,0,785.0,102.0,4.0,32.0,616.0,248.4,156.78
2017,7,10,9,15,800.0,104.5,3.95,32.5,662.0,303.44,202.55
2017,7,10,9,30,815.0,107.0,3.9,33.0,708.0,364.91,252.98
2017,7,10,9,45,827.5,109.0,3.9,33.5,749.0,419.37,297.44
2017,7,10,10,0,840.0,111.0,3.9,34.0,790.0,473.84,340.69
2017,7,10,10,15,849.0,113.0,3.85,34.5,825.0,526.32,381.09
2017,7,10,10,30,858.0,115.0,3.8,35.0,860.0,577.95,419.53
2017,7,10,10,45,865.0,116.0,3.75,35.5,889.0,626.5,454.59
2017,7,10,11,0,872.0,117.0,3.7,36.0,918.0,673.55,487.51
2017,7,10,11,15,876.5,118.0,3.7,36.0,939.0,717.13,518.37
2017,7,10,11,30,881.0,119.0,3.7,36.0,960.0,758.59,546.45
2017,7,10,11,45,877.5,124.0,3.7,36.5,972.5,794.9,568.75
2017,7,10,12,0,874.0,129.0,3.7,37.0,985.0,828.25,588.91
2017,7,10,12,15,875.0,129.5,3.7,37.0,991.0,858.63,608.24
2017,7,10,12,30,876.0,130.0,3.7,37.0,997.0,886.27,625.77
2017,7,10,12,45,876.5,129.5,3.7,37.0,995.5,909.86,640.69
2017,7,10,13,0,877.0,129.0,3.7,37.0,994.0,930.52,653.8
2017,7,10,13,15,875.0,128.5,3.7,37.0,984.0,945.67,663.48
2017,7,10,13,30,873.0,128.0,3.7,37.0,974.0,957.37,671.09
2017,7,10,13,45,869.5,126.5,3.75,37.5,956.5,963.13,673.97
2017,7,10,14,0,866.0,125.0,3.8,38.0,939.0,965.25,674.69
2017,7,10,14,15,860.5,124.0,3.8,37.5,914.0,962.3,674.89
2017,7,10,14,30,855.0,123.0,3.8,37.0,889.0,955.77,672.97
2017,7,10,14,45,847.0,121.5,3.8,37.0,857.5,942.86,665.71
2017,7,10,15,0,839.0,120.0,3.8,37.0,826.0,926.58,656.43
2017,7,10,15,15,829.0,117.5,3.8,37.0,788.0,904.17,643.27
2017,7,10,15,30,819.0,115.0,3.8,37.0,750.0,878.74,628.21
2017,7,10,15,45,806.0,112.0,3.8,37.0,706.5,855.29,614.45
2017,7,10,16,0,793.0,109.0,3.8,37.0,663.0,820.92,593.43
2017,7,10,16,15,775.5,106.0,3.75,36.5,615.5,780.48,569.23
2017,7,10,16,30,758.0,103.0,3.7,36.0,568.0,738.26,543.5
2017,7,10,16,45,735.5,99.0,3.7,36.0,517.5,689.59,512.0
2017,7,10,17,0,713.0,95.0,3.7,36.0,467.0,640.1,479.42
2017,7,10,17,15,682.5,90.0,3.55,35.5,414.5,585.78,441.98
2017,7,10,17,30,652.0,85.0,3.4,35.0,362.0,529.83,402.23
2017,7,10,17,45,609.5,79.0,3.25,34.5,309.0,466.63,355.85
2017,7,10,18,0,567.0,73.0,3.1,34.0,256.0,405.96,309.82
2017,7,10,18,15,507.5,65.0,2.75,33.0,205.5,337.69,256.8
2017,7,10,18,30,448.0,57.0,2.4,32.0,155.0,274.62,206.04
2017,7,10,18,45,357.0,46.0,2.1,31.5,110.5,202.13,146.93
2017,7,10,19,0,266.0,35.0,1.8,31.0,66.0,139.55,94.82
2017,7,10,19,15,133.0,17.5,1.85,30.5,33.0,62.23,20.5
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,45.5,10.5,3.45,24.0,13.0,9.55,0.0
2017,7,11,6,0,91.0,21.0,3.6,24.0,26.0,17.16,1.13
2017,7,11,6,15,191.5,37.5,3.65,24.5,63.5,29.07,18.12
2017,7,11,6,30,292.0,54.0,3.7,25.0,101.0,41.26,29.25
2017,7,11,6,45,389.5,62.0,3.8,25.5,150.5,46.66,34.24
2017,7,11,7,0,487.0,70.0,3.9,26.0,200.0,52.39,39.25
2017,7,11,7,15,539.0,78.0,3.9,26.5,252.0,56.55,42.72
2017,7,11,7,30,591.0,86.0,3.9,27.0,304.0,60.49,45.88
2017,7,11,7,45,641.0,88.0,3.95,27.5,359.0,59.81,45.05
2017,7,11,8,0,691.0,90.0,4.0,28.0,414.0,59.28,44.33
2017,7,11,8,15,717.5,94.0,4.0,28.5,466.5,89.31,51.54
2017,7,11,8,30,744.0,98.0,4.0,29.0,519.0,141.17,77.12
2017,7,11,8,45,770.0,99.0,4.0,30.0,570.0,193.7,113.72
2017,7,11,9,0,796.0,100.0,4.0,31.0,621.0,248.93,157.39
2017,7,11,9,15,810.5,103.0,4.0,31.5,666.5,304.91,204.16
2017,7,11,9,30,825.0,106.0,4.0,32.0,712.0,367.27,255.58
2017,7,11,9,45,838.0,107.0,4.0,32.5,753.5,421.77,300.34
2017,7,11,10,0,851.0,108.0,4.0,33.0,795.0,476.3,343.9
2017,7,11,10,15,859.5,110.0,4.0,33.5,830.0,529.15,384.9
2017,7,11,10,30,868.0,112.0,4.0,34.0,865.0,581.09,423.9
2017,7,11,10,45,873.5,113.5,4.05,34.5,893.5,629.66,459.44
2017,7,11,11,0,879.0,115.0,4.1,35.0,922.0,676.58,492.8
2017,7,11,11,15,883.0,116.0,4.1,35.0,943.0,720.17,523.94
2017,7,11,11,30,887.0,117.0,4.1,35.0,964.0,761.58,552.15
2017,7,11,11,45,894.5,114.0,4.15,35.5,979.0,799.98,576.24
2017,7,11,12,0,902.0,111.0,4.2,36.0,994.0,836.06,598.58
2017,7,11,12,15,902.5,111.0,4.2,36.0,999.5,866.36,618.03
2017,7,11,12,30,903.0,111.0,4.2,36.0,1005.0,893.75,635.57
2017,7,11,12,45,901.0,112.0,4.2,36.0,1002.5,916.87,650.36
2017,7,11,13,0,899.0,113.0,4.2,36.0,1000.0,936.86,663.17
2017,7,11,13,15,896.5,112.5,4.2,36.0,989.5,951.66,672.74
2017,7,11,13,30,894.0,112.0,4.2,36.0,979.0,962.91,680.16
2017,7,11,13,45,888.5,112.0,4.2,36.0,960.5,968.13,683.85
2017,7,11,14,0,883.0,112.0,4.2,36.0,942.0,969.66,685.35
2017,7,11,14,15,877.5,111.0,4.2,36.0,916.5,966.54,684.02
2017,7,11,14,30,872.0,110.0,4.2,36.0,891.0,959.79,680.52
2017,7,11,14,45,855.0,114.0,4.25,36.0,857.0,943.63,671.35
2017,7,11,15,0,838.0,118.0,4.3,36.0,823.0,924.35,660.27
2017,7,11,15,15,828.0,116.0,4.3,36.0,785.0,902.46,647.31
2017,7,11,15,30,818.0,114.0,4.3,36.0,747.0,877.55,632.39
2017,7,11,15,45,801.0,112.5,4.35,36.0,703.0,852.21,617.4
2017,7,11,16,0,784.0,111.0,4.4,36.0,659.0,816.17,595.18
2017,7,11,16,15,766.0,108.0,4.4,35.5,611.5,775.57,570.72
2017,7,11,16,30,748.0,105.0,4.4,35.0,564.0,733.24,544.71
2017,7,11,16,45,720.5,102.5,4.4,35.0,512.5,682.74,511.45
2017,7,11,17,0,693.0,100.0,4.4,35.0,461.0,634.39,479.0
2017,7,11,17,15,661.5,95.0,4.35,34.5,408.5,577.95,439.75
2017,7,11,17,30,630.0,90.0,4.3,34.0,356.0,522.23,399.88
2017,7,11,17,45,584.0,84.0,4.25,33.5,303.5,457.9,352.23
2017,7,11,18,0,538.0,78.0,4.2,33.0,251.0,396.45,305.19
2017,7,11,18,15,476.5,69.5,4.0,32.5,201.0,327.99,251.14
2017,7,11,18,30,415.0,61.0,3.8,32.0,151.0,264.94,199.76
2017,7,11,18,45,322.0,49.0,3.6,31.5,107.0,189.66,138.39
2017,7,11,19,0,229.0,37.0,3.4,31.0,63.0,128.54,87.51
2017,7,11,19,15,114.5,18.5,3.35,30.5,31.5,58.8,18.31
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
