Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,47.0,10.5,3.15,24.5,13.0,9.55,0.0
2017,7,12,6,0,94.0,21.0,3.4,25.0,26.0,16.5,0.0
2017,7,12,6,15,203.5,36.0,3.5,25.5,64.0,27.94,17.05
2017,7,12,6,30,313.0,51.0,3.6,26.0,102.0,39.05,27.24
2017,7,12,6,45,245.5,75.0,3.75,26.5,124.0,58.06,43.72
2017,7,12,7,0,178.0,99.0,3.9,27.0,146.0,74.42,57.72
2017,7,12,7,15,198.5,120.0,3.95,27.5,184.0,88.46,69.46
2017,7,12,7,30,219.0,141.0,4.0,28.0,222.0,101.92,80.43
2017,7,12,7,45,350.0,142.0,4.05,28.5,295.5,96.48,75.48
2017,7,12,8,0,481.0,143.0,4.1,29.0,369.0,95.64,74.35
2017,7,12,8,15,407.5,183.0,4.1,29.5,390.5,133.57,92.36
2017,7,12,8,30,334.0,223.0,4.1,30.0,412.0,190.06,130.49
2017,7,12,8,45,262.5,259.5,4.2,30.5,417.0,228.37,160.8
2017,7,12,9,0,191.0,296.0,4.3,31.0,422.0,266.07,192.09
2017,7,12,9,15,506.5,200.0,4.3,31.5,565.0,289.61,201.31
2017,7,12,9,30,822.0,104.0,4.3,32.0,708.0,364.49,253.84
2017,7,12,9,45,552.5,238.5,4.3,32.5,654.5,403.67,290.45
2017,7,12,10,0,283.0,373.0,4.3,33.0,601.0,423.21,307.88
2017,7,12,10,15,299.0,387.5,4.3,33.0,638.0,463.52,337.73
2017,7,12,10,30,315.0,402.0,4.3,33.0,675.0,505.18,368.09
2017,7,12,10,45,595.0,258.0,4.3,33.5,796.0,577.45,422.46
2017,7,12,11,0,875.0,114.0,4.3,34.0,917.0,673.27,493.37
2017,7,12,11,15,570.0,292.0,4.3,34.0,820.0,651.49,473.88
2017,7,12,11,30,265.0,470.0,4.3,34.0,723.0,606.43,436.95
2017,7,12,11,45,250.5,481.0,4.35,34.5,723.5,621.67,446.58
2017,7,12,12,0,236.0,492.0,4.4,35.0,724.0,634.05,453.87
2017,7,12,12,15,263.0,488.5,4.35,35.0,748.5,670.08,478.81
2017,7,12,12,30,290.0,485.0,4.3,35.0,773.0,705.34,502.99
2017,7,12,12,45,582.0,307.0,4.3,35.0,882.0,822.51,589.54
2017,7,12,13,0,874.0,129.0,4.3,35.0,991.0,928.91,661.9
2017,7,12,13,15,872.0,128.5,4.25,35.0,981.0,944.07,670.96
2017,7,12,13,30,870.0,128.0,4.2,35.0,971.0,955.8,678.47
2017,7,12,13,45,867.5,126.0,4.2,35.0,953.5,962.08,682.86
2017,7,12,14,0,865.0,124.0,4.2,35.0,936.0,964.72,685.07
2017,7,12,14,15,581.0,274.0,4.1,35.0,813.5,860.01,615.12
2017,7,12,14,30,297.0,424.0,4.0,35.0,691.0,723.01,516.85
2017,7,12,14,45,553.0,280.0,3.95,35.0,754.0,836.74,601.56
2017,7,12,15,0,809.0,136.0,3.9,35.0,817.0,925.97,662.79
2017,7,12,15,15,703.0,189.0,3.85,34.5,761.0,878.44,633.37
2017,7,12,15,30,597.0,242.0,3.8,34.0,705.0,823.74,597.95
2017,7,12,15,45,402.5,281.5,3.75,34.0,586.0,674.9,494.37
2017,7,12,16,0,208.0,321.0,3.7,34.0,467.0,511.94,377.82
2017,7,12,16,15,180.5,298.0,3.6,33.5,418.5,460.48,342.8
2017,7,12,16,30,153.0,275.0,3.5,33.0,370.0,409.88,307.29
2017,7,12,16,45,108.5,244.5,3.45,33.0,309.0,326.79,246.34
2017,7,12,17,0,64.0,214.0,3.4,33.0,248.0,259.54,195.95
2017,7,12,17,15,76.5,192.5,3.2,32.5,228.5,244.59,186.0
2017,7,12,17,30,89.0,171.0,3.0,32.0,209.0,228.28,174.59
2017,7,12,17,45,80.0,147.5,2.9,32.0,178.0,195.53,149.49
2017,7,12,18,0,71.0,124.0,2.8,32.0,147.0,163.36,124.4
2017,7,12,18,15,58.0,101.0,2.5,31.5,117.5,130.43,98.38
2017,7,12,18,30,45.0,78.0,2.2,31.0,88.0,98.54,72.7
2017,7,12,18,45,24.5,56.5,1.95,30.5,62.0,66.63,46.79
2017,7,12,19,0,4.0,35.0,1.7,30.0,36.0,33.9,20.33
2017,7,12,19,15,2.0,17.5,1.75,29.5,18.0,15.95,1.03
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,55.5,10.0,2.15,23.5,13.0,9.1,0.0
2017,7,13,6,0,111.0,20.0,2.4,24.0,26.0,15.73,0.0
2017,7,13,6,15,225.5,34.0,2.45,24.5,64.0,26.44,15.87
2017,7,13,6,30,340.0,48.0,2.5,25.0,102.0,38.15,26.59
2017,7,13,6,45,430.5,56.0,2.55,25.5,151.5,42.98,31.09
2017,7,13,7,0,521.0,64.0,2.6,26.0,201.0,47.72,35.27
2017,7,13,7,15,572.0,70.5,2.65,26.5,253.5,50.94,37.95
2017,7,13,7,30,623.0,77.0,2.7,27.0,306.0,54.02,40.41
2017,7,13,7,45,664.5,80.5,2.75,28.0,360.0,54.73,40.69
2017,7,13,8,0,706.0,84.0,2.8,29.0,414.0,61.1,45.66
2017,7,13,8,15,731.5,88.0,2.85,29.5,466.5,84.42,47.65
2017,7,13,8,30,757.0,92.0,2.9,30.0,519.0,137.1,73.2
2017,7,13,8,45,776.5,95.5,2.95,30.5,568.5,191.33,111.23
2017,7,13,9,0,796.0,99.0,3.0,31.0,618.0,247.5,155.94
2017,7,13,9,15,470.5,222.0,3.0,31.5,534.5,295.38,205.92
2017,7,13,9,30,145.0,345.0,3.0,32.0,451.0,318.45,231.95
2017,7,13,9,45,494.5,227.5,3.0,32.5,620.5,372.39,267.52
2017,7,13,10,0,844.0,110.0,3.0,33.0,790.0,474.49,341.31
2017,7,13,10,15,852.5,112.0,3.0,33.5,825.0,527.11,381.53
2017,7,13,10,30,861.0,114.0,3.0,34.0,860.0,578.83,419.97
2017,7,13,10,45,866.0,116.0,3.0,34.5,888.0,627.31,454.9
2017,7,13,11,0,871.0,118.0,3.0,35.0,916.0,674.1,487.58
2017,7,13,11,15,572.5,292.5,3.0,35.0,822.5,653.92,469.81
2017,7,13,11,30,274.0,467.0,3.0,35.0,729.0,610.86,435.04
2017,7,13,11,45,576.5,296.0,3.05,35.5,857.0,716.23,512.44
2017,7,13,12,0,879.0,125.0,3.1,36.0,985.0,830.11,590.21
2017,7,13,12,15,631.0,282.5,3.1,36.0,902.0,800.56,567.31
2017,7,13,12,30,383.0,440.0,3.1,36.0,819.0,746.49,525.73
2017,7,13,12,45,298.5,470.5,3.15,36.5,765.5,714.46,502.3
2017,7,13,13,0,214.0,501.0,3.2,37.0,712.0,671.05,471.05
2017,7,13,13,15,264.0,483.0,3.25,37.0,740.5,718.24,504.05
2017,7,13,13,30,314.0,465.0,3.3,37.0,769.0,757.99,531.63
2017,7,13,13,45,587.0,296.5,3.35,37.0,852.0,875.69,616.34
2017,7,13,14,0,860.0,128.0,3.4,37.0,935.0,964.51,675.27
2017,7,13,14,15,854.0,126.5,3.4,37.0,910.0,960.7,672.86
2017,7,13,14,30,848.0,125.0,3.4,37.0,885.0,953.31,669.03
2017,7,13,14,45,838.5,124.5,3.45,37.0,853.0,940.1,661.94
2017,7,13,15,0,829.0,124.0,3.5,37.0,821.0,923.59,652.86
2017,7,13,15,15,457.0,240.5,3.55,36.5,622.0,697.3,503.58
2017,7,13,15,30,85.0,357.0,3.6,36.0,423.0,428.75,310.92
2017,7,13,15,45,429.0,237.5,3.65,36.0,540.0,653.57,479.12
2017,7,13,16,0,773.0,118.0,3.7,36.0,657.0,816.02,593.53
2017,7,13,16,15,598.0,172.0,3.7,35.5,571.0,710.05,522.72
2017,7,13,16,30,423.0,226.0,3.7,35.0,485.0,600.98,445.94
2017,7,13,16,45,304.0,224.0,3.7,35.0,402.0,479.83,359.47
2017,7,13,17,0,185.0,222.0,3.7,35.0,319.0,368.44,277.42
2017,7,13,17,15,399.0,158.5,3.65,34.5,336.5,463.14,352.38
2017,7,13,17,30,613.0,95.0,3.6,34.0,354.0,518.34,396.14
2017,7,13,17,45,564.5,89.0,3.55,34.0,301.0,453.13,346.9
2017,7,13,18,0,516.0,83.0,3.5,34.0,248.0,391.04,299.11
2017,7,13,18,15,453.0,73.5,3.2,33.0,198.0,321.66,245.25
2017,7,13,18,30,390.0,64.0,2.9,32.0,148.0,254.8,191.72
2017,7,13,18,45,299.0,51.0,2.6,31.5,104.5,184.07,134.1
2017,7,13,19,0,208.0,38.0,2.3,31.0,61.0,123.66,83.96
2017,7,13,19,15,104.0,19.0,2.25,30.5,30.5,56.79,15.2
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,48.0,10.0,1.7,24.5,12.5,9.1,0.0
2017,7,14,6,0,96.0,20.0,1.9,25.0,25.0,15.73,0.0
2017,7,14,6,15,207.5,34.5,1.95,25.0,62.0,26.82,16.07
2017,7,14,6,30,319.0,49.0,2.0,25.0,99.0,37.58,26.1
2017,7,14,6,45,408.5,57.5,2.1,25.5,147.5,44.27,32.18
2017,7,14,7,0,498.0,66.0,2.2,26.0,196.0,49.34,36.64
2017,7,14,7,15,550.0,73.0,2.15,26.5,248.0,52.85,39.58
2017,7,14,7,30,602.0,80.0,2.1,27.0,300.0,56.2,42.25
2017,7,14,7,45,648.0,83.0,2.1,27.5,354.5,56.45,42.23
2017,7,14,8,0,694.0,86.0,2.1,28.0,409.0,56.75,42.22
2017,7,14,8,15,720.0,90.0,2.0,28.5,461.5,85.08,48.82
2017,7,14,8,30,746.0,94.0,1.9,29.0,514.0,137.14,73.94
2017,7,14,8,45,768.0,96.5,1.8,29.5,564.0,190.4,111.02
2017,7,14,9,0,790.0,99.0,1.7,30.0,614.0,245.9,154.88
2017,7,14,9,15,805.0,102.0,1.55,30.5,660.0,301.82,200.9
2017,7,14,9,30,820.0,105.0,1.4,31.0,706.0,364.18,251.21
2017,7,14,9,45,831.5,107.0,1.3,32.0,747.0,418.74,294.13
2017,7,14,10,0,843.0,109.0,1.2,33.0,788.0,473.2,335.24
2017,7,14,10,15,851.5,111.0,1.1,33.0,823.0,525.82,374.7
2017,7,14,10,30,860.0,113.0,1.0,33.0,858.0,577.54,411.99
2017,7,14,10,45,866.5,114.5,0.95,33.5,886.5,626.53,445.52
2017,7,14,11,0,873.0,116.0,0.9,34.0,915.0,673.98,476.73
2017,7,14,11,15,877.5,117.0,0.9,34.5,937.0,717.86,505.08
2017,7,14,11,30,882.0,118.0,0.9,35.0,959.0,759.62,530.51
2017,7,14,11,45,881.5,121.0,0.9,35.5,972.0,796.87,551.87
2017,7,14,12,0,881.0,124.0,0.9,36.0,985.0,831.36,571.27
2017,7,14,12,15,882.0,124.0,0.9,36.0,991.0,861.72,589.19
2017,7,14,12,30,883.0,124.0,0.9,36.0,997.0,889.29,605.38
2017,7,14,12,45,634.0,280.5,0.9,36.5,907.0,847.02,576.42
2017,7,14,13,0,385.0,437.0,0.9,37.0,817.0,776.17,525.97
2017,7,14,13,15,630.5,280.5,0.9,37.0,895.0,879.19,596.52
2017,7,14,13,30,876.0,124.0,0.9,37.0,973.0,959.19,644.68
2017,7,14,13,45,614.0,276.0,0.95,37.0,865.5,883.21,598.23
2017,7,14,14,0,352.0,428.0,1.0,37.0,758.0,773.55,526.14
2017,7,14,14,15,446.5,383.0,1.05,37.0,790.0,835.71,569.02
2017,7,14,14,30,541.0,338.0,1.1,37.0,822.0,885.54,602.41
2017,7,14,14,45,508.0,330.0,1.2,37.0,771.5,845.3,579.09
2017,7,14,15,0,475.0,322.0,1.3,37.0,721.0,803.1,555.01
2017,7,14,15,15,629.5,227.5,1.4,37.0,730.5,851.0,591.77
2017,7,14,15,30,784.0,133.0,1.5,37.0,740.0,878.09,611.13
2017,7,14,15,45,765.5,132.0,1.65,37.0,696.0,844.34,592.73
2017,7,14,16,0,747.0,131.0,1.8,37.0,652.0,808.39,573.08
2017,7,14,16,15,728.0,127.0,1.95,36.5,604.5,770.54,552.86
2017,7,14,16,30,709.0,123.0,2.1,36.0,557.0,727.44,528.52
2017,7,14,16,45,679.5,119.5,2.25,36.0,505.5,675.56,496.45
2017,7,14,17,0,650.0,116.0,2.4,36.0,454.0,623.52,462.48
2017,7,14,17,15,617.0,109.5,2.45,35.5,402.0,565.94,423.87
2017,7,14,17,30,584.0,103.0,2.5,35.0,350.0,509.27,384.58
2017,7,14,17,45,535.0,96.0,2.6,35.0,297.0,443.84,336.75
2017,7,14,18,0,486.0,89.0,2.7,35.0,244.0,381.59,289.72
2017,7,14,18,15,423.5,78.5,2.5,34.0,194.5,309.07,234.16
2017,7,14,18,30,361.0,68.0,2.3,33.0,145.0,247.25,184.98
2017,7,14,18,45,271.5,53.5,2.15,32.5,102.0,176.97,128.29
2017,7,14,19,0,182.0,39.0,2.0,32.0,59.0,116.83,78.88
2017,7,14,19,15,91.0,19.5,2.1,31.5,29.5,54.04,12.76
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,9.5,2.65,25.5,11.5,8.64,0.0
2017,7,15,6,0,96.0,19.0,2.9,26.0,23.0,14.95,0.0
2017,7,15,6,15,204.0,34.0,2.9,26.5,60.0,26.44,15.56
2017,7,15,6,30,312.0,49.0,2.9,27.0,97.0,37.59,25.84
2017,7,15,6,45,390.0,59.5,2.95,27.5,144.0,46.04,33.37
2017,7,15,7,0,468.0,70.0,3.0,28.0,191.0,52.63,39.09
2017,7,15,7,15,520.5,77.5,2.65,29.0,242.5,56.35,42.09
2017,7,15,7,30,573.0,85.0,2.3,30.0,294.0,59.9,44.79
2017,7,15,7,45,611.5,91.0,1.95,31.0,347.0,62.05,46.22
2017,7,15,8,0,650.0,97.0,1.6,32.0,400.0,64.05,47.47
2017,7,15,8,15,678.0,102.0,1.4,32.5,451.5,85.59,49.3
2017,7,15,8,30,706.0,107.0,1.2,33.0,503.0,136.61,73.72
2017,7,15,8,45,725.0,112.0,1.0,33.5,552.0,195.18,114.12
2017,7,15,9,0,744.0,117.0,0.8,34.0,601.0,249.49,155.65
2017,7,15,9,15,513.0,222.5,1.0,34.5,568.0,307.41,208.62
2017,7,15,9,30,282.0,328.0,1.2,35.0,535.0,346.25,243.82
2017,7,15,9,45,537.0,231.0,1.4,35.5,653.0,391.82,274.6
2017,7,15,10,0,792.0,134.0,1.6,36.0,771.0,466.47,328.34
2017,7,15,10,15,801.5,136.5,1.7,36.0,805.5,518.47,367.85
2017,7,15,10,30,811.0,139.0,1.8,36.0,840.0,569.89,406.02
2017,7,15,10,45,813.0,143.5,1.95,36.5,867.5,617.59,440.0
2017,7,15,11,0,815.0,148.0,2.1,37.0,895.0,663.55,471.9
2017,7,15,11,15,820.0,149.5,2.15,37.0,916.0,704.34,500.25
2017,7,15,11,30,825.0,151.0,2.2,37.0,937.0,744.8,527.8
2017,7,15,11,45,825.5,153.5,2.3,37.5,950.0,780.47,550.01
2017,7,15,12,0,826.0,156.0,2.4,38.0,963.0,813.64,570.18
2017,7,15,12,15,827.0,156.0,2.45,38.0,968.5,842.63,588.48
2017,7,15,12,30,828.0,156.0,2.5,38.0,974.0,869.06,605.19
2017,7,15,12,45,633.5,297.0,2.55,38.0,923.0,861.85,598.45
2017,7,15,13,0,439.0,438.0,2.6,38.0,872.0,832.42,574.62
2017,7,15,13,15,283.5,463.5,2.65,37.5,742.5,718.99,500.68
2017,7,15,13,30,128.0,489.0,2.7,37.0,613.0,595.14,417.43
2017,7,15,13,45,458.5,329.0,2.75,37.0,761.0,784.5,552.91
2017,7,15,14,0,789.0,169.0,2.8,37.0,909.0,948.55,661.86
2017,7,15,14,15,409.5,261.5,2.85,36.5,645.0,680.42,485.6
2017,7,15,14,30,30.0,354.0,2.9,36.0,381.0,368.59,263.98
2017,7,15,14,45,122.5,380.5,3.0,36.0,484.5,500.27,360.35
2017,7,15,15,0,215.0,407.0,3.1,36.0,588.0,616.8,442.37
2017,7,15,15,15,323.0,354.0,3.15,35.5,611.0,676.68,487.23
2017,7,15,15,30,431.0,301.0,3.2,35.0,634.0,730.32,527.96
2017,7,15,15,45,218.5,246.5,3.25,35.0,415.5,460.61,339.66
2017,7,15,16,0,6.0,192.0,3.3,35.0,197.0,180.1,131.25
2017,7,15,16,15,5.5,185.0,3.3,34.5,189.0,173.37,127.3
2017,7,15,16,30,5.0,178.0,3.3,34.0,181.0,166.73,122.95
2017,7,15,16,45,2.5,146.5,3.3,34.0,148.0,134.85,99.02
2017,7,15,17,0,0.0,115.0,3.3,34.0,115.0,103.29,75.06
2017,7,15,17,15,0.0,100.0,3.2,33.5,100.0,89.45,64.77
2017,7,15,17,30,0.0,85.0,3.1,33.0,85.0,75.62,54.31
2017,7,15,17,45,0.0,72.0,3.05,32.5,72.0,63.7,45.19
2017,7,15,18,0,0.0,59.0,3.0,32.0,59.0,52.11,36.16
2017,7,15,18,15,0.0,46.5,2.85,31.5,46.5,41.02,27.35
2017,7,15,18,30,0.0,34.0,2.7,31.0,34.0,29.96,18.4
2017,7,15,18,45,0.0,23.5,2.6,30.5,23.5,20.68,10.78
2017,7,15,19,0,0.0,13.0,2.5,30.0,13.0,11.42,3.1
2017,7,15,19,15,0.0,6.5,2.45,29.5,6.5,5.7,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.0,9.0,1.1,25.0,11.0,8.19,0.0
2017,7,16,6,0,90.0,18.0,1.3,25.0,22.0,14.16,0.0
2017,7,16,6,15,194.0,33.0,1.45,25.0,58.0,25.66,14.99
2017,7,16,6,30,298.0,48.0,1.6,25.0,94.0,36.81,25.42
2017,7,16,6,45,375.5,59.0,1.75,25.0,140.5,44.51,32.45
2017,7,16,7,0,453.0,70.0,1.9,25.0,187.0,52.64,39.62
2017,7,16,7,15,506.0,78.0,2.0,25.5,238.0,56.75,43.08
2017,7,16,7,30,559.0,86.0,2.1,26.0,289.0,60.66,46.23
2017,7,16,7,45,596.0,93.0,2.25,26.5,341.0,63.48,48.36
2017,7,16,8,0,633.0,100.0,2.4,27.0,393.0,66.1,50.27
2017,7,16,8,15,661.5,105.5,2.45,27.0,445.0,87.09,52.26
2017,7,16,8,30,690.0,111.0,2.5,27.0,497.0,137.57,77.25
2017,7,16,8,45,708.5,116.5,2.65,27.5,545.5,189.82,114.2
2017,7,16,9,0,727.0,122.0,2.8,28.0,594.0,249.48,161.74
2017,7,16,9,15,744.0,125.5,2.8,28.5,639.5,302.84,206.15
2017,7,16,9,30,761.0,129.0,2.8,29.0,685.0,357.47,251.57
2017,7,16,9,45,772.0,133.0,2.85,29.5,725.5,411.13,295.61
2017,7,16,10,0,783.0,137.0,2.9,30.0,766.0,464.88,338.49
2017,7,16,10,15,793.5,139.5,2.85,30.0,801.5,516.99,379.41
2017,7,16,10,30,804.0,142.0,2.8,30.0,837.0,568.63,418.79
2017,7,16,10,45,810.0,144.5,2.8,30.5,865.5,616.84,453.89
2017,7,16,11,0,816.0,147.0,2.8,31.0,894.0,663.67,486.96
2017,7,16,11,15,821.5,148.5,2.75,31.0,916.0,704.95,516.23
2017,7,16,11,30,827.0,150.0,2.7,31.0,938.0,745.89,544.57
2017,7,16,11,45,825.0,154.5,2.7,31.5,951.0,781.37,566.77
2017,7,16,12,0,823.0,159.0,2.7,32.0,964.0,821.3,591.42
2017,7,16,12,15,824.5,159.5,2.7,32.0,970.0,852.35,611.2
2017,7,16,12,30,826.0,160.0,2.7,32.0,976.0,880.78,629.28
2017,7,16,12,45,824.5,161.0,2.7,32.5,974.0,904.25,642.84
2017,7,16,13,0,823.0,162.0,2.7,33.0,972.0,924.72,654.49
2017,7,16,13,15,821.0,161.5,2.7,33.0,962.5,940.1,664.28
2017,7,16,13,30,819.0,161.0,2.7,33.0,953.0,952.09,672.04
2017,7,16,13,45,812.5,161.5,2.7,33.0,935.0,957.25,675.63
2017,7,16,14,0,806.0,162.0,2.7,33.0,917.0,958.88,677.16
2017,7,16,14,15,799.5,160.0,2.7,33.0,892.0,954.48,675.04
2017,7,16,14,30,793.0,158.0,2.7,33.0,867.0,946.61,670.88
2017,7,16,14,45,764.0,168.0,2.75,33.0,831.0,925.97,659.1
2017,7,16,15,0,735.0,178.0,2.8,33.0,795.0,908.78,649.66
2017,7,16,15,15,722.5,174.5,2.8,33.0,757.5,884.55,635.29
2017,7,16,15,30,710.0,171.0,2.8,33.0,720.0,857.62,619.19
2017,7,16,15,45,692.0,167.5,2.8,33.0,676.5,823.26,598.16
2017,7,16,16,0,674.0,164.0,2.8,33.0,633.0,786.89,575.68
2017,7,16,16,15,448.5,216.5,2.8,32.5,519.5,627.65,465.83
2017,7,16,16,30,223.0,269.0,2.8,32.0,406.0,461.1,345.66
2017,7,16,16,45,237.5,241.5,2.8,32.0,375.5,449.29,339.17
2017,7,16,17,0,252.0,214.0,2.8,32.0,345.0,421.81,320.53
2017,7,16,17,15,377.5,169.5,2.6,31.5,340.5,461.71,353.17
2017,7,16,17,30,503.0,125.0,2.4,31.0,336.0,476.72,366.45
2017,7,16,17,45,451.5,115.5,2.25,31.0,284.5,411.56,317.0
2017,7,16,18,0,400.0,106.0,2.1,31.0,233.0,350.31,269.68
2017,7,16,18,15,340.5,91.5,1.9,30.0,185.0,283.96,218.14
2017,7,16,18,30,281.0,77.0,1.7,29.0,137.0,223.35,169.55
2017,7,16,18,45,205.5,58.0,1.55,28.5,95.0,150.45,110.47
2017,7,16,19,0,130.0,39.0,1.4,28.0,53.0,93.86,63.59
2017,7,16,19,15,65.0,19.5,1.45,28.0,26.5,42.61,6.27
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,14.0,7.0,1.0,24.0,7.5,6.37,0.0
2017,7,17,6,0,28.0,14.0,1.1,24.0,15.0,12.15,0.0
2017,7,17,6,15,92.0,36.5,1.1,24.5,48.5,29.13,17.73
2017,7,17,6,30,156.0,59.0,1.1,25.0,82.0,46.01,33.12
2017,7,17,6,45,78.0,67.0,1.1,25.5,78.5,54.0,40.4
2017,7,17,7,0,0.0,75.0,1.1,26.0,75.0,64.12,49.18
2017,7,17,7,15,0.5,96.0,1.05,26.5,96.0,81.16,63.5
2017,7,17,7,30,1.0,117.0,1.0,27.0,117.0,98.02,77.33
2017,7,17,7,45,0.5,100.5,1.0,27.5,100.5,86.81,67.58
2017,7,17,8,0,0.0,84.0,1.0,28.0,84.0,74.22,56.75
2017,7,17,8,15,68.5,164.5,1.05,28.0,202.5,132.9,98.86
2017,7,17,8,30,137.0,245.0,1.1,28.0,321.0,191.92,139.75
2017,7,17,8,45,382.0,206.0,1.2,28.5,447.0,203.73,137.18
2017,7,17,9,0,627.0,167.0,1.3,29.0,573.0,255.57,168.22
2017,7,17,9,15,646.0,172.5,1.45,29.5,618.0,306.06,209.02
2017,7,17,9,30,665.0,178.0,1.6,30.0,663.0,358.26,251.21
2017,7,17,9,45,687.0,178.0,1.75,30.5,705.0,408.82,291.62
2017,7,17,10,0,709.0,178.0,1.9,31.0,747.0,460.83,332.22
2017,7,17,10,15,461.0,300.5,2.0,31.0,677.0,475.67,345.52
2017,7,17,10,30,213.0,423.0,2.1,31.0,607.0,469.47,340.91
2017,7,17,10,45,133.5,417.5,2.25,31.5,534.5,433.29,314.95
2017,7,17,11,0,54.0,412.0,2.4,32.0,462.0,390.02,283.12
2017,7,17,11,15,92.0,446.0,2.45,32.0,533.0,451.5,327.12
2017,7,17,11,30,130.0,480.0,2.5,32.0,604.0,516.87,372.84
2017,7,17,11,45,171.5,487.5,2.6,32.5,654.0,566.79,407.06
2017,7,17,12,0,213.0,495.0,2.7,33.0,704.0,619.43,442.81
2017,7,17,12,15,314.5,465.5,2.75,33.0,775.0,695.41,496.15
2017,7,17,12,30,416.0,436.0,2.8,33.0,846.0,773.69,550.14
2017,7,17,12,45,472.5,380.0,2.85,33.0,845.5,795.75,566.52
2017,7,17,13,0,529.0,324.0,2.9,33.0,845.0,812.63,580.09
2017,7,17,13,15,321.5,405.0,2.95,33.0,720.5,699.94,500.87
2017,7,17,13,30,114.0,486.0,3.0,33.0,596.0,579.59,414.5
2017,7,17,13,45,195.5,471.5,3.05,33.5,656.5,649.49,464.52
2017,7,17,14,0,277.0,457.0,3.1,34.0,717.0,731.31,520.37
2017,7,17,14,15,517.5,317.5,3.1,33.5,786.0,842.77,602.27
2017,7,17,14,30,758.0,178.0,3.1,33.0,855.0,933.75,666.57
2017,7,17,14,45,752.0,173.0,3.15,33.0,824.5,920.34,658.46
2017,7,17,15,0,746.0,168.0,3.2,33.0,794.0,903.68,649.13
2017,7,17,15,15,622.5,222.0,3.2,33.0,727.5,841.33,608.97
2017,7,17,15,30,499.0,276.0,3.2,33.0,661.0,768.59,558.8
2017,7,17,15,45,543.0,241.0,3.2,33.0,638.0,761.86,557.33
2017,7,17,16,0,587.0,206.0,3.2,33.0,615.0,755.66,555.66
2017,7,17,16,15,397.5,238.5,3.2,32.5,506.5,608.58,452.76
2017,7,17,16,30,208.0,271.0,3.2,32.0,398.0,451.59,339.32
2017,7,17,16,45,352.0,215.5,3.2,32.0,407.5,509.35,386.16
2017,7,17,17,0,496.0,160.0,3.2,32.0,417.0,554.61,422.19
2017,7,17,17,15,426.0,153.5,2.95,31.5,356.5,478.37,366.46
2017,7,17,17,30,356.0,147.0,2.7,31.0,296.0,406.91,313.55
2017,7,17,17,45,320.5,131.0,2.5,31.0,251.0,340.19,263.13
2017,7,17,18,0,285.0,115.0,2.3,31.0,206.0,288.09,222.5
2017,7,17,18,15,244.0,96.5,2.15,30.5,163.5,233.41,179.31
2017,7,17,18,30,203.0,78.0,2.0,30.0,121.0,182.65,138.14
2017,7,17,18,45,148.0,58.0,1.85,29.5,84.5,128.84,94.08
2017,7,17,19,0,93.0,38.0,1.7,29.0,48.0,80.78,54.1
2017,7,17,19,15,46.5,19.0,1.8,28.5,24.0,37.06,3.15
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,48.5,8.5,1.6,23.5,10.5,7.73,0.0
2017,7,18,6,0,97.0,17.0,1.9,24.0,21.0,13.39,0.0
2017,7,18,6,15,213.5,31.0,1.95,24.5,58.0,24.16,13.65
2017,7,18,6,30,330.0,45.0,2.0,25.0,95.0,35.81,24.53
2017,7,18,6,45,417.5,53.5,2.05,25.5,143.0,41.15,29.49
2017,7,18,7,0,505.0,62.0,2.1,26.0,191.0,46.35,34.08
2017,7,18,7,15,558.0,69.0,2.1,26.5,243.5,50.01,37.17
2017,7,18,7,30,611.0,76.0,2.1,27.0,296.0,53.51,39.99
2017,7,18,7,45,654.0,79.5,2.1,28.0,350.0,54.23,40.29
2017,7,18,8,0,697.0,83.0,2.1,29.0,404.0,60.55,45.23
2017,7,18,8,15,451.5,161.5,2.15,29.5,380.0,119.5,81.26
2017,7,18,8,30,206.0,240.0,2.2,30.0,356.0,195.4,139.26
2017,7,18,8,45,265.0,255.0,2.3,30.5,418.0,225.24,157.72
2017,7,18,9,0,324.0,270.0,2.4,31.0,480.0,270.02,189.33
2017,7,18,9,15,572.5,186.5,2.45,31.5,590.5,296.33,203.3
2017,7,18,9,30,821.0,103.0,2.5,32.0,701.0,362.56,250.79
2017,7,18,9,45,833.0,104.5,2.6,32.5,742.0,417.22,295.4
2017,7,18,10,0,845.0,106.0,2.7,33.0,783.0,471.84,338.76
2017,7,18,10,15,579.5,252.5,2.75,33.5,727.0,497.0,359.08
2017,7,18,10,30,314.0,399.0,2.8,34.0,671.0,503.34,362.61
2017,7,18,10,45,594.5,255.5,2.9,34.5,791.0,576.64,417.17
2017,7,18,11,0,875.0,112.0,3.0,35.0,911.0,673.18,487.56
2017,7,18,11,15,556.0,293.5,3.05,35.0,805.5,645.08,463.98
2017,7,18,11,30,237.0,475.0,3.1,35.0,700.0,592.33,422.23
2017,7,18,11,45,562.0,295.5,3.2,35.5,841.0,706.9,506.88
2017,7,18,12,0,887.0,116.0,3.3,36.0,982.0,831.64,592.38
2017,7,18,12,15,888.0,116.5,3.4,36.0,988.0,862.79,612.04
2017,7,18,12,30,889.0,117.0,3.5,36.0,994.0,891.1,630.5
2017,7,18,12,45,886.5,118.0,3.6,36.0,991.5,913.82,645.41
2017,7,18,13,0,884.0,119.0,3.7,36.0,989.0,933.39,658.42
2017,7,18,13,15,626.5,276.5,3.75,36.0,890.5,874.68,619.43
2017,7,18,13,30,369.0,434.0,3.8,36.0,792.0,783.24,553.26
2017,7,18,13,45,618.0,277.0,3.9,36.5,862.5,891.05,631.14
2017,7,18,14,0,867.0,120.0,4.0,37.0,933.0,967.68,680.79
2017,7,18,14,15,861.5,119.0,4.05,36.5,908.0,964.81,680.8
2017,7,18,14,30,856.0,118.0,4.1,36.0,883.0,958.34,679.17
2017,7,18,14,45,563.0,257.0,4.2,36.0,753.0,831.26,595.86
2017,7,18,15,0,270.0,396.0,4.3,36.0,623.0,673.56,483.82
2017,7,18,15,15,529.5,262.0,4.3,35.5,680.0,790.97,573.44
2017,7,18,15,30,789.0,128.0,4.3,35.0,737.0,880.81,637.98
2017,7,18,15,45,773.0,125.5,4.35,35.0,693.5,847.49,616.9
2017,7,18,16,0,757.0,123.0,4.4,35.0,650.0,811.82,594.86
2017,7,18,16,15,738.5,119.5,4.35,34.5,602.5,770.88,569.85
2017,7,18,16,30,720.0,116.0,4.3,34.0,555.0,731.51,545.61
2017,7,18,16,45,696.0,111.0,4.3,34.0,504.5,681.62,512.65
2017,7,18,17,0,672.0,106.0,4.3,34.0,454.0,631.14,478.41
2017,7,18,17,15,639.5,100.5,4.15,33.5,401.5,573.97,438.31
2017,7,18,17,30,607.0,95.0,4.0,33.0,349.0,517.63,397.72
2017,7,18,17,45,562.5,88.0,3.9,33.0,296.5,453.67,349.5
2017,7,18,18,0,518.0,81.0,3.8,33.0,244.0,392.48,302.0
2017,7,18,18,15,454.0,71.5,3.4,32.0,194.0,322.17,246.96
2017,7,18,18,30,390.0,62.0,3.0,31.0,144.0,254.43,192.31
2017,7,18,18,45,296.0,49.0,2.6,30.5,100.5,182.22,133.13
2017,7,18,19,0,202.0,36.0,2.2,30.0,57.0,120.78,81.54
2017,7,18,19,15,101.0,18.0,2.15,29.5,28.5,54.68,4.16
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.0,8.0,1.8,23.5,9.5,7.28,0.0
2017,7,19,6,0,60.0,16.0,2.1,24.0,19.0,13.18,0.0
2017,7,19,6,15,167.0,32.5,2.2,24.5,54.5,25.28,14.43
2017,7,19,6,30,274.0,49.0,2.3,25.0,90.0,37.6,26.0
2017,7,19,6,45,366.5,59.0,2.4,25.5,138.0,44.57,32.38
2017,7,19,7,0,459.0,69.0,2.5,26.0,186.0,52.08,38.96
2017,7,19,7,15,514.0,77.5,2.5,26.5,237.5,56.64,42.8
2017,7,19,7,30,569.0,86.0,2.5,27.0,289.0,60.96,46.3
2017,7,19,7,45,614.0,90.5,2.55,28.0,343.0,61.99,46.81
2017,7,19,8,0,659.0,95.0,2.6,29.0,397.0,63.0,47.27
2017,7,19,8,15,687.0,99.5,2.6,29.5,449.5,82.89,48.49
2017,7,19,8,30,715.0,104.0,2.6,30.0,502.0,134.26,72.95
2017,7,19,8,45,739.0,107.0,2.65,30.5,552.5,192.63,113.73
2017,7,19,9,0,763.0,110.0,2.7,31.0,603.0,247.52,156.93
2017,7,19,9,15,779.0,113.0,2.7,31.5,649.0,302.49,202.35
2017,7,19,9,30,795.0,116.0,2.7,32.0,695.0,358.55,248.59
2017,7,19,9,45,809.5,117.5,2.75,32.5,736.5,413.64,293.35
2017,7,19,10,0,824.0,119.0,2.8,33.0,778.0,472.67,339.62
2017,7,19,10,15,833.0,121.0,2.85,33.5,813.5,524.95,379.76
2017,7,19,10,30,842.0,123.0,2.9,34.0,849.0,576.42,418.05
2017,7,19,10,45,593.0,257.0,2.95,34.5,777.0,577.3,417.37
2017,7,19,11,0,344.0,391.0,3.0,35.0,705.0,559.51,401.77
2017,7,19,11,15,318.5,425.5,3.05,35.0,722.0,591.45,423.55
2017,7,19,11,30,293.0,460.0,3.1,35.0,739.0,621.2,443.16
2017,7,19,11,45,576.5,299.0,3.2,35.5,857.5,721.72,516.69
2017,7,19,12,0,860.0,138.0,3.3,36.0,976.0,828.92,590.52
2017,7,19,12,15,861.0,138.0,3.4,36.0,982.0,859.05,609.65
2017,7,19,12,30,862.0,138.0,3.5,36.0,988.0,886.45,627.55
2017,7,19,12,45,552.0,316.0,3.6,36.5,860.0,810.41,573.5
2017,7,19,13,0,242.0,494.0,3.7,37.0,732.0,692.76,487.37
2017,7,19,13,15,194.5,492.5,3.75,37.0,682.5,656.04,462.86
2017,7,19,13,30,147.0,491.0,3.8,37.0,633.0,616.71,435.87
2017,7,19,13,45,497.5,313.5,3.85,37.0,781.5,809.68,575.2
2017,7,19,14,0,848.0,136.0,3.9,37.0,930.0,965.64,679.53
2017,7,19,14,15,842.0,134.5,3.95,37.0,905.0,962.04,677.1
2017,7,19,14,30,836.0,133.0,4.0,37.0,880.0,954.88,673.64
2017,7,19,14,45,820.0,136.0,4.1,37.0,846.0,939.11,665.06
2017,7,19,15,0,804.0,139.0,4.2,37.0,812.0,930.62,661.26
2017,7,19,15,15,792.5,136.5,4.2,36.5,774.0,907.21,648.69
2017,7,19,15,30,781.0,134.0,4.2,36.0,736.0,880.85,634.23
2017,7,19,15,45,766.5,130.5,4.2,36.0,692.5,847.96,614.09
2017,7,19,16,0,752.0,127.0,4.2,36.0,649.0,812.67,592.25
2017,7,19,16,15,733.0,123.0,4.15,35.5,601.5,770.87,566.83
2017,7,19,16,30,714.0,119.0,4.1,35.0,554.0,730.93,542.36
2017,7,19,16,45,689.5,114.0,4.1,35.0,503.5,680.83,509.47
2017,7,19,17,0,665.0,109.0,4.1,35.0,453.0,630.18,475.19
2017,7,19,17,15,632.0,103.5,4.0,34.5,400.5,572.88,435.34
2017,7,19,17,30,599.0,98.0,3.9,34.0,348.0,516.46,395.0
2017,7,19,17,45,556.0,90.0,3.8,34.0,295.5,452.55,347.09
2017,7,19,18,0,513.0,82.0,3.7,34.0,243.0,391.31,299.8
2017,7,19,18,15,449.5,72.0,3.35,33.0,193.0,320.87,244.95
2017,7,19,18,30,386.0,62.0,3.0,32.0,143.0,253.07,190.5
2017,7,19,18,45,296.5,48.5,2.65,31.5,100.0,182.15,132.48
2017,7,19,19,0,207.0,35.0,2.3,31.0,57.0,121.45,81.4
2017,7,19,19,15,103.5,17.5,2.3,30.5,28.5,54.65,0.78
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,25.5,8.0,2.2,24.5,9.0,7.28,0.0
2017,7,20,6,0,51.0,16.0,2.4,25.0,18.0,13.16,0.0
2017,7,20,6,15,155.0,33.0,2.5,25.5,53.0,25.68,14.54
2017,7,20,6,30,259.0,50.0,2.6,26.0,88.0,38.37,26.49
2017,7,20,6,45,349.0,60.5,2.75,26.5,135.0,45.67,33.15
2017,7,20,7,0,439.0,71.0,2.9,27.0,182.0,53.8,40.23
2017,7,20,7,15,495.0,79.5,2.8,27.5,233.5,58.25,43.98
2017,7,20,7,30,551.0,88.0,2.7,28.0,285.0,62.5,47.4
2017,7,20,7,45,597.5,92.5,2.65,28.5,339.0,63.43,47.93
2017,7,20,8,0,644.0,97.0,2.6,29.0,393.0,64.36,48.41
2017,7,20,8,15,673.0,102.0,2.5,29.5,445.0,83.88,49.69
2017,7,20,8,30,702.0,107.0,2.4,30.0,497.0,134.92,73.98
2017,7,20,8,45,727.0,110.0,2.35,31.0,547.5,192.92,114.14
2017,7,20,9,0,752.0,113.0,2.3,32.0,598.0,247.37,156.37
2017,7,20,9,15,768.5,116.5,2.15,32.5,644.0,302.29,201.21
2017,7,20,9,30,785.0,120.0,2.0,33.0,690.0,358.38,246.76
2017,7,20,9,45,799.0,121.5,1.95,33.5,732.0,412.8,290.28
2017,7,20,10,0,813.0,123.0,1.9,34.0,774.0,467.55,332.67
2017,7,20,10,15,823.0,125.0,1.9,34.0,809.5,523.25,375.1
2017,7,20,10,30,833.0,127.0,1.9,34.0,845.0,574.86,413.48
2017,7,20,10,45,841.5,128.0,1.95,34.5,874.5,623.85,448.33
2017,7,20,11,0,850.0,129.0,2.0,35.0,904.0,671.53,481.26
2017,7,20,11,15,855.0,130.0,2.05,35.5,926.0,715.24,510.64
2017,7,20,11,30,860.0,131.0,2.1,36.0,948.0,756.93,537.55
2017,7,20,11,45,876.5,122.0,2.2,36.5,966.0,797.01,562.27
2017,7,20,12,0,893.0,113.0,2.3,37.0,984.0,835.28,585.62
2017,7,20,12,15,894.5,113.5,2.35,37.0,990.0,867.14,605.63
2017,7,20,12,30,896.0,114.0,2.4,37.0,996.0,896.15,623.86
2017,7,20,12,45,896.5,113.5,2.5,37.5,994.5,920.44,638.25
2017,7,20,13,0,897.0,113.0,2.6,38.0,993.0,941.61,650.72
2017,7,20,13,15,895.0,112.5,2.65,38.0,983.5,957.12,660.73
2017,7,20,13,30,893.0,112.0,2.7,38.0,974.0,969.08,668.7
2017,7,20,13,45,889.5,111.0,2.8,38.0,956.5,975.47,673.77
2017,7,20,14,0,886.0,110.0,2.9,38.0,939.0,978.14,676.71
2017,7,20,14,15,518.5,277.0,2.95,38.0,759.0,805.38,565.74
2017,7,20,14,30,151.0,444.0,3.0,38.0,579.0,592.37,417.11
2017,7,20,14,45,504.5,275.0,3.05,38.0,702.0,790.82,560.62
2017,7,20,15,0,858.0,106.0,3.1,38.0,825.0,938.73,658.48
2017,7,20,15,15,434.0,162.5,3.15,38.0,526.0,604.09,437.9
2017,7,20,15,30,10.0,219.0,3.2,38.0,227.0,209.01,149.9
2017,7,20,15,45,5.0,170.5,3.25,38.0,174.5,158.71,113.89
2017,7,20,16,0,0.0,122.0,3.3,38.0,122.0,109.11,77.11
2017,7,20,16,15,56.0,196.0,3.35,37.5,230.0,236.47,174.3
2017,7,20,16,30,112.0,270.0,3.4,37.0,338.0,360.69,266.78
2017,7,20,16,45,157.0,244.0,3.45,37.0,330.0,378.54,281.31
2017,7,20,17,0,202.0,218.0,3.5,37.0,322.0,378.95,283.49
2017,7,20,17,15,334.0,171.5,3.45,36.5,320.5,423.54,319.76
2017,7,20,17,30,466.0,125.0,3.4,36.0,319.0,455.09,345.41
2017,7,20,17,45,523.0,96.5,3.4,35.5,284.0,440.42,335.42
2017,7,20,18,0,580.0,68.0,3.4,35.0,249.0,412.7,314.64
2017,7,20,18,15,517.0,60.5,3.1,34.0,198.0,341.98,259.67
2017,7,20,18,30,454.0,53.0,2.8,33.0,147.0,276.88,207.26
2017,7,20,18,45,355.0,42.5,2.5,32.5,102.5,200.82,145.27
2017,7,20,19,0,256.0,32.0,2.2,32.0,58.0,135.74,90.34
2017,7,20,19,15,128.0,16.0,2.35,31.5,29.0,59.14,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,17.5,7.5,2.3,24.5,8.0,6.82,0.0
2017,7,21,6,0,35.0,15.0,2.4,25.0,16.0,13.64,0.0
2017,7,21,6,15,137.0,33.0,2.45,25.5,50.5,25.68,14.4
2017,7,21,6,30,239.0,51.0,2.5,26.0,85.0,39.13,27.09
2017,7,21,6,45,333.5,61.5,2.65,26.5,132.5,46.41,33.75
2017,7,21,7,0,428.0,72.0,2.8,27.0,180.0,53.49,39.97
2017,7,21,7,15,485.0,81.0,2.75,27.5,231.0,59.53,45.06
2017,7,21,7,30,542.0,90.0,2.7,28.0,282.0,64.11,48.76
2017,7,21,7,45,587.5,95.0,2.7,29.0,335.5,65.32,49.4
2017,7,21,8,0,633.0,100.0,2.7,30.0,389.0,66.49,49.97
2017,7,21,8,15,662.5,105.0,2.55,30.5,441.0,85.39,51.0
2017,7,21,8,30,692.0,110.0,2.4,31.0,493.0,135.91,74.86
2017,7,21,8,45,716.5,113.5,2.25,32.0,543.5,188.04,110.35
2017,7,21,9,0,741.0,117.0,2.1,33.0,594.0,248.04,156.52
2017,7,21,9,15,757.5,120.5,2.0,33.5,640.0,302.38,200.62
2017,7,21,9,30,774.0,124.0,1.9,34.0,686.0,357.92,245.49
2017,7,21,9,45,788.0,126.0,1.85,34.5,727.5,412.2,288.6
2017,7,21,10,0,802.0,128.0,1.8,35.0,769.0,466.86,330.6
2017,7,21,10,15,812.0,130.0,1.85,35.5,804.5,519.6,370.16
2017,7,21,10,30,822.0,132.0,1.9,36.0,840.0,572.99,408.82
2017,7,21,10,45,830.0,133.0,1.95,36.5,869.0,621.24,442.84
2017,7,21,11,0,838.0,134.0,2.0,37.0,898.0,668.16,474.98
2017,7,21,11,15,843.0,135.5,2.1,37.0,920.0,711.85,505.44
2017,7,21,11,30,848.0,137.0,2.2,37.0,942.0,753.55,533.82
2017,7,21,11,45,851.0,137.5,2.35,37.5,956.0,790.71,556.94
2017,7,21,12,0,854.0,138.0,2.5,38.0,970.0,825.42,578.36
2017,7,21,12,15,855.5,138.5,2.6,38.0,976.5,856.32,598.18
2017,7,21,12,30,857.0,139.0,2.7,38.0,983.0,884.54,616.32
2017,7,21,12,45,856.5,139.0,2.8,38.5,981.5,907.8,630.06
2017,7,21,13,0,856.0,139.0,2.9,39.0,980.0,928.09,641.99
2017,7,21,13,15,854.0,138.5,2.95,39.0,970.0,943.36,651.88
2017,7,21,13,30,852.0,138.0,3.0,39.0,960.0,955.24,659.79
2017,7,21,13,45,847.5,137.5,3.1,39.0,942.5,961.22,664.54
2017,7,21,14,0,843.0,137.0,3.2,39.0,925.0,963.63,667.22
2017,7,21,14,15,837.5,135.5,3.2,39.0,900.0,960.53,665.94
2017,7,21,14,30,832.0,134.0,3.2,39.0,875.0,953.88,662.62
2017,7,21,14,45,818.5,135.0,3.25,39.0,842.5,938.55,654.32
2017,7,21,15,0,805.0,136.0,3.3,39.0,810.0,930.3,650.6
2017,7,21,15,15,794.0,133.5,3.35,38.5,772.0,907.3,638.91
2017,7,21,15,30,783.0,131.0,3.4,38.0,734.0,881.31,625.34
2017,7,21,15,45,765.0,129.5,3.45,38.0,689.5,847.33,605.17
2017,7,21,16,0,747.0,128.0,3.5,38.0,645.0,811.11,583.41
2017,7,21,16,15,541.0,187.0,3.5,37.5,547.5,677.12,494.69
2017,7,21,16,30,335.0,246.0,3.5,37.0,450.0,542.5,399.76
2017,7,21,16,45,492.5,179.5,3.55,37.0,448.5,594.99,441.76
2017,7,21,17,0,650.0,113.0,3.6,37.0,447.0,625.15,466.74
2017,7,21,17,15,616.5,107.0,3.6,36.5,394.5,567.42,426.91
2017,7,21,17,30,583.0,101.0,3.6,36.0,342.0,510.65,386.96
2017,7,21,17,45,533.0,93.5,3.6,35.5,289.5,443.68,338.06
2017,7,21,18,0,483.0,86.0,3.6,35.0,237.0,380.05,290.0
2017,7,21,18,15,418.5,75.5,3.5,34.5,187.5,306.13,232.5
2017,7,21,18,30,354.0,65.0,3.4,34.0,138.0,243.34,181.88
2017,7,21,18,45,262.5,50.5,3.3,33.5,95.5,172.25,124.32
2017,7,21,19,0,171.0,36.0,3.2,33.0,53.0,111.71,73.82
2017,7,21,19,15,85.5,18.0,3.3,32.5,26.5,50.4,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
