Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,19.0,7.0,3.1,24.5,7.5,0.0,0.0
2017,7,22,6,0,38.0,14.0,3.2,25.0,15.0,12.73,0.0
2017,7,22,6,15,135.0,32.5,3.3,25.5,49.5,25.31,13.95
2017,7,22,6,30,232.0,51.0,3.4,26.0,84.0,39.14,27.07
2017,7,22,6,45,324.0,63.0,3.5,26.5,131.5,47.54,34.69
2017,7,22,7,0,416.0,75.0,3.6,27.0,179.0,55.69,41.82
2017,7,22,7,15,473.5,84.5,3.55,27.5,230.5,62.48,47.57
2017,7,22,7,30,531.0,94.0,3.5,28.0,282.0,67.33,51.48
2017,7,22,7,45,582.5,98.5,3.5,29.0,336.5,68.02,51.67
2017,7,22,8,0,634.0,103.0,3.5,30.0,391.0,68.74,51.85
2017,7,22,8,15,663.5,108.5,3.4,30.5,443.5,87.68,52.95
2017,7,22,8,30,693.0,114.0,3.3,31.0,496.0,138.7,77.11
2017,7,22,8,45,721.0,116.0,3.2,32.0,547.5,190.45,112.22
2017,7,22,9,0,749.0,118.0,3.1,33.0,599.0,250.53,158.56
2017,7,22,9,15,765.5,121.5,2.95,33.5,645.5,305.43,203.4
2017,7,22,9,30,782.0,125.0,2.8,34.0,692.0,361.52,249.08
2017,7,22,9,45,797.0,126.5,2.65,34.5,734.0,416.33,292.89
2017,7,22,10,0,812.0,128.0,2.5,35.0,776.0,471.62,335.61
2017,7,22,10,15,822.0,130.5,2.45,35.5,812.0,525.38,375.99
2017,7,22,10,30,832.0,133.0,2.4,36.0,848.0,579.72,415.27
2017,7,22,10,45,840.0,134.0,2.4,36.5,877.5,628.56,449.73
2017,7,22,11,0,848.0,135.0,2.4,37.0,907.0,676.03,482.2
2017,7,22,11,15,853.0,136.0,2.45,37.0,929.0,719.84,512.63
2017,7,22,11,30,858.0,137.0,2.5,37.0,951.0,761.62,540.81
2017,7,22,11,45,869.5,132.0,2.65,37.5,967.5,801.3,565.56
2017,7,22,12,0,881.0,127.0,2.8,38.0,984.0,838.98,588.83
2017,7,22,12,15,882.0,127.0,2.9,38.0,990.5,869.84,608.61
2017,7,22,12,30,883.0,127.0,3.0,38.0,997.0,897.87,626.63
2017,7,22,12,45,884.0,126.0,3.15,38.5,995.5,922.11,641.29
2017,7,22,13,0,885.0,125.0,3.3,39.0,994.0,943.3,654.06
2017,7,22,13,15,650.0,272.0,3.35,39.0,906.5,896.1,623.61
2017,7,22,13,30,415.0,419.0,3.4,39.0,819.0,823.6,571.53
2017,7,22,13,45,426.5,407.0,3.5,39.0,812.0,832.97,579.31
2017,7,22,14,0,438.0,395.0,3.6,39.0,805.0,839.97,585.13
2017,7,22,14,15,461.5,376.0,3.6,39.0,797.5,849.48,592.55
2017,7,22,14,30,485.0,357.0,3.6,39.0,790.0,856.21,598.27
2017,7,22,14,45,511.0,330.0,3.65,39.0,771.0,854.42,599.13
2017,7,22,15,0,537.0,303.0,3.7,39.0,752.0,849.15,597.9
2017,7,22,15,15,553.0,277.5,3.7,39.0,720.5,832.33,588.86
2017,7,22,15,30,569.0,252.0,3.7,39.0,689.0,812.03,577.63
2017,7,22,15,45,579.5,228.0,3.75,39.0,650.5,784.81,561.91
2017,7,22,16,0,590.0,204.0,3.8,39.0,612.0,760.18,547.65
2017,7,22,16,15,649.0,165.0,3.8,38.5,583.5,752.49,546.59
2017,7,22,16,30,708.0,126.0,3.8,38.0,555.0,736.51,538.66
2017,7,22,16,45,714.5,108.5,3.8,37.5,508.0,696.15,514.0
2017,7,22,17,0,721.0,91.0,3.8,37.0,461.0,650.21,485.1
2017,7,22,17,15,690.0,86.5,3.75,36.5,407.5,595.23,448.15
2017,7,22,17,30,659.0,82.0,3.7,36.0,354.0,538.65,408.33
2017,7,22,17,45,613.0,76.5,3.7,36.0,300.5,472.91,359.69
2017,7,22,18,0,567.0,71.0,3.7,36.0,247.0,410.06,311.64
2017,7,22,18,15,503.0,63.0,3.55,35.5,196.0,338.75,256.08
2017,7,22,18,30,439.0,55.0,3.4,35.0,145.0,273.16,203.17
2017,7,22,18,45,340.0,43.5,3.25,34.5,100.5,196.65,141.23
2017,7,22,19,0,241.0,32.0,3.1,34.0,56.0,129.63,84.89
2017,7,22,19,15,120.5,16.0,3.2,33.5,28.0,57.06,0.0
2017,7,22,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,15.5,6.5,3.05,25.0,7.5,0.0,0.0
2017,7,23,6,0,31.0,13.0,3.2,25.0,15.0,11.82,0.0
2017,7,23,6,15,130.5,31.5,3.3,25.0,48.5,25.39,13.88
2017,7,23,6,30,230.0,50.0,3.4,25.0,82.0,38.4,26.54
2017,7,23,6,45,314.0,63.0,3.5,25.5,128.0,47.55,34.83
2017,7,23,7,0,398.0,76.0,3.6,26.0,174.0,56.38,42.59
2017,7,23,7,15,456.0,85.5,3.55,26.5,225.0,62.25,47.57
2017,7,23,7,30,514.0,95.0,3.5,27.0,276.0,68.14,52.38
2017,7,23,7,45,556.0,102.5,3.5,27.5,328.5,70.99,54.51
2017,7,23,8,0,598.0,110.0,3.5,28.0,381.0,73.66,56.42
2017,7,23,8,15,629.0,116.0,3.4,28.5,433.0,91.76,57.36
2017,7,23,8,30,660.0,122.0,3.3,29.0,485.0,141.24,81.05
2017,7,23,8,45,681.5,127.5,3.2,29.5,534.5,192.62,116.7
2017,7,23,9,0,703.0,133.0,3.1,30.0,584.0,246.34,159.03
2017,7,23,9,15,721.0,137.0,2.95,30.5,630.0,300.08,203.22
2017,7,23,9,30,739.0,141.0,2.8,31.0,676.0,359.94,251.85
2017,7,23,9,45,751.0,145.5,2.65,31.5,717.0,413.66,295.09
2017,7,23,10,0,763.0,150.0,2.5,32.0,758.0,467.64,337.14
2017,7,23,10,15,774.0,152.5,2.35,32.5,793.5,519.49,376.17
2017,7,23,10,30,785.0,155.0,2.2,33.0,829.0,570.98,413.43
2017,7,23,10,45,793.0,157.0,2.05,33.5,858.0,619.62,447.29
2017,7,23,11,0,801.0,159.0,1.9,34.0,887.0,667.12,479.04
2017,7,23,11,15,806.5,160.5,1.85,34.0,909.5,711.08,508.93
2017,7,23,11,30,812.0,162.0,1.8,34.0,932.0,753.25,536.91
2017,7,23,11,45,807.5,168.5,1.8,34.5,944.0,790.0,559.46
2017,7,23,12,0,803.0,175.0,1.8,35.0,956.0,824.0,579.38
2017,7,23,12,15,517.5,336.5,1.85,35.5,841.0,760.82,532.67
2017,7,23,12,30,232.0,498.0,1.9,36.0,726.0,666.79,464.35
2017,7,23,12,45,520.5,336.0,2.0,36.5,846.5,803.4,560.59
2017,7,23,13,0,809.0,174.0,2.1,37.0,967.0,929.16,642.5
2017,7,23,13,15,459.5,328.5,2.2,37.0,778.0,770.31,537.49
2017,7,23,13,30,110.0,483.0,2.3,37.0,589.0,564.04,394.81
2017,7,23,13,45,62.0,372.5,2.4,37.0,432.5,413.23,293.78
2017,7,23,14,0,14.0,262.0,2.5,37.0,276.0,251.49,179.81
2017,7,23,14,15,32.5,328.5,2.5,37.0,358.5,345.32,247.56
2017,7,23,14,30,51.0,395.0,2.5,37.0,441.0,431.97,308.19
2017,7,23,14,45,25.5,236.0,2.5,37.0,259.0,249.21,179.33
2017,7,23,15,0,0.0,77.0,2.5,37.0,77.0,68.44,46.17
2017,7,23,15,15,0.0,90.5,2.5,36.5,90.5,80.45,55.57
2017,7,23,15,30,0.0,104.0,2.5,36.0,104.0,92.63,65.01
2017,7,23,15,45,0.0,98.5,2.5,36.0,98.5,87.56,61.33
2017,7,23,16,0,0.0,93.0,2.5,36.0,93.0,82.52,57.68
2017,7,23,16,15,2.5,136.0,2.5,35.5,138.0,124.43,89.93
2017,7,23,16,30,5.0,179.0,2.5,35.0,183.0,168.08,123.43
2017,7,23,16,45,34.5,194.5,2.5,35.0,213.0,217.71,161.95
2017,7,23,17,0,64.0,210.0,2.5,35.0,243.0,257.51,192.79
2017,7,23,17,15,47.5,181.5,2.4,34.5,204.5,214.6,161.03
2017,7,23,17,30,31.0,153.0,2.3,34.0,166.0,172.83,129.75
2017,7,23,17,45,24.0,131.0,2.2,34.0,140.5,145.41,108.87
2017,7,23,18,0,17.0,109.0,2.1,34.0,115.0,111.99,82.94
2017,7,23,18,15,8.5,87.0,1.85,33.0,90.0,86.06,62.74
2017,7,23,18,30,0.0,65.0,1.6,32.0,65.0,60.81,42.69
2017,7,23,18,45,0.0,44.5,1.35,31.5,44.5,41.12,26.67
2017,7,23,19,0,0.0,24.0,1.1,31.0,24.0,21.16,10.13
2017,7,23,19,15,0.0,12.0,1.1,30.5,12.0,10.56,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.5,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.64,0.0
2017,7,24,6,15,21.0,30.5,3.2,25.0,33.5,25.82,14.02
2017,7,24,6,30,42.0,57.0,3.4,25.0,63.0,46.09,32.92
2017,7,24,6,45,103.0,84.0,3.65,25.5,107.0,64.8,49.4
2017,7,24,7,0,164.0,111.0,3.9,26.0,151.0,83.98,65.97
2017,7,24,7,15,145.0,124.5,4.05,26.5,167.0,94.26,74.65
2017,7,24,7,30,126.0,138.0,4.2,27.0,183.0,104.06,82.64
2017,7,24,7,45,103.5,161.5,4.35,27.5,202.5,119.43,95.05
2017,7,24,8,0,81.0,185.0,4.5,28.0,222.0,140.96,112.3
2017,7,24,8,15,82.0,209.5,4.35,28.5,251.0,160.89,120.88
2017,7,24,8,30,83.0,234.0,4.2,29.0,280.0,187.15,138.68
2017,7,24,8,45,58.0,242.0,4.1,29.5,275.5,199.04,147.69
2017,7,24,9,0,33.0,250.0,4.0,30.0,271.0,207.19,154.26
2017,7,24,9,15,49.0,284.0,3.8,30.5,318.0,241.83,179.34
2017,7,24,9,30,65.0,318.0,3.6,31.0,365.0,279.02,206.13
2017,7,24,9,45,121.0,351.0,3.45,31.5,445.0,328.25,241.08
2017,7,24,10,0,177.0,384.0,3.3,32.0,525.0,390.35,285.33
2017,7,24,10,15,416.5,309.0,3.2,32.5,661.0,461.7,336.66
2017,7,24,10,30,656.0,234.0,3.1,33.0,797.0,561.86,408.93
2017,7,24,10,45,670.5,234.0,3.05,33.5,826.5,608.14,441.54
2017,7,24,11,0,685.0,234.0,3.0,34.0,856.0,654.24,473.38
2017,7,24,11,15,691.5,236.5,2.95,34.0,878.0,696.38,502.61
2017,7,24,11,30,698.0,239.0,2.9,34.0,900.0,737.23,530.37
2017,7,24,11,45,708.0,236.5,2.9,34.5,915.5,775.02,554.84
2017,7,24,12,0,718.0,234.0,2.9,35.0,931.0,811.27,577.85
2017,7,24,12,15,719.5,234.5,2.85,35.0,937.5,841.25,597.17
2017,7,24,12,30,721.0,235.0,2.8,35.0,944.0,868.87,614.78
2017,7,24,12,45,723.0,233.0,2.75,35.5,943.0,892.12,627.88
2017,7,24,13,0,725.0,231.0,2.7,36.0,942.0,912.61,639.07
2017,7,24,13,15,588.0,325.5,2.6,36.0,898.5,889.88,620.71
2017,7,24,13,30,451.0,420.0,2.5,36.0,855.0,860.72,597.82
2017,7,24,13,45,582.5,321.5,2.45,36.5,872.0,903.94,628.39
2017,7,24,14,0,714.0,223.0,2.4,37.0,889.0,944.91,655.51
2017,7,24,14,15,418.5,331.0,2.35,36.5,719.0,765.09,537.03
2017,7,24,14,30,123.0,439.0,2.3,36.0,549.0,561.85,397.24
2017,7,24,14,45,61.5,276.5,2.3,36.0,331.5,324.36,234.44
2017,7,24,15,0,0.0,114.0,2.3,36.0,114.0,101.84,71.35
2017,7,24,15,15,0.0,96.5,2.35,36.0,96.5,85.88,59.75
2017,7,24,15,30,0.0,79.0,2.4,36.0,79.0,70.14,47.99
2017,7,24,15,45,0.0,83.5,2.45,36.0,83.5,74.1,51.14
2017,7,24,16,0,0.0,88.0,2.5,36.0,88.0,78.07,54.31
2017,7,24,16,15,0.0,97.0,2.5,35.5,97.0,86.12,60.75
2017,7,24,16,30,0.0,106.0,2.5,35.0,106.0,94.47,67.48
2017,7,24,16,45,0.0,84.0,2.5,35.0,84.0,74.39,52.27
2017,7,24,17,0,0.0,62.0,2.5,35.0,62.0,54.81,37.28
2017,7,24,17,15,39.0,113.5,2.3,34.5,129.5,135.54,101.22
2017,7,24,17,30,78.0,165.0,2.1,34.0,197.0,217.19,164.61
2017,7,24,17,45,62.5,142.5,1.95,33.5,165.5,182.02,137.76
2017,7,24,18,0,47.0,120.0,1.8,33.0,134.0,148.16,111.69
2017,7,24,18,15,32.0,95.5,1.7,32.0,104.5,113.48,84.64
2017,7,24,18,30,17.0,71.0,1.6,31.0,75.0,79.98,57.97
2017,7,24,18,45,8.5,48.0,1.55,30.5,50.0,48.54,32.5
2017,7,24,19,0,0.0,25.0,1.5,30.0,25.0,22.12,10.81
2017,7,24,19,15,0.0,12.5,1.75,29.5,12.5,11.01,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.25,24.0,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.4,24.0,8.0,7.28,0.0
2017,7,25,6,15,48.5,32.5,3.6,24.5,39.0,26.65,14.44
2017,7,25,6,30,96.0,57.0,3.8,25.0,70.0,45.2,32.13
2017,7,25,6,45,183.0,76.0,4.0,25.5,115.5,58.34,43.93
2017,7,25,7,0,270.0,95.0,4.2,26.0,161.0,72.06,55.88
2017,7,25,7,15,135.0,97.5,4.2,26.5,130.5,76.96,60.04
2017,7,25,7,30,0.0,100.0,4.2,27.0,100.0,85.17,66.77
2017,7,25,7,45,123.5,139.5,4.25,28.0,195.5,106.05,83.74
2017,7,25,8,0,247.0,179.0,4.3,29.0,291.0,124.82,98.57
2017,7,25,8,15,417.0,164.0,4.25,29.5,381.0,119.18,82.36
2017,7,25,8,30,587.0,149.0,4.2,30.0,471.0,154.37,93.8
2017,7,25,8,45,422.0,214.5,4.2,30.5,457.5,215.82,144.88
2017,7,25,9,0,257.0,280.0,4.2,31.0,444.0,262.46,187.1
2017,7,25,9,15,472.5,223.5,4.1,31.5,553.5,297.36,207.98
2017,7,25,9,30,688.0,167.0,4.0,32.0,663.0,358.52,251.86
2017,7,25,9,45,415.0,274.5,3.95,32.5,579.0,377.93,273.26
2017,7,25,10,0,142.0,382.0,3.9,33.0,495.0,373.26,272.49
2017,7,25,10,15,153.0,402.0,3.85,33.5,529.0,407.56,296.83
2017,7,25,10,30,164.0,422.0,3.8,34.0,563.0,443.1,321.58
2017,7,25,10,45,465.5,300.5,3.8,34.5,719.5,539.32,392.5
2017,7,25,11,0,767.0,179.0,3.8,35.0,876.0,662.79,481.69
2017,7,25,11,15,773.0,181.0,3.8,35.0,898.0,706.31,512.04
2017,7,25,11,30,779.0,183.0,3.8,35.0,920.0,748.19,541.09
2017,7,25,11,45,795.5,174.5,3.8,35.5,937.0,787.42,566.86
2017,7,25,12,0,812.0,166.0,3.8,36.0,954.0,825.14,590.04
2017,7,25,12,15,813.0,166.5,3.8,36.0,960.5,855.98,609.76
2017,7,25,12,30,814.0,167.0,3.8,36.0,967.0,884.15,627.75
2017,7,25,12,45,560.0,324.0,3.85,36.5,873.5,829.84,587.33
2017,7,25,13,0,306.0,481.0,3.9,37.0,780.0,751.12,527.97
2017,7,25,13,15,557.0,323.5,3.9,37.0,861.5,859.52,607.0
2017,7,25,13,30,808.0,166.0,3.9,37.0,943.0,954.89,671.49
2017,7,25,13,45,804.5,164.0,3.9,37.0,925.5,960.56,674.86
2017,7,25,14,0,801.0,162.0,3.9,37.0,908.0,962.67,676.71
2017,7,25,14,15,528.0,297.0,3.9,37.0,783.0,839.03,594.5
2017,7,25,14,30,255.0,432.0,3.9,37.0,658.0,698.07,494.91
2017,7,25,14,45,478.5,313.5,3.9,37.0,719.0,808.94,576.58
2017,7,25,15,0,702.0,195.0,3.9,37.0,780.0,903.84,643.49
2017,7,25,15,15,688.5,191.0,3.9,36.5,742.5,878.52,628.9
2017,7,25,15,30,675.0,187.0,3.9,36.0,705.0,850.59,613.3
2017,7,25,15,45,513.5,237.0,3.95,36.0,617.5,737.24,536.48
2017,7,25,16,0,352.0,287.0,4.0,36.0,530.0,621.88,455.58
2017,7,25,16,15,469.5,228.0,3.95,35.5,526.5,663.59,489.93
2017,7,25,16,30,587.0,169.0,3.9,35.0,523.0,687.07,510.91
2017,7,25,16,45,552.5,163.5,3.9,35.0,472.0,626.64,469.31
2017,7,25,17,0,518.0,158.0,3.9,35.0,421.0,573.54,432.34
2017,7,25,17,15,478.5,148.0,3.75,34.5,369.5,513.11,389.79
2017,7,25,17,30,439.0,138.0,3.6,34.0,318.0,454.67,347.6
2017,7,25,17,45,380.5,127.0,3.5,34.0,266.5,386.16,296.0
2017,7,25,18,0,322.0,116.0,3.4,34.0,215.0,312.79,239.63
2017,7,25,18,15,256.0,99.0,3.2,33.5,167.5,245.39,186.8
2017,7,25,18,30,190.0,82.0,3.0,33.0,120.0,184.87,138.27
2017,7,25,18,45,116.0,59.0,2.9,32.5,80.0,114.29,81.81
2017,7,25,19,0,42.0,36.0,2.8,32.0,40.0,58.42,36.32
2017,7,25,19,15,21.0,18.0,3.0,31.5,20.0,26.27,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,6.0,5.5,2.95,24.5,5.5,0.0,0.0
2017,7,26,6,0,12.0,11.0,3.2,25.0,11.0,10.01,0.0
2017,7,26,6,15,100.0,31.0,3.4,25.0,43.5,24.91,12.85
2017,7,26,6,30,188.0,51.0,3.6,25.0,76.0,40.23,27.96
2017,7,26,6,45,297.0,62.0,3.8,25.5,123.5,46.85,34.19
2017,7,26,7,0,406.0,73.0,4.0,26.0,171.0,54.33,40.82
2017,7,26,7,15,466.5,82.0,4.1,26.5,222.5,60.76,46.31
2017,7,26,7,30,527.0,91.0,4.2,27.0,274.0,65.29,49.99
2017,7,26,7,45,586.5,93.0,4.35,28.0,330.0,64.23,48.74
2017,7,26,8,0,646.0,95.0,4.5,29.0,386.0,63.41,47.67
2017,7,26,8,15,676.0,100.0,4.55,29.5,438.5,81.56,48.62
2017,7,26,8,30,706.0,105.0,4.6,30.0,491.0,133.2,72.88
2017,7,26,8,45,736.0,106.0,4.65,31.0,543.0,190.91,112.72
2017,7,26,9,0,766.0,107.0,4.7,32.0,595.0,245.8,155.61
2017,7,26,9,15,782.5,110.0,4.7,32.5,641.5,301.55,201.95
2017,7,26,9,30,799.0,113.0,4.7,33.0,688.0,358.44,249.27
2017,7,26,9,45,815.5,113.5,4.75,33.5,731.0,418.59,298.17
2017,7,26,10,0,832.0,114.0,4.8,34.0,774.0,474.15,342.56
2017,7,26,10,15,841.0,116.0,4.75,34.0,810.0,527.32,384.55
2017,7,26,10,30,850.0,118.0,4.7,34.0,846.0,579.67,424.73
2017,7,26,10,45,859.0,118.0,4.7,34.5,876.0,629.34,461.13
2017,7,26,11,0,868.0,118.0,4.7,35.0,906.0,677.69,495.54
2017,7,26,11,15,872.5,119.0,4.7,35.5,928.0,722.16,526.31
2017,7,26,11,30,877.0,120.0,4.7,36.0,950.0,764.51,554.0
2017,7,26,11,45,866.0,131.0,4.7,36.5,960.5,800.86,576.59
2017,7,26,12,0,855.0,142.0,4.7,37.0,971.0,833.72,596.66
2017,7,26,12,15,856.0,142.0,4.65,37.0,977.5,864.11,616.06
2017,7,26,12,30,857.0,142.0,4.6,37.0,984.0,891.75,633.61
2017,7,26,12,45,856.0,142.5,4.6,37.0,982.0,915.2,648.63
2017,7,26,13,0,855.0,143.0,4.6,37.0,980.0,935.63,661.76
2017,7,26,13,15,852.5,142.5,4.55,37.0,970.0,950.55,671.2
2017,7,26,13,30,850.0,142.0,4.5,37.0,960.0,962.06,678.55
2017,7,26,13,45,845.0,142.0,4.5,37.5,942.0,968.09,681.35
2017,7,26,14,0,840.0,142.0,4.5,38.0,924.0,970.56,682.02
2017,7,26,14,15,834.0,140.5,4.5,38.0,899.0,967.03,680.45
2017,7,26,14,30,828.0,139.0,4.5,38.0,874.0,959.95,676.77
2017,7,26,14,45,839.0,125.0,4.5,38.0,846.5,953.25,673.47
2017,7,26,15,0,850.0,111.0,4.5,38.0,819.0,942.25,667.54
2017,7,26,15,15,840.0,109.0,4.5,37.5,780.5,919.94,655.78
2017,7,26,15,30,830.0,107.0,4.5,37.0,742.0,894.52,642.04
2017,7,26,15,45,818.5,103.5,4.5,37.0,698.5,863.19,623.02
2017,7,26,16,0,807.0,100.0,4.5,37.0,655.0,836.88,607.31
2017,7,26,16,15,789.5,97.0,4.5,36.5,606.5,795.5,582.57
2017,7,26,16,30,772.0,94.0,4.5,36.0,558.0,752.26,556.25
2017,7,26,16,45,750.5,89.5,4.5,36.0,507.0,702.62,523.92
2017,7,26,17,0,729.0,85.0,4.5,36.0,456.0,652.03,490.4
2017,7,26,17,15,698.0,81.0,4.4,35.5,402.5,594.77,451.71
2017,7,26,17,30,667.0,77.0,4.3,35.0,349.0,540.24,412.78
2017,7,26,17,45,625.5,70.5,4.25,34.5,295.5,475.4,364.99
2017,7,26,18,0,584.0,64.0,4.2,34.0,242.0,413.04,317.32
2017,7,26,18,15,519.0,57.0,3.9,33.5,191.0,341.34,260.51
2017,7,26,18,30,454.0,50.0,3.6,33.0,140.0,275.53,206.53
2017,7,26,18,45,352.0,39.0,3.35,32.5,95.5,197.42,142.49
2017,7,26,19,0,250.0,28.0,3.1,32.0,51.0,130.99,84.35
2017,7,26,19,15,125.0,14.0,3.1,31.5,25.5,46.21,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,18.5,5.5,2.3,23.5,6.0,0.0,0.0
2017,7,27,6,0,37.0,11.0,2.4,24.0,12.0,10.01,0.0
2017,7,27,6,15,153.0,27.5,2.55,24.5,46.0,21.49,10.11
2017,7,27,6,30,269.0,44.0,2.7,25.0,80.0,33.96,22.71
2017,7,27,6,45,366.5,53.5,2.85,25.5,127.5,41.73,29.85
2017,7,27,7,0,464.0,63.0,3.0,26.0,175.0,47.71,35.19
2017,7,27,7,15,521.5,71.0,3.05,26.5,227.0,52.07,38.92
2017,7,27,7,30,579.0,79.0,3.1,27.0,279.0,56.23,42.32
2017,7,27,7,45,620.5,84.5,3.2,28.0,332.5,58.21,43.67
2017,7,27,8,0,662.0,90.0,3.3,29.0,386.0,60.08,44.88
2017,7,27,8,15,690.5,94.5,3.25,29.5,438.5,78.13,45.74
2017,7,27,8,30,719.0,99.0,3.2,30.0,491.0,135.89,74.45
2017,7,27,8,45,740.5,103.0,3.2,31.0,541.5,189.33,111.1
2017,7,27,9,0,762.0,107.0,3.2,32.0,592.0,245.06,154.76
2017,7,27,9,15,778.5,110.0,3.1,32.5,638.5,300.63,200.59
2017,7,27,9,30,795.0,113.0,3.0,33.0,685.0,357.37,247.28
2017,7,27,9,45,808.5,115.0,2.95,33.5,727.0,413.01,292.33
2017,7,27,10,0,822.0,117.0,2.9,34.0,769.0,472.38,338.61
2017,7,27,10,15,831.5,119.0,2.85,34.5,804.5,525.35,378.91
2017,7,27,10,30,841.0,121.0,2.8,35.0,840.0,577.58,417.27
2017,7,27,10,45,849.0,122.0,2.8,35.5,870.0,627.1,452.64
2017,7,27,11,0,857.0,123.0,2.8,36.0,900.0,675.24,485.97
2017,7,27,11,15,862.0,124.0,2.8,36.5,922.0,719.68,515.85
2017,7,27,11,30,867.0,125.0,2.8,37.0,944.0,762.06,542.81
2017,7,27,11,45,881.5,117.5,2.8,37.5,961.5,802.43,567.24
2017,7,27,12,0,896.0,110.0,2.8,38.0,979.0,840.87,590.13
2017,7,27,12,15,897.5,110.5,2.85,38.0,985.5,873.17,610.49
2017,7,27,12,30,899.0,111.0,2.9,38.0,992.0,902.56,629.0
2017,7,27,12,45,899.0,110.5,3.0,38.5,990.5,926.67,643.23
2017,7,27,13,0,899.0,110.0,3.1,39.0,989.0,947.57,655.47
2017,7,27,13,15,897.0,109.5,3.2,39.0,979.0,963.18,665.89
2017,7,27,13,30,895.0,109.0,3.3,39.0,969.0,975.2,674.23
2017,7,27,13,45,891.5,108.0,3.4,39.0,951.0,981.61,679.23
2017,7,27,14,0,888.0,107.0,3.5,39.0,933.0,984.26,682.05
2017,7,27,14,15,882.5,106.0,3.55,39.0,908.0,981.21,681.15
2017,7,27,14,30,877.0,105.0,3.6,39.0,883.0,974.46,678.09
2017,7,27,14,45,864.0,106.5,3.7,39.0,849.5,959.41,670.25
2017,7,27,15,0,851.0,108.0,3.8,39.0,816.0,941.05,660.41
2017,7,27,15,15,841.0,106.0,3.85,38.5,777.5,918.66,649.11
2017,7,27,15,30,831.0,104.0,3.9,38.0,739.0,893.14,635.76
2017,7,27,15,45,816.5,102.0,4.0,38.0,695.0,860.63,616.68
2017,7,27,16,0,802.0,100.0,4.1,38.0,651.0,833.38,600.94
2017,7,27,16,15,784.5,97.0,4.1,37.5,602.5,792.09,576.49
2017,7,27,16,30,767.0,94.0,4.1,37.0,554.0,748.97,550.47
2017,7,27,16,45,742.5,90.5,4.15,37.0,502.5,698.27,517.8
2017,7,27,17,0,718.0,87.0,4.2,37.0,451.0,646.86,484.07
2017,7,27,17,15,686.5,82.5,4.15,36.5,397.5,589.07,445.23
2017,7,27,17,30,655.0,78.0,4.1,36.0,344.0,534.22,406.35
2017,7,27,17,45,610.5,72.5,4.1,35.5,291.0,469.28,358.74
2017,7,27,18,0,566.0,67.0,4.1,35.0,238.0,407.13,311.44
2017,7,27,18,15,500.0,59.0,3.85,34.5,187.0,334.58,254.3
2017,7,27,18,30,434.0,51.0,3.6,34.0,136.0,268.09,200.11
2017,7,27,18,45,331.0,40.0,3.4,33.5,92.5,190.64,136.91
2017,7,27,19,0,228.0,29.0,3.2,33.0,49.0,124.96,79.39
2017,7,27,19,15,114.0,14.5,3.2,32.5,24.5,43.73,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,5.5,2.8,23.5,6.0,0.0,0.0
2017,7,28,6,0,49.0,11.0,3.0,24.0,12.0,10.01,0.0
2017,7,28,6,15,176.0,26.5,3.2,24.5,46.5,20.76,9.29
2017,7,28,6,30,303.0,42.0,3.4,25.0,81.0,32.51,21.47
2017,7,28,6,45,403.0,50.5,3.6,26.0,130.0,39.29,27.7
2017,7,28,7,0,503.0,59.0,3.8,27.0,179.0,44.59,32.38
2017,7,28,7,15,560.5,66.5,3.85,28.0,232.5,48.74,35.84
2017,7,28,7,30,618.0,74.0,3.9,29.0,286.0,52.7,38.99
2017,7,28,7,45,664.0,77.5,4.0,30.0,342.0,53.48,39.35
2017,7,28,8,0,710.0,81.0,4.1,31.0,398.0,59.74,44.22
2017,7,28,8,15,738.0,85.0,4.05,31.5,452.0,78.5,44.98
2017,7,28,8,30,766.0,89.0,4.0,32.0,506.0,132.63,69.6
2017,7,28,8,45,790.5,90.5,3.95,32.5,558.0,187.57,107.15
2017,7,28,9,0,815.0,92.0,3.9,33.0,610.0,245.07,152.46
2017,7,28,9,15,830.5,94.5,3.8,33.5,657.5,309.23,205.08
2017,7,28,9,30,846.0,97.0,3.7,34.0,705.0,367.57,253.32
2017,7,28,9,45,860.0,98.0,3.65,35.0,748.0,424.74,299.21
2017,7,28,10,0,874.0,99.0,3.6,36.0,791.0,482.06,343.61
2017,7,28,10,15,882.5,100.5,3.55,36.5,827.5,536.87,385.38
2017,7,28,10,30,891.0,102.0,3.5,37.0,864.0,590.72,424.99
2017,7,28,10,45,899.5,102.5,3.45,37.5,894.5,642.54,461.85
2017,7,28,11,0,908.0,103.0,3.4,38.0,925.0,692.91,496.51
2017,7,28,11,15,912.0,104.0,3.35,38.0,947.0,738.84,528.24
2017,7,28,11,30,916.0,105.0,3.3,38.0,969.0,782.49,556.18
2017,7,28,11,45,905.5,115.0,3.25,38.5,980.0,820.07,578.5
2017,7,28,12,0,895.0,125.0,3.2,39.0,991.0,854.06,598.25
2017,7,28,12,15,896.0,125.0,3.15,39.0,997.5,885.67,617.59
2017,7,28,12,30,897.0,125.0,3.1,39.0,1004.0,914.34,634.99
2017,7,28,12,45,896.5,125.0,3.1,39.5,1002.0,938.64,648.57
2017,7,28,13,0,896.0,125.0,3.1,40.0,1000.0,959.73,660.16
2017,7,28,13,15,893.5,124.5,3.05,40.0,990.0,975.09,669.29
2017,7,28,13,30,891.0,124.0,3.0,40.0,980.0,986.85,676.33
2017,7,28,13,45,887.0,123.0,2.95,40.0,961.5,993.0,680.05
2017,7,28,14,0,883.0,122.0,2.9,40.0,943.0,995.39,681.63
2017,7,28,14,15,877.0,121.0,2.9,40.0,917.5,992.08,680.28
2017,7,28,14,30,871.0,120.0,2.9,40.0,892.0,985.07,676.83
2017,7,28,14,45,862.0,118.5,2.9,40.0,858.5,971.01,669.2
2017,7,28,15,0,853.0,117.0,2.9,40.0,825.0,953.47,659.56
2017,7,28,15,15,842.5,115.0,2.85,39.5,786.0,930.66,647.72
2017,7,28,15,30,832.0,113.0,2.8,39.0,747.0,904.73,633.95
2017,7,28,15,45,818.5,110.0,2.8,39.0,702.5,880.55,620.29
2017,7,28,16,0,805.0,107.0,2.8,39.0,658.0,844.92,599.25
2017,7,28,16,15,786.5,104.0,2.8,38.5,609.0,802.66,574.99
2017,7,28,16,30,768.0,101.0,2.8,38.0,560.0,758.59,549.15
2017,7,28,16,45,744.0,96.5,2.8,38.0,508.0,707.02,516.64
2017,7,28,17,0,720.0,92.0,2.8,38.0,456.0,654.67,483.04
2017,7,28,17,15,687.5,87.0,2.6,37.5,401.5,597.98,445.14
2017,7,28,17,30,655.0,82.0,2.4,37.0,347.0,539.56,404.27
2017,7,28,17,45,609.0,76.0,2.25,36.5,293.0,473.01,356.29
2017,7,28,18,0,563.0,70.0,2.1,36.0,239.0,409.37,308.72
2017,7,28,18,15,494.5,61.5,1.85,35.0,187.5,335.03,251.8
2017,7,28,18,30,426.0,53.0,1.6,34.0,136.0,266.99,197.66
2017,7,28,18,45,320.0,41.0,1.4,33.0,92.0,187.65,134.1
2017,7,28,19,0,214.0,29.0,1.2,32.0,48.0,119.07,74.69
2017,7,28,19,15,107.0,14.5,1.2,31.5,24.0,41.87,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.0,5.0,3.0,24.0,5.5,0.0,0.0
2017,7,29,6,0,32.0,10.0,3.2,24.0,11.0,9.1,0.0
2017,7,29,6,15,151.5,26.5,3.35,24.5,45.0,20.74,8.97
2017,7,29,6,30,271.0,43.0,3.5,25.0,79.0,33.24,22.04
2017,7,29,6,45,369.0,53.5,3.7,26.0,127.0,41.93,29.91
2017,7,29,7,0,467.0,64.0,3.9,27.0,175.0,48.75,35.9
2017,7,29,7,15,526.5,72.0,3.85,28.0,228.0,53.07,39.5
2017,7,29,7,30,586.0,80.0,3.8,29.0,281.0,57.21,42.78
2017,7,29,7,45,632.5,85.0,3.75,30.0,336.5,58.81,43.81
2017,7,29,8,0,679.0,90.0,3.7,31.0,392.0,60.36,44.73
2017,7,29,8,15,708.0,94.5,3.45,32.0,445.5,78.58,45.44
2017,7,29,8,30,737.0,99.0,3.2,33.0,499.0,137.62,74.2
2017,7,29,8,45,761.0,102.0,2.95,34.0,550.5,191.94,110.83
2017,7,29,9,0,785.0,105.0,2.7,35.0,602.0,248.83,154.65
2017,7,29,9,15,801.0,108.0,2.35,35.5,649.5,305.81,200.77
2017,7,29,9,30,817.0,111.0,2.0,36.0,697.0,363.86,247.31
2017,7,29,9,45,830.0,113.0,1.7,36.5,739.5,425.02,294.64
2017,7,29,10,0,843.0,115.0,1.4,37.0,782.0,481.22,336.47
2017,7,29,10,15,852.0,117.0,1.2,37.5,818.0,535.23,375.11
2017,7,29,10,30,861.0,119.0,1.0,38.0,854.0,588.39,411.13
2017,7,29,10,45,867.5,121.0,0.8,38.5,883.5,638.94,443.42
2017,7,29,11,0,874.0,123.0,0.6,39.0,913.0,687.93,472.78
2017,7,29,11,15,878.5,124.0,0.7,39.5,935.0,732.92,501.97
2017,7,29,11,30,883.0,125.0,0.8,40.0,957.0,775.75,528.32
2017,7,29,11,45,884.0,127.0,0.9,40.5,971.0,814.35,551.14
2017,7,29,12,0,885.0,129.0,1.0,41.0,985.0,850.25,572.19
2017,7,29,12,15,886.0,129.0,1.15,41.0,991.5,881.63,592.36
2017,7,29,12,30,887.0,129.0,1.3,41.0,998.0,910.1,610.84
2017,7,29,12,45,885.0,130.0,1.5,41.0,995.5,933.76,627.12
2017,7,29,13,0,883.0,131.0,1.7,41.0,993.0,954.2,641.52
2017,7,29,13,15,880.5,130.5,1.85,41.0,982.5,969.43,652.29
2017,7,29,13,30,878.0,130.0,2.0,41.0,972.0,981.12,661.07
2017,7,29,13,45,871.0,131.0,2.15,41.5,953.0,986.24,664.61
2017,7,29,14,0,864.0,132.0,2.3,42.0,934.0,987.68,666.04
2017,7,29,14,15,858.0,130.5,2.4,41.5,908.5,983.98,666.87
2017,7,29,14,30,852.0,129.0,2.5,41.0,883.0,976.64,665.6
2017,7,29,14,45,694.5,214.5,2.7,41.0,814.0,926.18,637.35
2017,7,29,15,0,537.0,300.0,2.9,41.0,745.0,852.32,590.47
2017,7,29,15,15,672.0,211.5,2.95,41.0,741.5,888.21,618.57
2017,7,29,15,30,807.0,123.0,3.0,41.0,738.0,902.46,628.91
2017,7,29,15,45,634.5,184.5,3.15,41.0,650.0,800.89,566.22
2017,7,29,16,0,462.0,246.0,3.3,41.0,562.0,692.11,493.57
2017,7,29,16,15,598.0,178.5,3.35,40.5,555.5,728.91,524.51
2017,7,29,16,30,734.0,111.0,3.4,40.0,549.0,742.76,537.31
2017,7,29,16,45,705.5,107.5,3.45,39.5,496.5,693.23,506.86
2017,7,29,17,0,677.0,104.0,3.5,39.0,444.0,640.2,473.55
2017,7,29,17,15,642.0,98.0,3.4,38.5,390.5,579.81,432.54
2017,7,29,17,30,607.0,92.0,3.3,38.0,337.0,520.5,391.04
2017,7,29,17,45,556.5,85.0,3.25,38.0,283.0,452.19,340.87
2017,7,29,18,0,506.0,78.0,3.2,38.0,229.0,387.28,291.67
2017,7,29,18,15,435.5,68.0,2.85,37.0,178.5,313.04,234.7
2017,7,29,18,30,365.0,58.0,2.5,36.0,128.0,242.58,178.92
2017,7,29,18,45,262.0,44.0,2.15,35.0,85.5,166.63,118.23
2017,7,29,19,0,159.0,30.0,1.8,34.0,43.0,102.91,63.07
2017,7,29,19,15,79.5,15.0,1.85,33.5,21.5,34.96,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,31.5,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.75,26.0,4.0,0.0,0.0
2017,7,30,6,0,15.0,8.0,0.8,26.0,8.0,7.28,0.0
2017,7,30,6,15,104.5,27.0,0.85,26.5,39.5,21.86,9.29
2017,7,30,6,30,194.0,46.0,0.9,27.0,71.0,35.44,23.63
2017,7,30,6,45,276.0,61.0,1.0,27.5,116.0,46.17,33.27
2017,7,30,7,0,358.0,76.0,1.1,28.0,161.0,56.52,42.27
2017,7,30,7,15,418.0,87.5,1.15,28.5,211.5,63.81,48.44
2017,7,30,7,30,478.0,99.0,1.2,29.0,262.0,70.79,54.14
2017,7,30,7,45,522.0,107.0,1.25,30.0,314.5,75.02,57.26
2017,7,30,8,0,566.0,115.0,1.3,31.0,367.0,77.87,59.14
2017,7,30,8,15,598.0,122.0,1.25,31.5,418.5,94.88,59.98
2017,7,30,8,30,630.0,129.0,1.2,32.0,470.0,143.69,82.89
2017,7,30,8,45,652.0,135.5,1.2,33.0,519.5,194.52,117.08
2017,7,30,9,0,674.0,142.0,1.2,34.0,569.0,247.83,157.53
2017,7,30,9,15,692.5,146.5,1.2,34.5,615.0,300.91,199.72
2017,7,30,9,30,711.0,151.0,1.2,35.0,661.0,355.55,242.96
2017,7,30,9,45,722.0,156.5,1.25,35.5,701.5,409.33,284.93
2017,7,30,10,0,733.0,162.0,1.3,36.0,742.0,463.35,325.8
2017,7,30,10,15,744.0,165.0,1.35,36.0,777.0,517.97,366.48
2017,7,30,10,30,755.0,168.0,1.4,36.0,812.0,568.87,403.56
2017,7,30,10,45,762.5,171.0,1.5,36.5,841.0,617.11,437.28
2017,7,30,11,0,770.0,174.0,1.6,37.0,870.0,664.25,469.36
2017,7,30,11,15,775.5,175.5,1.7,37.0,892.0,707.39,499.11
2017,7,30,11,30,781.0,177.0,1.8,37.0,914.0,748.83,527.25
2017,7,30,11,45,788.0,176.0,1.9,37.5,929.0,787.4,551.88
2017,7,30,12,0,795.0,175.0,2.0,38.0,944.0,823.97,574.04
2017,7,30,12,15,796.5,175.0,2.15,38.0,950.0,854.58,593.97
2017,7,30,12,30,798.0,175.0,2.3,38.0,956.0,882.56,612.31
2017,7,30,12,45,588.0,306.0,2.45,38.5,880.5,841.82,583.42
2017,7,30,13,0,378.0,437.0,2.6,39.0,805.0,780.59,539.01
2017,7,30,13,15,420.0,426.5,2.75,39.0,832.0,830.49,573.02
2017,7,30,13,30,462.0,416.0,2.9,39.0,859.0,873.21,601.72
2017,7,30,13,45,610.0,302.0,3.05,39.0,875.0,918.21,635.96
2017,7,30,14,0,758.0,188.0,3.2,39.0,891.0,951.72,660.38
2017,7,30,14,15,750.5,186.0,3.35,38.5,866.0,946.5,659.9
2017,7,30,14,30,743.0,184.0,3.5,38.0,841.0,937.89,657.63
2017,7,30,14,45,678.5,214.5,3.7,38.0,797.5,911.63,643.05
2017,7,30,15,0,614.0,245.0,3.9,38.0,754.0,875.28,620.82
2017,7,30,15,15,492.5,284.5,4.0,38.0,680.5,789.19,563.37
2017,7,30,15,30,371.0,324.0,4.1,38.0,607.0,695.6,499.89
2017,7,30,15,45,456.5,273.0,4.25,38.0,599.5,727.24,525.53
2017,7,30,16,0,542.0,222.0,4.4,38.0,592.0,737.85,536.68
2017,7,30,16,15,518.5,213.0,4.4,37.5,545.5,692.77,507.96
2017,7,30,16,30,495.0,204.0,4.4,37.0,499.0,647.08,478.53
2017,7,30,16,45,467.0,192.5,4.45,36.5,450.0,594.91,443.99
2017,7,30,17,0,439.0,181.0,4.5,36.0,401.0,543.16,408.89
2017,7,30,17,15,402.0,167.5,4.4,35.5,350.5,483.75,366.99
2017,7,30,17,30,365.0,154.0,4.3,35.0,300.0,415.01,317.26
2017,7,30,17,45,322.5,136.0,4.2,35.0,250.5,352.85,270.33
2017,7,30,18,0,280.0,118.0,4.1,35.0,201.0,294.19,224.89
2017,7,30,18,15,225.0,97.0,3.9,34.5,154.5,229.54,174.12
2017,7,30,18,30,170.0,76.0,3.7,34.0,108.0,170.4,126.63
2017,7,30,18,45,113.5,51.5,3.5,33.5,70.0,111.67,79.12
2017,7,30,19,0,57.0,27.0,3.3,33.0,32.0,51.57,29.04
2017,7,30,19,15,28.5,13.5,3.25,32.5,16.0,19.92,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,1.0,2.5,24.5,1.0,0.0,0.0
2017,7,31,6,0,0.0,2.0,2.6,25.0,2.0,1.82,0.0
2017,7,31,6,15,0.0,14.0,2.65,25.0,14.0,12.31,2.56
2017,7,31,6,30,0.0,26.0,2.7,25.0,26.0,22.91,13.4
2017,7,31,6,45,0.0,44.0,2.75,25.5,44.0,38.57,27.11
2017,7,31,7,0,0.0,62.0,2.8,26.0,62.0,53.66,40.22
2017,7,31,7,15,0.0,82.0,2.65,26.5,82.0,70.13,54.24
2017,7,31,7,30,0.0,102.0,2.5,27.0,102.0,86.41,67.8
2017,7,31,7,45,40.0,141.0,2.4,28.0,158.5,111.31,88.05
2017,7,31,8,0,80.0,180.0,2.3,29.0,215.0,137.54,108.87
2017,7,31,8,15,221.0,192.5,2.15,29.5,308.0,139.16,101.11
2017,7,31,8,30,362.0,205.0,2.0,30.0,401.0,179.72,121.57
2017,7,31,8,45,429.0,206.5,1.95,31.0,461.5,212.13,140.84
2017,7,31,9,0,496.0,208.0,1.9,32.0,522.0,259.11,174.19
2017,7,31,9,15,517.5,220.0,2.05,32.5,570.0,308.82,213.06
2017,7,31,9,30,539.0,232.0,2.2,33.0,618.0,360.79,253.67
2017,7,31,9,45,519.0,258.5,2.35,33.5,648.5,409.33,291.75
2017,7,31,10,0,499.0,285.0,2.5,34.0,679.0,455.33,326.73
2017,7,31,10,15,477.0,310.0,2.65,34.5,701.0,496.56,357.18
2017,7,31,10,30,455.0,335.0,2.8,35.0,723.0,534.97,384.64
2017,7,31,10,45,620.5,250.5,3.0,35.5,799.0,595.76,429.35
2017,7,31,11,0,786.0,166.0,3.2,36.0,875.0,668.91,482.38
2017,7,31,11,15,629.5,282.0,3.35,36.0,859.5,696.25,498.75
2017,7,31,11,30,473.0,398.0,3.5,36.0,844.0,710.96,505.83
2017,7,31,11,45,478.0,406.5,3.65,36.5,863.0,747.93,530.02
2017,7,31,12,0,483.0,415.0,3.8,37.0,882.0,783.99,553.16
2017,7,31,12,15,489.5,417.0,3.9,37.0,892.5,814.64,573.65
2017,7,31,12,30,496.0,419.0,4.0,37.0,903.0,843.95,593.19
2017,7,31,12,45,664.0,287.0,4.1,37.5,934.5,895.4,631.03
2017,7,31,13,0,832.0,155.0,4.2,38.0,966.0,930.35,654.03
2017,7,31,13,15,830.0,154.5,4.25,38.0,956.0,945.56,663.95
2017,7,31,13,30,828.0,154.0,4.3,38.0,946.0,957.43,671.98
2017,7,31,13,45,619.5,274.5,4.35,38.0,861.0,902.72,636.12
2017,7,31,14,0,411.0,395.0,4.4,38.0,776.0,821.43,578.26
2017,7,31,14,15,614.0,268.5,4.4,38.0,819.5,903.69,639.05
2017,7,31,14,30,817.0,142.0,4.4,38.0,863.0,968.58,682.38
2017,7,31,14,45,813.0,137.0,4.45,38.0,832.0,956.05,675.17
2017,7,31,15,0,809.0,132.0,4.5,38.0,801.0,940.0,666.27
2017,7,31,15,15,798.0,129.5,4.45,37.5,762.5,916.59,653.62
2017,7,31,15,30,787.0,127.0,4.4,37.0,724.0,890.17,639.01
2017,7,31,15,45,777.0,121.5,4.4,37.0,681.0,858.52,619.81
2017,7,31,16,0,767.0,116.0,4.4,37.0,638.0,824.16,598.73
2017,7,31,16,15,748.0,112.5,4.3,36.5,590.0,781.87,572.99
2017,7,31,16,30,729.0,109.0,4.2,36.0,542.0,737.9,545.78
2017,7,31,16,45,707.0,103.0,4.15,35.5,491.0,690.49,515.89
2017,7,31,17,0,685.0,97.0,4.1,35.0,440.0,639.16,482.62
2017,7,31,17,15,651.5,91.5,4.0,34.5,386.5,579.96,441.74
2017,7,31,17,30,618.0,86.0,3.9,34.0,333.0,521.71,400.01
2017,7,31,17,45,574.0,78.5,3.8,34.0,280.0,456.15,350.69
2017,7,31,18,0,530.0,71.0,3.7,34.0,227.0,393.41,301.94
2017,7,31,18,15,462.0,62.0,3.3,33.0,177.0,320.27,244.49
2017,7,31,18,30,394.0,53.0,2.9,32.0,127.0,253.45,190.1
