Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,18,45,294.5,39.5,2.55,31.5,84.5,176.74,127.05
2017,7,31,19,0,195.0,26.0,2.2,31.0,42.0,108.64,64.92
2017,7,31,19,15,97.5,13.0,2.15,30.5,21.0,37.97,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,6,15,90.5,21.5,1.75,25.5,32.5,17.64,5.69
2017,8,1,6,30,181.0,43.0,1.8,26.0,65.0,33.13,21.73
2017,8,1,6,45,248.0,60.0,1.85,26.5,107.5,45.4,32.72
2017,8,1,7,0,315.0,77.0,1.9,27.0,150.0,57.18,43.0
2017,8,1,7,15,370.0,89.0,1.75,27.5,197.0,64.75,49.46
2017,8,1,7,30,425.0,101.0,1.6,28.0,244.0,71.99,55.39
2017,8,1,7,45,512.0,103.5,1.45,29.0,307.0,72.39,55.34
2017,8,1,8,0,599.0,106.0,1.3,30.0,370.0,71.57,54.2
2017,8,1,8,15,630.0,112.0,1.25,30.5,422.0,88.71,54.95
2017,8,1,8,30,661.0,118.0,1.2,31.0,474.0,138.79,78.32
2017,8,1,8,45,685.0,123.0,1.15,31.5,524.5,190.82,113.69
2017,8,1,9,0,709.0,128.0,1.1,32.0,575.0,245.51,155.85
2017,8,1,9,15,727.0,132.0,1.1,32.5,621.0,300.2,199.88
2017,8,1,9,30,745.0,136.0,1.1,33.0,667.0,360.79,247.96
2017,8,1,9,45,759.5,138.5,1.15,33.5,709.0,414.86,290.57
2017,8,1,10,0,774.0,141.0,1.2,34.0,751.0,469.44,332.3
2017,8,1,10,15,784.0,144.0,1.3,34.5,786.5,522.37,371.78
2017,8,1,10,30,794.0,147.0,1.4,35.0,822.0,574.81,409.68
2017,8,1,10,45,800.5,150.0,1.55,35.5,851.0,624.37,444.8
2017,8,1,11,0,807.0,153.0,1.7,36.0,880.0,672.63,478.13
2017,8,1,11,15,812.5,154.5,1.8,36.0,902.0,717.36,509.09
2017,8,1,11,30,818.0,156.0,1.9,36.0,924.0,760.27,538.33
2017,8,1,11,45,795.5,175.0,2.05,36.5,932.5,794.49,559.81
2017,8,1,12,0,773.0,194.0,2.2,37.0,941.0,824.67,578.42
2017,8,1,12,15,774.5,194.5,2.3,37.0,947.0,855.31,598.13
2017,8,1,12,30,776.0,195.0,2.4,37.0,953.0,883.42,616.25
2017,8,1,12,45,776.0,194.5,2.5,37.5,951.5,906.59,629.99
2017,8,1,13,0,776.0,194.0,2.6,38.0,950.0,926.83,641.96
2017,8,1,13,15,609.5,304.0,2.6,38.0,894.5,897.47,621.28
2017,8,1,13,30,443.0,414.0,2.6,38.0,839.0,854.95,590.1
2017,8,1,13,45,483.5,391.5,2.65,38.0,846.5,882.97,609.95
2017,8,1,14,0,524.0,369.0,2.7,38.0,854.0,908.5,627.73
2017,8,1,14,15,636.0,277.0,2.7,37.5,849.5,934.64,649.74
2017,8,1,14,30,748.0,185.0,2.7,37.0,845.0,945.92,660.09
2017,8,1,14,45,585.0,259.0,2.75,37.0,763.5,867.18,609.88
2017,8,1,15,0,422.0,333.0,2.8,37.0,682.0,777.5,549.44
2017,8,1,15,15,343.0,341.0,2.8,37.0,616.0,693.05,493.98
2017,8,1,15,30,264.0,349.0,2.8,37.0,550.0,624.13,447.33
2017,8,1,15,45,352.0,301.0,2.8,37.0,551.0,648.86,468.16
2017,8,1,16,0,440.0,253.0,2.8,37.0,552.0,682.21,493.84
2017,8,1,16,15,350.0,253.5,2.8,36.5,480.0,579.33,424.14
2017,8,1,16,30,260.0,254.0,2.8,36.0,408.0,496.33,366.62
2017,8,1,16,45,370.0,206.0,2.8,35.5,402.5,520.93,389.0
2017,8,1,17,0,480.0,158.0,2.8,35.0,397.0,549.5,413.04
2017,8,1,17,15,431.0,152.0,2.75,34.5,347.0,488.08,369.5
2017,8,1,17,30,382.0,146.0,2.7,34.0,297.0,429.61,327.37
2017,8,1,17,45,334.0,130.0,2.65,34.0,247.5,353.55,270.64
2017,8,1,18,0,286.0,114.0,2.6,34.0,198.0,293.5,224.35
2017,8,1,18,15,232.5,93.5,2.4,33.5,152.0,229.73,174.31
2017,8,1,18,30,179.0,73.0,2.2,33.0,106.0,171.34,127.35
2017,8,1,18,45,116.0,49.5,2.0,32.5,68.0,110.77,78.35
2017,8,1,19,0,53.0,26.0,1.8,32.0,30.0,49.02,26.13
2017,8,1,19,15,26.5,13.0,1.8,31.5,15.0,18.93,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,7.5,1.35,25.0,7.5,6.58,0.0
2017,8,2,6,30,0.0,15.0,1.5,25.0,15.0,13.18,5.29
2017,8,2,6,45,0.0,26.0,1.65,25.5,26.0,22.89,13.82
2017,8,2,7,0,0.0,37.0,1.8,26.0,37.0,32.61,22.29
2017,8,2,7,15,0.0,49.0,1.85,26.5,49.0,43.24,31.41
2017,8,2,7,30,0.0,61.0,1.9,27.0,61.0,53.89,40.36
2017,8,2,7,45,14.0,112.0,1.95,27.5,118.0,95.18,74.82
2017,8,2,8,0,28.0,163.0,2.0,28.0,175.0,126.75,100.45
2017,8,2,8,15,17.0,166.5,2.0,28.0,174.5,138.4,104.42
2017,8,2,8,30,6.0,170.0,2.0,28.0,174.0,143.58,108.07
2017,8,2,8,45,6.0,178.5,2.0,28.5,182.5,152.38,114.24
2017,8,2,9,0,6.0,187.0,2.0,29.0,191.0,161.01,120.26
2017,8,2,9,15,3.0,167.5,2.05,29.0,170.0,145.97,108.5
2017,8,2,9,30,0.0,148.0,2.1,29.0,149.0,129.53,95.69
2017,8,2,9,45,29.5,248.0,2.15,29.5,272.0,220.18,163.67
2017,8,2,10,0,59.0,348.0,2.2,30.0,395.0,316.11,233.57
2017,8,2,10,15,40.0,326.5,2.2,30.0,359.0,296.66,218.95
2017,8,2,10,30,21.0,305.0,2.2,30.0,323.0,276.6,204.05
2017,8,2,10,45,22.5,322.0,2.2,30.5,342.0,294.5,216.55
2017,8,2,11,0,24.0,339.0,2.2,31.0,361.0,312.67,229.02
2017,8,2,11,15,21.5,331.5,2.15,31.0,352.0,307.05,224.64
2017,8,2,11,30,19.0,324.0,2.1,31.0,343.0,300.9,219.99
2017,8,2,11,45,58.0,401.0,2.1,31.5,457.5,404.88,294.38
2017,8,2,12,0,97.0,478.0,2.1,32.0,572.0,512.11,368.23
2017,8,2,12,15,61.0,426.0,2.05,32.0,485.5,441.2,317.91
2017,8,2,12,30,25.0,374.0,2.0,32.0,399.0,366.25,264.77
2017,8,2,12,45,15.5,267.5,2.0,32.5,283.0,254.99,185.09
2017,8,2,13,0,6.0,161.0,2.0,33.0,167.0,150.09,108.02
2017,8,2,13,15,16.5,267.5,1.95,33.0,284.0,257.72,187.49
2017,8,2,13,30,27.0,374.0,1.9,33.0,401.0,380.48,274.76
2017,8,2,13,45,100.0,420.0,1.85,33.0,514.0,500.12,359.47
2017,8,2,14,0,173.0,466.0,1.8,33.0,627.0,635.86,451.8
2017,8,2,14,15,101.0,406.0,1.75,33.0,499.0,493.16,353.66
2017,8,2,14,30,29.0,346.0,1.7,33.0,371.0,363.28,262.41
2017,8,2,14,45,44.0,357.0,1.65,33.0,394.0,391.11,283.4
2017,8,2,15,0,59.0,368.0,1.6,33.0,417.0,419.01,303.6
2017,8,2,15,15,93.0,363.0,1.55,32.5,436.0,447.95,325.89
2017,8,2,15,30,127.0,358.0,1.5,32.0,455.0,491.08,357.82
2017,8,2,15,45,152.0,335.5,1.45,32.0,444.0,489.48,357.97
2017,8,2,16,0,177.0,313.0,1.4,32.0,433.0,485.8,356.98
2017,8,2,16,15,88.5,212.0,1.3,31.5,272.0,296.67,221.58
2017,8,2,16,30,0.0,111.0,1.2,31.0,111.0,99.21,71.93
2017,8,2,16,45,31.5,156.5,1.2,31.0,172.0,176.62,133.16
2017,8,2,17,0,63.0,202.0,1.2,31.0,233.0,250.7,190.14
2017,8,2,17,15,54.5,179.0,1.1,30.5,203.5,219.39,166.82
2017,8,2,17,30,46.0,156.0,1.0,30.0,174.0,188.61,143.89
2017,8,2,17,45,37.0,132.0,0.95,29.5,145.0,156.93,119.77
2017,8,2,18,0,28.0,108.0,0.9,29.0,116.0,125.89,95.58
2017,8,2,18,15,16.0,84.5,0.85,28.5,89.0,88.82,65.98
2017,8,2,18,30,4.0,61.0,0.8,28.0,62.0,59.77,42.38
2017,8,2,18,45,2.0,39.0,0.8,28.0,39.5,37.12,23.59
2017,8,2,19,0,0.0,17.0,0.8,28.0,17.0,14.97,4.23
2017,8,2,19,15,0.0,8.5,0.85,27.5,8.5,7.73,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,6,15,76.5,22.5,1.3,23.0,31.5,18.36,5.22
2017,8,3,6,30,153.0,45.0,1.4,23.0,63.0,35.66,24.06
2017,8,3,6,45,245.5,61.0,1.55,23.5,108.5,46.24,33.84
2017,8,3,7,0,338.0,77.0,1.7,24.0,154.0,57.37,43.71
2017,8,3,7,15,187.5,100.5,1.8,24.5,145.0,75.48,59.24
2017,8,3,7,30,37.0,124.0,1.9,25.0,136.0,98.28,78.39
2017,8,3,7,45,22.5,135.0,2.05,25.5,143.0,111.84,89.38
2017,8,3,8,0,8.0,146.0,2.2,26.0,150.0,121.27,96.74
2017,8,3,8,15,4.0,108.5,2.3,26.5,110.5,94.35,70.41
2017,8,3,8,30,0.0,71.0,2.4,27.0,71.0,62.82,44.98
2017,8,3,8,45,4.5,133.5,2.5,28.0,136.5,116.57,86.86
2017,8,3,9,0,9.0,196.0,2.6,29.0,202.0,168.74,126.32
2017,8,3,9,15,4.5,114.0,2.65,29.0,117.0,101.75,74.36
2017,8,3,9,30,0.0,32.0,2.7,29.0,32.0,28.32,16.8
2017,8,3,9,45,11.5,160.0,2.75,29.5,169.5,144.68,107.04
2017,8,3,10,0,23.0,288.0,2.8,30.0,307.0,257.83,191.54
2017,8,3,10,15,150.5,345.0,2.85,30.5,472.5,365.14,269.61
2017,8,3,10,30,278.0,402.0,2.9,31.0,638.0,492.08,360.27
2017,8,3,10,45,181.0,416.5,2.95,31.5,572.5,466.66,340.7
2017,8,3,11,0,84.0,431.0,3.0,32.0,507.0,429.08,312.29
2017,8,3,11,15,180.5,445.0,3.0,32.0,613.0,518.25,376.67
2017,8,3,11,30,277.0,459.0,3.0,32.0,719.0,617.34,446.22
2017,8,3,11,45,298.0,461.5,3.05,32.5,745.5,654.27,470.51
2017,8,3,12,0,319.0,464.0,3.1,33.0,772.0,691.88,495.32
2017,8,3,12,15,194.0,464.0,3.1,33.0,652.0,596.93,428.59
2017,8,3,12,30,69.0,464.0,3.1,33.0,532.0,489.48,352.01
2017,8,3,12,45,177.0,471.0,3.15,33.0,643.5,609.64,438.18
2017,8,3,13,0,285.0,478.0,3.2,33.0,755.0,735.84,525.05
2017,8,3,13,15,283.0,473.0,3.2,33.0,746.0,740.58,527.69
2017,8,3,13,30,281.0,468.0,3.2,33.0,737.0,743.57,529.98
2017,8,3,13,45,566.0,299.5,3.25,33.5,826.5,877.16,626.01
2017,8,3,14,0,851.0,131.0,3.3,34.0,916.0,979.57,693.13
2017,8,3,14,15,845.0,129.5,3.3,34.0,891.0,975.72,690.59
2017,8,3,14,30,839.0,128.0,3.3,34.0,866.0,968.26,686.72
2017,8,3,14,45,804.0,142.5,3.35,34.0,827.5,956.35,680.5
2017,8,3,15,0,769.0,157.0,3.4,34.0,789.0,931.04,665.75
2017,8,3,15,15,474.5,258.0,3.4,33.5,642.0,747.71,543.85
2017,8,3,15,30,180.0,359.0,3.4,33.0,495.0,542.2,397.5
2017,8,3,15,45,157.0,335.5,3.45,33.0,449.0,494.56,365.43
2017,8,3,16,0,134.0,312.0,3.5,33.0,403.0,447.17,332.29
2017,8,3,16,15,407.0,220.0,3.45,32.5,465.5,607.84,456.05
2017,8,3,16,30,680.0,128.0,3.4,32.0,528.0,725.1,544.23
2017,8,3,16,45,657.5,120.5,3.35,32.0,477.5,674.04,509.35
2017,8,3,17,0,635.0,113.0,3.3,32.0,427.0,622.37,473.91
2017,8,3,17,15,599.5,106.0,3.15,31.5,374.0,561.87,431.35
2017,8,3,17,30,564.0,99.0,3.0,31.0,321.0,502.56,388.43
2017,8,3,17,45,516.5,90.0,2.9,31.0,268.5,435.42,337.59
2017,8,3,18,0,469.0,81.0,2.8,31.0,216.0,371.49,287.63
2017,8,3,18,15,399.5,69.0,2.4,30.5,166.5,293.64,225.67
2017,8,3,18,30,330.0,57.0,2.0,30.0,117.0,227.44,171.19
2017,8,3,18,45,232.0,41.0,1.7,29.5,76.0,152.91,109.8
2017,8,3,19,0,134.0,25.0,1.4,29.0,35.0,86.44,46.62
2017,8,3,19,15,67.0,12.5,1.3,28.5,17.5,29.33,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,114.0,20.0,1.05,25.5,33.5,15.65,2.97
2017,8,4,6,30,228.0,40.0,1.1,26.0,67.0,30.98,19.84
2017,8,4,6,45,316.0,53.5,1.15,26.5,113.0,40.76,28.77
2017,8,4,7,0,404.0,67.0,1.2,27.0,159.0,50.22,37.1
2017,8,4,7,15,464.0,77.0,1.2,27.5,210.0,57.45,43.29
2017,8,4,7,30,524.0,87.0,1.2,28.0,261.0,62.93,47.79
2017,8,4,7,45,567.0,94.5,1.3,29.0,314.5,66.04,50.06
2017,8,4,8,0,610.0,102.0,1.4,30.0,368.0,68.97,52.08
2017,8,4,8,15,641.5,108.0,1.5,30.5,421.0,86.61,53.08
2017,8,4,8,30,673.0,114.0,1.6,31.0,474.0,137.65,77.05
2017,8,4,8,45,510.5,184.0,1.75,31.5,473.0,209.99,135.69
2017,8,4,9,0,348.0,254.0,1.9,32.0,472.0,266.34,184.99
2017,8,4,9,15,553.0,192.0,1.95,32.0,570.5,299.67,205.92
2017,8,4,9,30,758.0,130.0,2.0,32.0,669.0,361.92,251.59
2017,8,4,9,45,773.0,132.5,2.1,32.5,711.0,417.14,295.97
2017,8,4,10,0,788.0,135.0,2.2,33.0,753.0,472.9,339.53
2017,8,4,10,15,798.5,137.5,2.25,33.5,789.5,526.61,380.19
2017,8,4,10,30,809.0,140.0,2.3,34.0,826.0,579.84,419.16
2017,8,4,10,45,554.5,283.5,2.35,34.5,761.5,586.71,421.9
2017,8,4,11,0,300.0,427.0,2.4,35.0,697.0,568.29,405.45
2017,8,4,11,15,328.0,427.0,2.4,35.0,729.0,608.6,433.51
2017,8,4,11,30,356.0,427.0,2.4,35.0,761.0,650.36,461.91
2017,8,4,11,45,253.5,458.5,2.4,35.5,698.5,617.13,436.67
2017,8,4,12,0,151.0,490.0,2.4,36.0,636.0,572.76,403.97
2017,8,4,12,15,263.5,463.5,2.4,36.0,719.5,662.01,466.33
2017,8,4,12,30,376.0,437.0,2.4,36.0,803.0,752.78,527.72
2017,8,4,12,45,583.0,311.5,2.45,36.5,878.0,847.73,593.07
2017,8,4,13,0,790.0,186.0,2.5,37.0,953.0,936.16,650.25
2017,8,4,13,15,787.5,185.5,2.5,37.0,943.0,951.04,658.92
2017,8,4,13,30,785.0,185.0,2.5,37.0,933.0,962.54,666.22
2017,8,4,13,45,779.5,184.0,2.5,37.0,915.0,967.16,669.42
2017,8,4,14,0,774.0,183.0,2.5,37.0,897.0,968.25,670.62
2017,8,4,14,15,767.0,180.5,2.55,37.0,871.5,962.86,668.41
2017,8,4,14,30,760.0,178.0,2.6,37.0,846.0,954.0,664.21
2017,8,4,14,45,724.5,191.0,2.65,37.0,808.0,937.18,655.15
2017,8,4,15,0,689.0,204.0,2.7,37.0,770.0,910.88,640.2
2017,8,4,15,15,675.0,199.5,2.75,36.5,731.5,884.36,626.42
2017,8,4,15,30,661.0,195.0,2.8,36.0,693.0,855.22,610.81
2017,8,4,15,45,489.0,242.0,2.85,36.0,597.5,728.05,525.81
2017,8,4,16,0,317.0,289.0,2.9,36.0,502.0,599.66,436.93
2017,8,4,16,15,304.5,267.0,2.9,35.5,459.5,557.23,410.26
2017,8,4,16,30,292.0,245.0,2.9,35.0,417.0,514.21,382.14
2017,8,4,16,45,400.0,201.0,2.95,35.0,412.0,554.46,414.38
2017,8,4,17,0,508.0,157.0,3.0,35.0,407.0,570.79,429.1
2017,8,4,17,15,470.5,145.5,2.9,34.5,355.0,509.91,386.3
2017,8,4,17,30,433.0,134.0,2.8,34.0,303.0,450.93,344.04
2017,8,4,17,45,376.5,121.0,2.75,33.5,251.5,381.13,292.31
2017,8,4,18,0,320.0,108.0,2.7,33.0,200.0,306.19,235.19
2017,8,4,18,15,259.5,88.5,2.55,32.5,152.5,238.13,181.5
2017,8,4,18,30,199.0,69.0,2.4,32.0,105.0,176.25,131.4
2017,8,4,18,45,128.5,45.5,2.25,31.5,65.5,111.38,78.57
2017,8,4,19,0,58.0,22.0,2.1,31.0,26.0,50.16,23.49
2017,8,4,19,15,29.0,11.0,2.2,30.5,13.0,17.78,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.5,21.5,1.85,25.0,29.5,17.56,3.31
2017,8,5,6,30,139.0,43.0,2.0,25.0,59.0,34.14,22.45
2017,8,5,6,45,222.5,61.5,2.15,25.5,104.0,48.17,35.11
2017,8,5,7,0,306.0,80.0,2.3,26.0,149.0,59.59,45.19
2017,8,5,7,15,365.0,94.0,2.3,27.0,198.5,68.59,52.8
2017,8,5,7,30,424.0,108.0,2.3,28.0,248.0,77.18,59.79
2017,8,5,7,45,475.5,117.0,2.3,29.0,301.5,81.85,63.27
2017,8,5,8,0,527.0,126.0,2.3,30.0,355.0,86.28,66.44
2017,8,5,8,15,560.5,134.0,2.25,30.5,407.0,103.7,67.77
2017,8,5,8,30,594.0,142.0,2.2,31.0,459.0,151.42,90.73
2017,8,5,8,45,619.5,148.5,2.2,32.0,509.0,201.0,124.33
2017,8,5,9,0,645.0,155.0,2.2,33.0,559.0,253.58,164.49
2017,8,5,9,15,664.5,160.5,2.3,33.5,605.0,306.48,207.02
2017,8,5,9,30,684.0,166.0,2.4,34.0,651.0,361.15,250.9
2017,8,5,9,45,695.5,172.5,2.5,34.5,692.0,414.94,293.52
2017,8,5,10,0,707.0,179.0,2.6,35.0,733.0,469.1,335.23
2017,8,5,10,15,718.5,182.5,2.7,35.0,768.5,520.97,374.91
2017,8,5,10,30,730.0,186.0,2.8,35.0,804.0,572.69,413.49
2017,8,5,10,45,737.5,189.5,2.9,35.5,832.5,621.55,448.25
2017,8,5,11,0,745.0,193.0,3.0,36.0,861.0,669.06,481.18
2017,8,5,11,15,751.0,194.5,3.1,36.0,883.0,711.94,511.32
2017,8,5,11,30,757.0,196.0,3.2,36.0,905.0,753.22,539.89
2017,8,5,11,45,518.5,334.5,3.3,36.5,824.0,723.34,514.33
2017,8,5,12,0,280.0,473.0,3.4,37.0,743.0,669.16,472.07
2017,8,5,12,15,197.0,481.5,3.45,37.0,672.0,616.66,435.81
2017,8,5,12,30,114.0,490.0,3.5,37.0,601.0,554.81,392.49
2017,8,5,12,45,437.5,346.0,3.6,37.0,770.5,748.79,532.07
2017,8,5,13,0,761.0,202.0,3.7,37.0,940.0,924.99,651.95
2017,8,5,13,15,406.0,316.0,3.75,37.0,709.0,718.53,511.12
2017,8,5,13,30,51.0,430.0,3.8,37.0,478.0,459.65,326.73
2017,8,5,13,45,52.5,423.5,3.9,37.0,472.5,458.12,327.07
2017,8,5,14,0,54.0,417.0,4.0,37.0,467.0,456.2,326.26
2017,8,5,14,15,92.5,425.5,4.05,36.5,508.0,505.96,363.14
2017,8,5,14,30,131.0,434.0,4.1,36.0,549.0,570.94,410.03
2017,8,5,14,45,428.5,305.5,4.2,36.0,660.5,761.51,549.03
2017,8,5,15,0,726.0,177.0,4.3,36.0,772.0,918.89,658.7
2017,8,5,15,15,712.5,173.5,4.35,36.0,733.5,893.2,642.35
2017,8,5,15,30,699.0,170.0,4.4,36.0,695.0,864.82,625.36
2017,8,5,15,45,690.0,161.0,4.45,36.0,652.5,832.01,605.36
2017,8,5,16,0,681.0,152.0,4.5,36.0,610.0,796.67,583.52
2017,8,5,16,15,659.0,147.0,4.5,35.5,562.0,752.34,556.32
2017,8,5,16,30,637.0,142.0,4.5,35.0,514.0,706.77,527.83
2017,8,5,16,45,560.0,148.0,4.5,35.0,452.0,628.88,473.43
2017,8,5,17,0,483.0,154.0,4.5,35.0,390.0,549.35,416.59
2017,8,5,17,15,458.5,138.5,4.35,34.5,340.5,494.11,377.74
2017,8,5,17,30,434.0,123.0,4.2,34.0,291.0,439.59,338.21
2017,8,5,17,45,402.0,107.0,4.1,33.5,243.0,381.03,294.36
2017,8,5,18,0,370.0,91.0,4.0,33.0,195.0,324.63,250.67
2017,8,5,18,15,310.0,75.5,3.75,32.5,149.5,257.42,196.98
2017,8,5,18,30,250.0,60.0,3.5,32.0,104.0,196.3,146.82
2017,8,5,18,45,171.0,41.5,3.3,31.5,67.0,130.8,92.73
2017,8,5,19,0,92.0,23.0,3.1,31.0,30.0,62.75,28.32
2017,8,5,19,15,46.0,11.5,3.15,30.5,15.0,22.78,0.0
2017,8,5,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,15.0,3.85,25.5,15.0,13.21,0.43
2017,8,6,6,30,0.0,30.0,4.0,26.0,30.0,26.32,15.88
2017,8,6,6,45,1.5,52.0,4.2,26.5,52.5,44.48,31.83
2017,8,6,7,0,3.0,74.0,4.4,27.0,75.0,62.37,47.33
2017,8,6,7,15,13.5,96.0,4.5,27.5,100.5,80.12,62.45
2017,8,6,7,30,24.0,118.0,4.6,28.0,126.0,94.17,74.1
2017,8,6,7,45,12.0,126.0,4.7,28.5,130.0,105.22,82.98
2017,8,6,8,0,0.0,134.0,4.8,29.0,134.0,112.44,88.51
2017,8,6,8,15,0.0,111.0,4.8,29.5,111.0,96.15,71.17
2017,8,6,8,30,0.0,88.0,4.8,30.0,88.0,77.94,56.4
2017,8,6,8,45,0.0,117.0,4.85,30.5,117.0,102.37,75.22
2017,8,6,9,0,0.0,146.0,4.9,31.0,146.0,126.76,93.71
2017,8,6,9,15,2.5,163.0,4.85,31.5,164.5,142.15,104.95
2017,8,6,9,30,5.0,180.0,4.8,32.0,183.0,157.96,116.43
2017,8,6,9,45,7.0,198.5,4.8,32.5,203.5,175.23,128.97
2017,8,6,10,0,9.0,217.0,4.8,33.0,224.0,192.87,141.68
2017,8,6,10,15,10.5,231.0,4.7,33.5,239.5,206.82,151.52
2017,8,6,10,30,12.0,245.0,4.6,34.0,255.0,221.03,161.48
2017,8,6,10,45,45.5,336.0,4.6,34.5,377.0,319.03,232.88
2017,8,6,11,0,79.0,427.0,4.6,35.0,499.0,423.35,306.83
2017,8,6,11,15,246.5,413.5,4.55,35.0,643.5,540.61,391.88
2017,8,6,11,30,414.0,400.0,4.5,35.0,788.0,673.72,485.96
2017,8,6,11,45,230.5,414.5,4.45,35.5,631.5,561.84,404.73
2017,8,6,12,0,47.0,429.0,4.4,36.0,475.0,427.8,306.67
2017,8,6,12,15,41.5,419.0,4.35,36.0,459.5,419.18,300.85
2017,8,6,12,30,36.0,409.0,4.3,36.0,444.0,409.68,294.03
2017,8,6,12,45,29.0,382.0,4.3,36.5,410.5,381.88,273.85
2017,8,6,13,0,22.0,355.0,4.3,37.0,377.0,342.94,245.83
2017,8,6,13,15,18.0,312.5,4.25,37.0,330.5,301.05,216.19
2017,8,6,13,30,14.0,270.0,4.2,37.0,284.0,258.61,185.88
2017,8,6,13,45,107.0,366.5,4.2,37.0,465.5,468.78,337.87
2017,8,6,14,0,200.0,463.0,4.2,37.0,647.0,662.14,471.2
2017,8,6,14,15,482.0,315.5,4.15,36.5,742.0,823.62,587.76
2017,8,6,14,30,764.0,168.0,4.1,36.0,837.0,949.97,675.43
2017,8,6,14,45,749.5,168.5,4.05,36.0,803.5,933.27,664.51
2017,8,6,15,0,735.0,169.0,4.0,36.0,770.0,913.45,652.65
2017,8,6,15,15,722.0,165.5,3.95,35.5,731.5,894.44,642.71
2017,8,6,15,30,709.0,162.0,3.9,35.0,693.0,866.26,626.74
2017,8,6,15,45,690.0,158.5,3.9,35.0,649.0,830.08,604.37
2017,8,6,16,0,671.0,155.0,3.9,35.0,605.0,791.91,580.53
2017,8,6,16,15,348.0,185.5,3.8,34.5,418.0,521.46,390.44
2017,8,6,16,30,25.0,216.0,3.7,34.0,231.0,222.98,165.75
2017,8,6,16,45,298.0,172.5,3.65,34.0,319.0,429.08,327.4
2017,8,6,17,0,571.0,129.0,3.6,34.0,407.0,593.96,451.13
2017,8,6,17,15,532.0,120.5,3.35,33.5,355.0,525.41,401.51
2017,8,6,17,30,493.0,112.0,3.1,33.0,303.0,465.89,358.17
2017,8,6,17,45,445.0,100.5,2.85,33.0,251.5,399.82,307.96
2017,8,6,18,0,397.0,89.0,2.6,33.0,200.0,337.52,259.25
2017,8,6,18,15,324.5,75.0,2.4,32.0,152.0,264.34,201.79
2017,8,6,18,30,252.0,61.0,2.2,31.0,104.0,198.7,148.64
2017,8,6,18,45,162.5,42.0,2.0,30.5,66.0,120.42,84.91
2017,8,6,19,0,73.0,23.0,1.8,30.0,28.0,56.53,22.73
2017,8,6,19,15,36.5,11.5,1.85,29.5,14.0,20.23,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.6,25.0,1.0,0.87,0.0
2017,8,7,6,30,0.0,2.0,2.8,25.0,2.0,1.75,0.0
2017,8,7,6,45,0.0,4.0,3.0,25.0,4.0,3.51,0.0
2017,8,7,7,0,0.0,6.0,3.2,25.0,6.0,5.26,0.0
2017,8,7,7,15,0.0,8.0,3.25,25.0,8.0,7.02,0.41
2017,8,7,7,30,0.0,10.0,3.3,25.0,10.0,8.79,1.94
2017,8,7,7,45,0.0,15.5,3.35,25.5,15.5,13.64,6.08
2017,8,7,8,0,0.0,21.0,3.4,26.0,21.0,18.5,10.18
2017,8,7,8,15,0.0,24.0,3.35,26.0,24.0,21.16,11.62
2017,8,7,8,30,0.0,27.0,3.3,26.0,27.0,23.82,13.72
2017,8,7,8,45,0.0,41.0,3.25,26.0,41.0,36.23,23.68
2017,8,7,9,0,0.0,55.0,3.2,26.0,55.0,48.66,33.57
2017,8,7,9,15,1.0,106.0,3.1,26.0,106.5,93.96,69.42
2017,8,7,9,30,2.0,157.0,3.0,26.0,158.0,137.79,103.52
2017,8,7,9,45,11.5,219.5,2.95,26.0,228.5,194.45,146.88
2017,8,7,10,0,21.0,282.0,2.9,26.0,299.0,252.24,190.4
2017,8,7,10,15,29.0,315.5,2.8,26.0,339.5,283.0,213.06
2017,8,7,10,30,37.0,349.0,2.7,26.0,380.0,319.54,239.91
2017,8,7,10,45,45.5,376.0,2.65,26.0,416.0,352.49,263.91
2017,8,7,11,0,54.0,403.0,2.6,26.0,452.0,386.8,288.7
2017,8,7,11,15,42.0,389.0,2.65,26.0,427.5,372.54,277.9
2017,8,7,11,30,30.0,375.0,2.7,26.0,403.0,356.45,265.89
2017,8,7,11,45,71.0,428.5,2.75,26.5,496.5,441.21,327.66
2017,8,7,12,0,112.0,482.0,2.8,27.0,590.0,530.36,390.7
2017,8,7,12,15,142.0,489.5,2.75,27.0,627.0,577.6,423.85
2017,8,7,12,30,172.0,497.0,2.7,27.0,664.0,621.7,454.75
2017,8,7,12,45,132.5,487.5,2.7,27.0,616.5,586.72,429.42
2017,8,7,13,0,93.0,478.0,2.7,27.0,569.0,538.45,395.1
2017,8,7,13,15,190.0,471.0,2.6,27.0,652.5,641.99,469.97
2017,8,7,13,30,287.0,464.0,2.5,27.0,736.0,748.96,544.16
2017,8,7,13,45,303.0,449.5,2.45,27.0,731.5,758.43,550.44
2017,8,7,14,0,319.0,435.0,2.4,27.0,727.0,766.16,556.36
2017,8,7,14,15,361.5,401.5,2.3,27.0,724.5,778.79,566.3
2017,8,7,14,30,404.0,368.0,2.2,27.0,722.0,801.89,582.9
2017,8,7,14,45,348.0,373.5,2.15,27.0,670.0,740.02,540.73
2017,8,7,15,0,292.0,379.0,2.1,27.0,618.0,690.78,506.96
2017,8,7,15,15,325.5,349.5,1.95,27.0,603.0,689.92,508.07
2017,8,7,15,30,359.0,320.0,1.8,27.0,588.0,685.94,506.69
2017,8,7,15,45,432.5,271.5,1.7,27.0,574.5,709.78,525.51
2017,8,7,16,0,506.0,223.0,1.6,27.0,561.0,712.98,530.29
2017,8,7,16,15,549.5,189.0,1.55,27.0,530.0,698.6,522.75
2017,8,7,16,30,593.0,155.0,1.5,27.0,499.0,685.89,516.2
2017,8,7,16,45,520.0,157.5,1.45,27.0,438.0,602.44,457.88
2017,8,7,17,0,447.0,160.0,1.4,27.0,377.0,530.22,406.47
2017,8,7,17,15,429.5,141.5,1.3,27.0,329.0,478.03,369.27
2017,8,7,17,30,412.0,123.0,1.2,27.0,281.0,425.96,331.01
2017,8,7,17,45,378.0,107.0,1.15,27.0,233.5,367.2,286.51
2017,8,7,18,0,344.0,91.0,1.1,27.0,186.0,310.87,242.42
2017,8,7,18,15,289.0,74.5,1.0,26.5,141.5,246.34,190.73
2017,8,7,18,30,234.0,58.0,0.9,26.0,97.0,187.39,142.0
2017,8,7,18,45,156.5,39.5,0.8,25.5,61.5,114.95,82.0
2017,8,7,19,0,79.0,21.0,0.7,25.0,26.0,55.45,19.56
2017,8,7,19,15,39.5,10.5,0.7,25.0,13.0,20.12,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,115.5,18.0,3.55,23.0,31.0,14.13,0.0
2017,8,8,6,30,231.0,36.0,3.8,23.0,62.0,27.96,17.37
2017,8,8,6,45,318.5,49.5,4.1,23.5,107.0,37.84,26.58
2017,8,8,7,0,406.0,63.0,4.4,24.0,152.0,48.59,36.14
2017,8,8,7,15,468.0,72.5,4.55,24.5,203.0,54.07,40.96
2017,8,8,7,30,530.0,82.0,4.7,25.0,254.0,59.31,45.35
2017,8,8,7,45,295.0,126.5,4.9,25.5,225.5,92.93,73.69
2017,8,8,8,0,60.0,171.0,5.1,26.0,197.0,131.5,105.6
2017,8,8,8,15,41.5,182.0,5.1,26.5,201.5,142.23,108.1
2017,8,8,8,30,23.0,193.0,5.1,27.0,206.0,161.95,122.81
2017,8,8,8,45,26.0,213.0,5.2,27.5,228.5,181.56,137.2
2017,8,8,9,0,29.0,233.0,5.3,28.0,251.0,194.86,146.75
2017,8,8,9,15,27.5,250.0,5.3,28.5,268.5,212.23,159.61
2017,8,8,9,30,26.0,267.0,5.3,29.0,286.0,235.47,176.82
2017,8,8,9,45,121.5,319.5,5.35,29.5,413.5,308.66,230.3
2017,8,8,10,0,217.0,372.0,5.4,30.0,541.0,404.32,300.49
2017,8,8,10,15,173.0,392.0,5.35,30.0,531.5,414.9,308.57
2017,8,8,10,30,129.0,412.0,5.3,30.0,522.0,420.66,312.65
2017,8,8,10,45,213.0,419.0,5.3,30.5,607.0,490.93,363.99
2017,8,8,11,0,297.0,426.0,5.3,31.0,692.0,568.41,419.77
2017,8,8,11,15,328.5,408.5,5.2,31.0,709.5,596.49,440.25
2017,8,8,11,30,360.0,391.0,5.1,31.0,727.0,625.65,461.54
2017,8,8,11,45,187.0,331.5,5.05,31.5,506.5,454.83,337.0
2017,8,8,12,0,14.0,272.0,5.0,32.0,286.0,254.61,186.73
2017,8,8,12,15,11.0,227.5,4.9,32.0,238.5,213.19,156.3
2017,8,8,12,30,8.0,183.0,4.8,32.0,191.0,171.14,124.89
2017,8,8,12,45,31.5,313.0,4.75,32.0,343.5,319.58,235.28
2017,8,8,13,0,55.0,443.0,4.7,32.0,496.0,469.12,342.59
2017,8,8,13,15,36.5,381.0,4.6,32.0,416.5,395.21,289.13
2017,8,8,13,30,18.0,319.0,4.5,32.0,337.0,308.36,226.16
2017,8,8,13,45,416.0,235.5,4.45,32.0,617.5,668.12,495.36
2017,8,8,14,0,814.0,152.0,4.4,32.0,898.0,981.2,708.12
2017,8,8,14,15,444.0,280.0,4.35,32.0,685.5,751.52,549.27
2017,8,8,14,30,74.0,408.0,4.3,32.0,473.0,473.56,346.32
2017,8,8,14,45,94.5,400.0,4.25,32.0,479.5,487.81,358.64
2017,8,8,15,0,115.0,392.0,4.2,32.0,486.0,517.34,380.65
2017,8,8,15,15,409.5,279.5,4.1,31.5,589.5,712.16,527.43
2017,8,8,15,30,704.0,167.0,4.0,31.0,693.0,868.88,640.64
2017,8,8,15,45,689.5,161.5,3.95,31.0,649.0,834.58,617.71
2017,8,8,16,0,675.0,156.0,3.9,31.0,605.0,798.06,594.42
2017,8,8,16,15,652.5,150.0,3.8,30.5,557.0,752.15,565.39
2017,8,8,16,30,630.0,144.0,3.7,30.0,509.0,705.04,535.12
2017,8,8,16,45,608.5,134.5,3.6,30.0,458.5,654.03,500.02
2017,8,8,17,0,587.0,125.0,3.5,30.0,408.0,602.43,463.65
2017,8,8,17,15,549.0,116.5,3.2,29.5,355.5,540.06,418.7
2017,8,8,17,30,511.0,108.0,2.9,29.0,303.0,473.72,369.73
2017,8,8,17,45,468.5,95.5,2.6,29.0,251.5,408.78,319.62
2017,8,8,18,0,426.0,83.0,2.3,29.0,200.0,347.01,270.48
2017,8,8,18,15,354.5,69.5,2.0,28.0,151.5,273.23,211.49
2017,8,8,18,30,283.0,56.0,1.7,27.0,103.0,206.88,156.71
2017,8,8,18,45,192.0,38.0,1.45,26.5,64.5,135.42,96.67
2017,8,8,19,0,101.0,20.0,1.2,26.0,26.0,67.01,19.78
2017,8,8,19,15,50.5,10.0,1.15,26.0,13.0,22.6,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,85.0,19.5,2.25,22.5,28.5,15.98,0.0
2017,8,9,6,30,170.0,39.0,2.3,23.0,57.0,30.23,19.17
2017,8,9,6,45,247.5,57.0,2.35,23.5,101.0,43.43,31.3
2017,8,9,7,0,325.0,75.0,2.4,24.0,145.0,56.1,42.56
2017,8,9,7,15,386.0,88.0,2.45,24.5,195.5,64.51,49.88
2017,8,9,7,30,447.0,101.0,2.5,25.0,246.0,72.56,56.64
2017,8,9,7,45,497.5,109.5,2.55,25.5,299.5,77.05,60.19
2017,8,9,8,0,548.0,118.0,2.6,26.0,353.0,81.2,63.34
2017,8,9,8,15,388.5,170.5,2.65,26.5,348.5,124.32,87.94
2017,8,9,8,30,229.0,223.0,2.7,27.0,344.0,187.19,134.2
2017,8,9,8,45,453.0,182.5,2.8,28.0,452.5,201.66,134.04
2017,8,9,9,0,677.0,142.0,2.9,29.0,561.0,252.73,166.0
2017,8,9,9,15,696.5,146.5,2.95,29.0,608.0,307.03,211.23
2017,8,9,9,30,716.0,151.0,3.0,29.0,655.0,363.03,257.92
2017,8,9,9,45,731.5,155.0,3.05,29.5,697.5,418.47,302.99
2017,8,9,10,0,747.0,159.0,3.1,30.0,740.0,477.81,349.6
2017,8,9,10,15,758.0,162.0,3.1,30.5,776.0,530.46,389.98
2017,8,9,10,30,769.0,165.0,3.1,31.0,812.0,582.77,428.83
2017,8,9,10,45,779.5,166.0,3.15,31.5,842.5,632.51,464.86
2017,8,9,11,0,790.0,167.0,3.2,32.0,873.0,681.35,499.27
2017,8,9,11,15,795.5,168.5,3.2,32.0,895.0,725.89,530.69
2017,8,9,11,30,801.0,170.0,3.2,32.0,917.0,768.64,560.28
2017,8,9,11,45,808.5,168.5,3.2,32.5,932.5,808.33,585.41
2017,8,9,12,0,816.0,167.0,3.2,33.0,948.0,845.94,608.43
2017,8,9,12,15,817.5,167.5,3.15,33.0,954.0,877.9,628.52
2017,8,9,12,30,819.0,168.0,3.1,33.0,960.0,907.09,646.75
2017,8,9,12,45,820.5,166.5,3.1,33.0,958.5,931.46,662.17
2017,8,9,13,0,822.0,165.0,3.1,33.0,957.0,952.7,675.66
2017,8,9,13,15,820.0,164.0,3.05,33.0,947.0,967.76,684.92
2017,8,9,13,30,818.0,163.0,3.0,33.0,937.0,979.31,692.08
2017,8,9,13,45,816.5,159.5,2.95,33.5,919.5,985.25,694.4
2017,8,9,14,0,815.0,156.0,2.9,34.0,902.0,987.51,694.55
2017,8,9,14,15,808.5,154.5,2.85,34.0,876.0,983.2,692.16
2017,8,9,14,30,802.0,153.0,2.8,34.0,850.0,975.3,687.69
2017,8,9,14,45,799.0,146.5,2.75,34.0,818.5,962.04,679.99
2017,8,9,15,0,796.0,140.0,2.7,34.0,787.0,945.19,670.17
2017,8,9,15,15,784.0,137.0,2.65,33.5,748.0,920.04,656.51
2017,8,9,15,30,772.0,134.0,2.6,33.0,709.0,891.91,640.96
2017,8,9,15,45,759.5,129.0,2.55,33.0,664.5,858.36,620.52
2017,8,9,16,0,747.0,124.0,2.5,33.0,620.0,822.26,598.36
2017,8,9,16,15,726.5,119.5,2.4,32.5,571.0,781.54,573.8
2017,8,9,16,30,706.0,115.0,2.3,32.0,522.0,735.29,545.18
2017,8,9,16,45,681.0,109.0,2.25,32.0,470.0,682.6,510.89
2017,8,9,17,0,656.0,103.0,2.2,32.0,418.0,629.43,475.63
2017,8,9,17,15,620.0,96.5,2.0,31.5,364.5,567.87,432.58
2017,8,9,17,30,584.0,90.0,1.8,31.0,311.0,507.56,389.18
2017,8,9,17,45,536.0,81.0,1.6,30.5,258.0,438.82,338.08
2017,8,9,18,0,488.0,72.0,1.4,30.0,205.0,373.44,287.66
2017,8,9,18,15,414.5,61.0,1.25,29.0,155.5,296.99,227.56
2017,8,9,18,30,341.0,50.0,1.1,28.0,106.0,225.19,169.08
2017,8,9,18,45,235.5,34.5,1.0,27.5,66.0,147.73,104.39
2017,8,9,19,0,130.0,19.0,0.9,27.0,26.0,74.68,15.53
2017,8,9,19,15,65.0,9.5,0.9,26.5,13.0,26.0,0.0
2017,8,9,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.5,18.5,2.35,23.5,29.0,14.54,0.0
2017,8,10,6,30,197.0,37.0,2.5,24.0,58.0,28.74,17.78
2017,8,10,6,45,294.5,51.0,2.7,25.0,103.5,38.98,27.32
2017,8,10,7,0,392.0,65.0,2.9,26.0,149.0,48.9,36.07
2017,8,10,7,15,455.0,75.0,2.9,26.5,200.5,56.32,42.51
2017,8,10,7,30,518.0,85.0,2.9,27.0,252.0,61.86,47.12
2017,8,10,7,45,565.5,91.5,2.9,28.0,306.0,64.27,48.84
2017,8,10,8,0,613.0,98.0,2.9,29.0,360.0,66.58,50.38
2017,8,10,8,15,645.0,104.0,2.75,29.5,413.0,85.47,51.92
2017,8,10,8,30,677.0,110.0,2.6,30.0,466.0,137.22,76.86
2017,8,10,8,45,700.5,115.0,2.5,30.5,516.5,190.81,114.22
2017,8,10,9,0,724.0,120.0,2.4,31.0,567.0,246.99,158.52
2017,8,10,9,15,742.0,123.5,2.3,31.5,614.5,307.5,207.82
2017,8,10,9,30,760.0,127.0,2.2,32.0,662.0,364.14,254.01
2017,8,10,9,45,771.5,131.5,2.1,32.5,703.5,420.14,298.72
2017,8,10,10,0,783.0,136.0,2.0,33.0,745.0,476.29,341.98
2017,8,10,10,15,793.5,138.5,2.0,33.0,781.0,530.15,383.15
2017,8,10,10,30,804.0,141.0,2.0,33.0,817.0,583.52,422.71
2017,8,10,10,45,810.5,143.5,2.0,33.5,846.5,633.67,457.98
2017,8,10,11,0,817.0,146.0,2.0,34.0,876.0,682.45,491.19
2017,8,10,11,15,588.5,284.0,2.0,34.0,817.0,678.99,485.31
2017,8,10,11,30,360.0,422.0,2.0,34.0,758.0,654.3,464.4
2017,8,10,11,45,383.0,418.5,2.0,34.5,780.5,690.52,488.16
2017,8,10,12,0,406.0,415.0,2.0,35.0,803.0,730.38,513.43
2017,8,10,12,15,615.0,288.0,2.0,35.0,880.0,817.95,575.27
2017,8,10,12,30,824.0,161.0,2.0,35.0,957.0,906.32,632.98
2017,8,10,12,45,582.0,306.5,2.05,35.0,868.0,849.59,593.92
2017,8,10,13,0,340.0,452.0,2.1,35.0,779.0,769.3,536.9
2017,8,10,13,15,583.0,303.0,2.1,35.0,856.5,881.67,616.5
2017,8,10,13,30,826.0,154.0,2.1,35.0,934.0,979.35,679.25
2017,8,10,13,45,549.0,299.5,2.15,35.5,814.0,866.76,604.89
2017,8,10,14,0,272.0,445.0,2.2,36.0,694.0,732.32,511.51
2017,8,10,14,15,542.0,294.0,2.25,35.5,770.5,865.28,608.1
2017,8,10,14,30,812.0,143.0,2.3,35.0,847.0,975.72,681.82
2017,8,10,14,45,803.0,140.5,2.35,35.0,814.5,960.57,672.85
2017,8,10,15,0,794.0,138.0,2.4,35.0,782.0,942.04,662.98
2017,8,10,15,15,525.5,240.0,2.45,35.0,657.5,783.01,560.53
2017,8,10,15,30,257.0,342.0,2.5,35.0,533.0,616.22,444.42
2017,8,10,15,45,498.0,233.0,2.6,35.0,573.5,731.05,531.22
2017,8,10,16,0,739.0,124.0,2.7,35.0,614.0,815.82,591.62
2017,8,10,16,15,617.0,154.5,2.7,34.5,541.5,727.88,534.95
2017,8,10,16,30,495.0,185.0,2.7,34.0,469.0,633.08,470.63
2017,8,10,16,45,357.0,191.0,2.75,34.0,385.5,498.33,375.18
2017,8,10,17,0,219.0,197.0,2.8,34.0,302.0,376.71,285.68
2017,8,10,17,15,391.5,144.5,2.6,33.0,303.0,455.94,349.1
2017,8,10,17,30,564.0,92.0,2.4,32.0,304.0,497.01,382.46
2017,8,10,17,45,509.0,84.0,2.2,31.5,251.0,426.03,328.81
2017,8,10,18,0,454.0,76.0,2.0,31.0,198.0,359.06,276.95
2017,8,10,18,15,376.5,64.0,1.9,30.5,149.0,277.93,212.69
2017,8,10,18,30,299.0,52.0,1.8,30.0,100.0,209.49,156.47
2017,8,10,18,45,191.5,35.5,1.7,29.5,61.5,132.67,92.57
2017,8,10,19,0,84.0,19.0,1.6,29.0,23.0,59.41,4.12
2017,8,10,19,15,42.0,9.5,1.7,28.5,11.5,19.85,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
