Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,104.0,18.0,2.55,24.5,29.0,14.16,0.0
2017,8,11,6,30,208.0,36.0,2.8,25.0,58.0,28.0,17.01
2017,8,11,6,45,318.5,47.5,3.05,25.5,104.0,36.4,25.06
2017,8,11,7,0,429.0,59.0,3.3,26.0,150.0,45.46,33.14
2017,8,11,7,15,493.5,67.5,3.35,26.5,202.5,50.3,37.38
2017,8,11,7,30,558.0,76.0,3.4,27.0,255.0,54.94,41.26
2017,8,11,7,45,611.5,79.5,3.5,28.0,310.5,55.53,41.48
2017,8,11,8,0,665.0,83.0,3.6,29.0,366.0,56.19,41.71
2017,8,11,8,15,695.0,88.0,3.6,29.5,419.5,76.1,43.53
2017,8,11,8,30,725.0,93.0,3.6,30.0,473.0,135.28,73.57
2017,8,11,8,45,750.0,95.5,3.65,30.5,525.0,189.62,111.53
2017,8,11,9,0,775.0,98.0,3.7,31.0,577.0,246.67,157.06
2017,8,11,9,15,791.5,101.0,3.65,31.5,624.0,304.14,205.06
2017,8,11,9,30,808.0,104.0,3.6,32.0,671.0,362.76,253.81
2017,8,11,9,45,821.0,106.0,3.6,32.5,713.5,424.04,303.52
2017,8,11,10,0,834.0,108.0,3.6,33.0,756.0,480.63,348.39
2017,8,11,10,15,843.5,110.0,3.5,33.0,792.0,535.24,391.0
2017,8,11,10,30,853.0,112.0,3.4,33.0,828.0,589.05,431.69
2017,8,11,10,45,861.0,112.5,3.35,33.5,857.5,639.63,468.1
2017,8,11,11,0,869.0,113.0,3.3,34.0,887.0,688.76,502.34
2017,8,11,11,15,873.5,114.0,3.2,34.0,909.5,734.13,533.86
2017,8,11,11,30,878.0,115.0,3.1,34.0,932.0,777.32,561.52
2017,8,11,11,45,506.5,299.5,3.05,34.5,772.5,689.22,495.5
2017,8,11,12,0,135.0,484.0,3.0,35.0,613.0,558.45,397.29
2017,8,11,12,15,500.0,308.0,2.95,35.0,790.0,738.09,528.35
2017,8,11,12,30,865.0,132.0,2.9,35.0,967.0,908.91,642.49
2017,8,11,12,45,522.0,311.5,2.9,35.5,815.0,800.72,566.35
2017,8,11,13,0,179.0,491.0,2.9,36.0,663.0,645.25,454.22
2017,8,11,13,15,122.0,467.0,2.85,36.0,584.0,575.15,407.03
2017,8,11,13,30,65.0,443.0,2.8,36.0,505.0,488.6,347.3
2017,8,11,13,45,39.0,348.5,2.8,36.0,385.5,372.0,266.86
2017,8,11,14,0,13.0,254.0,2.8,36.0,266.0,244.21,175.82
2017,8,11,14,15,425.5,190.0,2.75,36.0,559.0,647.56,471.34
2017,8,11,14,30,838.0,126.0,2.7,36.0,852.0,973.74,683.29
2017,8,11,14,45,825.5,126.5,2.7,36.0,818.0,958.01,671.62
2017,8,11,15,0,813.0,127.0,2.7,36.0,784.0,949.45,667.53
2017,8,11,15,15,801.0,124.5,2.7,36.0,745.0,924.37,653.05
2017,8,11,15,30,789.0,122.0,2.7,36.0,706.0,896.28,636.78
2017,8,11,15,45,775.0,118.0,2.75,36.0,661.5,861.85,616.72
2017,8,11,16,0,761.0,114.0,2.8,36.0,617.0,824.93,594.87
2017,8,11,16,15,580.0,163.5,2.75,35.5,529.0,706.42,518.1
2017,8,11,16,30,399.0,213.0,2.7,35.0,441.0,584.99,433.35
2017,8,11,16,45,535.0,154.5,2.7,35.0,427.5,612.85,457.89
2017,8,11,17,0,671.0,96.0,2.7,35.0,414.0,633.16,475.28
2017,8,11,17,15,634.0,90.0,2.45,34.0,360.5,570.72,432.48
2017,8,11,17,30,597.0,84.0,2.2,33.0,307.0,509.64,389.34
2017,8,11,17,45,548.0,76.0,1.95,32.5,254.0,440.74,338.05
2017,8,11,18,0,499.0,68.0,1.7,32.0,201.0,375.31,287.52
2017,8,11,18,15,422.0,57.5,1.55,31.0,151.0,297.08,226.14
2017,8,11,18,30,345.0,47.0,1.4,30.0,101.0,226.44,168.56
2017,8,11,18,45,172.5,35.0,1.25,29.5,62.0,125.15,86.46
2017,8,11,19,0,0.0,23.0,1.1,29.0,23.0,23.43,0.0
2017,8,11,19,15,0.0,11.5,1.05,28.5,11.5,10.46,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,94.5,18.0,2.85,24.5,27.5,14.17,0.0
2017,8,12,6,30,189.0,36.0,3.1,25.0,55.0,27.99,16.91
2017,8,12,6,45,296.5,48.5,3.4,25.5,101.0,37.13,25.65
2017,8,12,7,0,404.0,61.0,3.7,26.0,147.0,47.22,34.62
2017,8,12,7,15,469.5,70.5,3.7,26.5,199.0,52.78,39.49
2017,8,12,7,30,535.0,80.0,3.7,27.0,251.0,58.09,43.94
2017,8,12,7,45,590.5,84.0,3.7,28.0,306.5,58.85,44.29
2017,8,12,8,0,646.0,88.0,3.7,29.0,362.0,59.69,44.64
2017,8,12,8,15,677.5,93.0,3.6,29.5,415.5,79.43,46.32
2017,8,12,8,30,709.0,98.0,3.5,30.0,469.0,132.53,71.96
2017,8,12,8,45,737.5,100.0,3.4,30.5,521.5,191.72,113.66
2017,8,12,9,0,766.0,102.0,3.3,31.0,574.0,248.48,158.69
2017,8,12,9,15,783.0,105.0,3.25,31.5,621.5,305.65,206.28
2017,8,12,9,30,800.0,108.0,3.2,32.0,669.0,364.05,254.65
2017,8,12,9,45,815.5,109.5,3.15,32.5,712.0,425.42,304.1
2017,8,12,10,0,831.0,111.0,3.1,33.0,755.0,482.56,349.03
2017,8,12,10,15,840.5,113.0,3.1,33.5,791.5,537.1,390.73
2017,8,12,10,30,850.0,115.0,3.1,34.0,828.0,590.85,430.42
2017,8,12,10,45,859.5,115.0,3.15,34.5,858.0,641.88,467.13
2017,8,12,11,0,869.0,115.0,3.2,35.0,888.0,691.59,501.87
2017,8,12,11,15,873.5,116.0,3.2,35.0,910.0,737.03,533.63
2017,8,12,11,30,878.0,117.0,3.2,35.0,932.0,780.28,561.67
2017,8,12,11,45,887.0,113.5,3.25,35.5,948.0,820.8,586.71
2017,8,12,12,0,896.0,110.0,3.3,36.0,964.0,859.02,610.01
2017,8,12,12,15,897.5,110.5,3.3,36.0,970.0,891.85,630.67
2017,8,12,12,30,899.0,111.0,3.3,36.0,976.0,921.65,649.36
2017,8,12,12,45,899.0,110.0,3.35,36.5,974.0,945.48,663.2
2017,8,12,13,0,899.0,109.0,3.4,37.0,972.0,965.91,674.94
2017,8,12,13,15,896.5,109.0,3.4,37.0,961.5,981.38,684.71
2017,8,12,13,30,894.0,109.0,3.4,37.0,951.0,993.17,692.32
2017,8,12,13,45,890.5,107.5,3.4,37.0,932.5,998.72,696.17
2017,8,12,14,0,887.0,106.0,3.4,37.0,914.0,1000.43,697.82
2017,8,12,14,15,881.5,105.0,3.35,37.0,887.5,996.86,695.97
2017,8,12,14,30,876.0,104.0,3.3,37.0,861.0,989.52,691.95
2017,8,12,14,45,863.5,105.0,3.3,37.0,827.0,973.74,683.14
2017,8,12,15,0,851.0,106.0,3.3,37.0,793.0,954.58,672.33
2017,8,12,15,15,840.0,104.0,3.25,37.0,753.5,930.38,658.08
2017,8,12,15,30,829.0,102.0,3.2,37.0,714.0,903.06,641.89
2017,8,12,15,45,814.5,99.5,3.2,37.0,668.5,869.06,621.69
2017,8,12,16,0,800.0,97.0,3.2,37.0,623.0,840.7,605.11
2017,8,12,16,15,781.0,94.0,3.15,36.5,573.5,797.09,579.23
2017,8,12,16,30,762.0,91.0,3.1,36.0,524.0,751.74,551.86
2017,8,12,16,45,735.5,87.5,3.1,36.0,471.5,698.48,517.66
2017,8,12,17,0,709.0,84.0,3.1,36.0,419.0,644.69,482.45
2017,8,12,17,15,674.0,79.0,2.8,35.0,364.5,585.71,443.24
2017,8,12,17,30,639.0,74.0,2.5,34.0,310.0,525.33,400.56
2017,8,12,17,45,587.5,67.5,2.2,33.5,256.0,454.68,347.91
2017,8,12,18,0,536.0,61.0,1.9,33.0,202.0,387.73,296.14
2017,8,12,18,15,457.5,52.0,1.8,32.0,152.0,308.59,234.13
2017,8,12,18,30,379.0,43.0,1.7,31.0,102.0,237.22,175.86
2017,8,12,18,45,253.0,30.0,1.65,30.5,62.0,152.02,104.33
2017,8,12,19,0,127.0,17.0,1.6,30.0,22.0,69.84,0.0
2017,8,12,19,15,63.5,8.5,1.75,29.5,11.0,24.64,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,94.0,18.0,3.45,25.0,27.0,14.19,0.0
2017,8,13,6,30,188.0,36.0,3.7,25.0,54.0,28.02,16.83
2017,8,13,6,45,309.0,47.0,3.95,25.5,101.0,36.05,24.71
2017,8,13,7,0,430.0,58.0,4.2,26.0,148.0,44.78,32.53
2017,8,13,7,15,496.0,66.0,4.2,26.5,200.5,49.24,36.47
2017,8,13,7,30,562.0,74.0,4.2,27.0,253.0,53.54,40.08
2017,8,13,7,45,619.5,77.0,4.25,28.0,309.5,53.86,40.08
2017,8,13,8,0,677.0,80.0,4.3,29.0,366.0,54.3,40.13
2017,8,13,8,15,707.5,84.5,4.25,29.5,420.0,80.31,46.37
2017,8,13,8,30,738.0,89.0,4.2,30.0,474.0,134.4,72.31
2017,8,13,8,45,766.0,90.0,4.2,30.5,526.5,189.02,110.55
2017,8,13,9,0,794.0,91.0,4.2,31.0,579.0,246.68,156.7
2017,8,13,9,15,810.5,94.0,4.15,31.5,627.0,310.97,210.1
2017,8,13,9,30,827.0,97.0,4.1,32.0,675.0,370.13,259.48
2017,8,13,9,45,842.0,98.0,4.05,32.5,718.5,427.82,306.79
2017,8,13,10,0,857.0,99.0,4.0,33.0,762.0,485.78,352.84
2017,8,13,10,15,866.5,100.5,3.95,33.5,799.0,541.29,395.62
2017,8,13,10,30,876.0,102.0,3.9,34.0,836.0,595.94,436.29
2017,8,13,10,45,885.0,102.0,3.85,34.5,866.5,647.9,473.73
2017,8,13,11,0,894.0,102.0,3.8,35.0,897.0,698.43,509.0
2017,8,13,11,15,899.0,103.0,3.75,35.0,919.5,745.29,541.32
2017,8,13,11,30,904.0,104.0,3.7,35.0,942.0,789.93,570.25
2017,8,13,11,45,898.0,111.0,3.65,35.5,954.0,828.69,593.77
2017,8,13,12,0,892.0,118.0,3.6,36.0,966.0,864.15,614.87
2017,8,13,12,15,893.0,118.5,3.55,36.0,972.0,896.52,635.08
2017,8,13,12,30,894.0,119.0,3.5,36.0,978.0,925.84,653.24
2017,8,13,12,45,895.5,117.0,3.5,36.5,976.5,950.12,667.09
2017,8,13,13,0,897.0,115.0,3.5,37.0,975.0,971.05,678.82
2017,8,13,13,15,895.0,114.5,3.5,37.0,964.0,986.55,688.62
2017,8,13,13,30,893.0,114.0,3.5,37.0,953.0,998.37,696.26
2017,8,13,13,45,889.5,112.5,3.5,37.5,934.5,1003.95,698.69
2017,8,13,14,0,886.0,111.0,3.5,38.0,916.0,1005.7,698.89
2017,8,13,14,15,880.0,109.5,3.45,38.0,889.0,1001.14,696.45
2017,8,13,14,30,874.0,108.0,3.4,38.0,862.0,992.79,691.84
2017,8,13,14,45,862.5,108.0,3.4,38.0,827.5,976.93,683.02
2017,8,13,15,0,851.0,108.0,3.4,38.0,793.0,957.64,672.17
2017,8,13,15,15,839.5,106.0,3.4,37.5,753.0,932.91,659.34
2017,8,13,15,30,828.0,104.0,3.4,37.0,713.0,905.09,644.49
2017,8,13,15,45,812.5,101.5,3.4,37.0,667.0,870.14,623.61
2017,8,13,16,0,797.0,99.0,3.4,37.0,621.0,841.01,606.47
2017,8,13,16,15,777.5,96.0,3.35,36.5,571.0,796.98,580.25
2017,8,13,16,30,758.0,93.0,3.3,36.0,521.0,751.26,552.54
2017,8,13,16,45,729.0,89.5,3.25,36.0,468.0,696.08,516.72
2017,8,13,17,0,700.0,86.0,3.2,36.0,415.0,640.59,480.03
2017,8,13,17,15,663.5,80.5,2.85,35.0,360.5,580.49,439.67
2017,8,13,17,30,627.0,75.0,2.5,34.0,306.0,518.92,395.91
2017,8,13,17,45,571.0,69.0,2.15,33.5,251.5,446.69,341.84
2017,8,13,18,0,515.0,63.0,1.8,33.0,197.0,378.59,289.03
2017,8,13,18,15,435.0,53.5,1.7,32.0,147.0,299.18,226.79
2017,8,13,18,30,355.0,44.0,1.6,31.0,97.0,227.71,168.49
2017,8,13,18,45,229.5,30.0,1.55,30.5,58.5,140.72,95.43
2017,8,13,19,0,104.0,16.0,1.5,30.0,20.0,60.64,0.0
2017,8,13,19,15,52.0,8.0,1.6,29.5,10.0,7.28,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,61.0,19.0,4.25,24.0,25.0,15.48,0.0
2017,8,14,6,30,122.0,38.0,4.4,24.0,50.0,30.26,18.59
2017,8,14,6,45,242.0,52.5,4.55,24.5,96.0,40.13,28.24
2017,8,14,7,0,362.0,67.0,4.7,25.0,142.0,50.44,37.48
2017,8,14,7,15,431.0,77.5,4.75,25.5,194.0,57.28,43.49
2017,8,14,7,30,500.0,88.0,4.8,26.0,246.0,64.65,49.72
2017,8,14,7,45,497.5,105.0,4.85,26.5,288.0,74.21,57.6
2017,8,14,8,0,495.0,122.0,4.9,27.0,330.0,83.92,65.45
2017,8,14,8,15,388.5,167.0,4.95,27.5,344.5,123.51,86.7
2017,8,14,8,30,282.0,212.0,5.0,28.0,359.0,179.55,126.07
2017,8,14,8,45,350.5,221.0,5.05,28.5,423.0,220.23,153.05
2017,8,14,9,0,419.0,230.0,5.1,29.0,487.0,264.11,185.07
2017,8,14,9,15,421.0,250.5,5.1,29.5,526.5,311.09,222.99
2017,8,14,9,30,423.0,271.0,5.1,30.0,566.0,358.26,260.76
2017,8,14,9,45,637.0,188.5,5.1,30.5,664.5,411.31,300.36
2017,8,14,10,0,851.0,106.0,5.1,31.0,763.0,489.69,360.42
2017,8,14,10,15,860.5,107.5,5.05,31.5,799.5,545.01,403.67
2017,8,14,10,30,870.0,109.0,5.0,32.0,836.0,599.47,444.88
2017,8,14,10,45,879.5,109.0,4.95,32.5,866.5,651.57,483.09
2017,8,14,11,0,889.0,109.0,4.9,33.0,897.0,702.29,519.14
2017,8,14,11,15,893.5,110.0,4.8,33.5,919.0,748.67,550.55
2017,8,14,11,30,898.0,111.0,4.7,34.0,941.0,792.79,578.16
2017,8,14,11,45,896.5,114.0,4.6,34.5,954.5,831.44,601.92
2017,8,14,12,0,895.0,117.0,4.5,35.0,968.0,867.08,623.38
2017,8,14,12,15,895.5,117.5,4.4,35.0,973.5,899.11,643.57
2017,8,14,12,30,896.0,118.0,4.3,35.0,979.0,928.05,661.63
2017,8,14,12,45,896.5,117.0,4.2,35.5,976.5,952.36,675.26
2017,8,14,13,0,897.0,116.0,4.1,36.0,974.0,973.29,686.66
2017,8,14,13,15,894.0,115.5,4.0,36.0,962.5,987.81,695.42
2017,8,14,13,30,891.0,115.0,3.9,36.0,951.0,998.61,701.93
2017,8,14,13,45,887.0,114.0,3.85,36.5,932.0,1004.16,704.07
2017,8,14,14,0,883.0,113.0,3.8,37.0,913.0,1005.88,703.97
2017,8,14,14,15,876.5,111.5,3.75,37.0,886.0,1000.79,701.21
2017,8,14,14,30,870.0,110.0,3.7,37.0,859.0,991.93,696.26
2017,8,14,14,45,862.5,108.0,3.65,37.0,825.5,977.87,688.18
2017,8,14,15,0,855.0,106.0,3.6,37.0,792.0,960.25,677.99
2017,8,14,15,15,844.0,104.0,3.55,36.5,752.0,935.84,664.95
2017,8,14,15,30,833.0,102.0,3.5,36.0,712.0,908.3,649.91
2017,8,14,15,45,819.5,98.5,3.5,36.0,666.5,873.84,629.25
2017,8,14,16,0,806.0,95.0,3.5,36.0,621.0,844.91,612.17
2017,8,14,16,15,786.5,92.0,3.4,35.5,571.0,800.52,585.35
2017,8,14,16,30,767.0,89.0,3.3,35.0,521.0,754.41,557.06
2017,8,14,16,45,741.0,85.0,3.25,35.0,468.0,700.6,522.07
2017,8,14,17,0,715.0,81.0,3.2,35.0,415.0,646.24,486.07
2017,8,14,17,15,679.0,76.0,2.8,34.0,360.5,583.5,443.84
2017,8,14,17,30,643.0,71.0,2.4,33.0,306.0,524.63,401.62
2017,8,14,17,45,590.0,65.0,2.05,32.5,251.5,453.41,348.08
2017,8,14,18,0,537.0,59.0,1.7,32.0,197.0,386.06,295.56
2017,8,14,18,15,455.0,50.0,1.6,31.0,146.5,305.1,231.87
2017,8,14,18,30,373.0,41.0,1.5,30.0,96.0,232.39,172.25
2017,8,14,18,45,239.5,28.0,1.45,29.5,57.5,144.9,97.59
2017,8,14,19,0,106.0,15.0,1.4,29.0,19.0,47.73,0.0
2017,8,14,19,15,53.0,7.5,1.55,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,71.5,18.5,3.95,24.5,25.5,15.09,0.0
2017,8,15,6,30,143.0,37.0,4.1,25.0,51.0,29.55,17.8
2017,8,15,6,45,264.5,50.5,4.35,25.5,97.5,38.68,26.87
2017,8,15,7,0,386.0,64.0,4.6,26.0,144.0,48.31,35.5
2017,8,15,7,15,455.0,74.0,4.6,26.5,196.5,55.98,42.2
2017,8,15,7,30,524.0,84.0,4.6,27.0,249.0,61.58,46.9
2017,8,15,7,45,593.5,85.5,4.7,27.5,307.0,60.27,45.6
2017,8,15,8,0,663.0,87.0,4.8,28.0,365.0,59.32,44.55
2017,8,15,8,15,695.5,92.0,4.8,28.5,420.0,80.66,46.69
2017,8,15,8,30,728.0,97.0,4.8,29.0,475.0,140.79,77.97
2017,8,15,8,45,762.0,97.0,4.85,29.5,529.5,195.14,116.08
2017,8,15,9,0,796.0,97.0,4.9,30.0,584.0,253.32,162.73
2017,8,15,9,15,813.0,100.0,4.9,30.5,632.0,312.56,212.73
2017,8,15,9,30,830.0,103.0,4.9,31.0,680.0,377.59,266.91
2017,8,15,9,45,847.0,103.0,4.9,31.5,724.5,435.71,314.93
2017,8,15,10,0,864.0,103.0,4.9,32.0,769.0,494.28,361.92
2017,8,15,10,15,873.0,105.0,4.85,32.5,805.5,550.51,405.61
2017,8,15,10,30,882.0,107.0,4.8,33.0,842.0,605.81,447.1
2017,8,15,10,45,890.0,107.5,4.75,33.5,872.5,658.04,485.07
2017,8,15,11,0,898.0,108.0,4.7,34.0,903.0,708.72,520.75
2017,8,15,11,15,902.0,108.5,4.65,34.0,925.0,754.75,552.93
2017,8,15,11,30,906.0,109.0,4.6,34.0,947.0,798.43,581.65
2017,8,15,11,45,901.5,114.5,4.6,34.5,959.0,837.21,605.78
2017,8,15,12,0,897.0,120.0,4.6,35.0,971.0,872.78,627.55
2017,8,15,12,15,897.5,120.5,4.55,35.0,976.5,904.92,648.02
2017,8,15,12,30,898.0,121.0,4.5,35.0,982.0,933.96,666.41
2017,8,15,12,45,896.5,121.0,4.5,35.5,978.5,957.43,680.02
2017,8,15,13,0,895.0,121.0,4.5,36.0,975.0,977.45,691.43
2017,8,15,13,15,892.0,120.5,4.5,36.0,963.5,991.98,700.82
2017,8,15,13,30,889.0,120.0,4.5,36.0,952.0,1002.8,708.0
2017,8,15,13,45,884.0,119.0,4.5,36.0,932.5,1007.37,711.34
2017,8,15,14,0,879.0,118.0,4.5,36.0,913.0,1008.11,712.42
2017,8,15,14,15,872.5,117.0,4.5,36.0,886.0,1003.56,710.29
2017,8,15,14,30,866.0,116.0,4.5,36.0,859.0,995.26,705.94
2017,8,15,14,45,851.0,117.5,4.5,36.5,823.5,977.56,694.26
2017,8,15,15,0,836.0,119.0,4.5,37.0,788.0,956.56,680.63
2017,8,15,15,15,824.0,116.5,4.5,36.5,747.5,931.04,666.97
2017,8,15,15,30,812.0,114.0,4.5,36.0,707.0,911.98,657.52
2017,8,15,15,45,791.0,113.0,4.5,36.0,660.0,873.65,633.93
2017,8,15,16,0,770.0,112.0,4.5,36.0,613.0,833.14,608.81
2017,8,15,16,15,748.5,108.5,4.45,35.5,563.0,787.48,580.97
2017,8,15,16,30,727.0,105.0,4.4,35.0,513.0,740.29,551.64
2017,8,15,16,45,687.0,104.0,4.35,35.0,458.0,684.05,514.31
2017,8,15,17,0,647.0,103.0,4.3,35.0,403.0,624.91,474.15
2017,8,15,17,15,606.5,96.0,4.0,34.5,348.5,559.54,427.75
2017,8,15,17,30,566.0,89.0,3.7,34.0,294.0,495.9,381.25
2017,8,15,17,45,491.0,83.5,3.45,33.5,239.0,415.19,320.27
2017,8,15,18,0,416.0,78.0,3.2,33.0,184.0,337.07,259.42
2017,8,15,18,15,331.0,64.5,3.25,32.0,135.5,257.1,195.98
2017,8,15,18,30,246.0,51.0,3.3,31.0,87.0,186.37,138.0
2017,8,15,18,45,136.5,32.0,3.35,30.5,50.5,109.25,71.87
2017,8,15,19,0,27.0,13.0,3.4,30.0,14.0,20.49,0.0
2017,8,15,19,15,13.5,6.5,3.6,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,21.0,16.5,4.15,25.5,18.5,13.95,0.0
2017,8,16,6,30,42.0,33.0,4.4,26.0,37.0,27.28,15.78
2017,8,16,6,45,93.5,55.5,4.7,26.5,72.0,44.64,31.68
2017,8,16,7,0,145.0,78.0,5.0,27.0,107.0,59.7,44.93
2017,8,16,7,15,190.5,96.5,5.1,27.5,147.5,72.78,56.21
2017,8,16,7,30,236.0,115.0,5.2,28.0,188.0,85.39,66.77
2017,8,16,7,45,285.0,133.0,5.35,28.5,239.5,97.22,76.42
2017,8,16,8,0,334.0,151.0,5.5,29.0,291.0,108.58,85.46
2017,8,16,8,15,403.5,160.5,5.5,29.0,352.5,120.34,83.2
2017,8,16,8,30,473.0,170.0,5.5,29.0,414.0,164.45,106.41
2017,8,16,8,45,590.0,147.5,5.5,29.5,485.5,201.31,128.11
2017,8,16,9,0,707.0,125.0,5.5,30.0,557.0,251.11,164.5
2017,8,16,9,15,726.5,129.0,5.45,30.5,604.0,307.26,211.51
2017,8,16,9,30,746.0,133.0,5.4,31.0,651.0,369.15,262.74
2017,8,16,9,45,767.0,132.5,5.35,31.5,695.0,424.53,308.23
2017,8,16,10,0,788.0,132.0,5.3,32.0,739.0,481.1,353.4
2017,8,16,10,15,799.0,134.5,5.25,32.5,775.5,535.84,395.9
2017,8,16,10,30,810.0,137.0,5.2,33.0,812.0,590.12,436.67
2017,8,16,10,45,820.5,137.5,5.2,33.5,842.0,641.63,474.38
2017,8,16,11,0,831.0,138.0,5.2,34.0,872.0,689.94,508.86
2017,8,16,11,15,836.0,139.0,5.15,34.0,894.0,734.37,540.63
2017,8,16,11,30,841.0,140.0,5.1,34.0,916.0,776.76,569.37
2017,8,16,11,45,844.0,141.0,5.1,34.5,930.0,815.32,593.69
2017,8,16,12,0,847.0,142.0,5.1,35.0,944.0,851.37,616.09
2017,8,16,12,15,848.0,142.5,5.05,35.0,950.0,882.58,636.14
2017,8,16,12,30,849.0,143.0,5.0,35.0,956.0,910.89,654.23
2017,8,16,12,45,849.0,142.5,5.0,35.0,953.5,934.36,669.44
2017,8,16,13,0,849.0,142.0,5.0,35.0,951.0,954.62,682.64
2017,8,16,13,15,846.0,141.5,4.95,35.0,940.0,968.64,691.51
2017,8,16,13,30,843.0,141.0,4.9,35.0,929.0,979.14,698.22
2017,8,16,13,45,839.0,139.5,4.9,35.5,910.0,984.08,700.37
2017,8,16,14,0,835.0,138.0,4.9,36.0,891.0,985.37,700.31
2017,8,16,14,15,828.0,136.5,4.85,36.0,864.5,980.01,697.25
2017,8,16,14,30,821.0,135.0,4.8,36.0,838.0,971.06,692.05
2017,8,16,14,45,813.0,132.0,4.8,36.0,805.0,967.07,690.59
2017,8,16,15,0,805.0,129.0,4.8,36.0,772.0,948.38,679.69
2017,8,16,15,15,792.5,126.0,4.7,35.5,732.0,922.03,664.87
2017,8,16,15,30,780.0,123.0,4.6,35.0,692.0,892.71,648.07
2017,8,16,15,45,762.0,120.5,4.6,35.0,646.0,856.11,625.43
2017,8,16,16,0,744.0,118.0,4.6,35.0,600.0,817.26,601.15
2017,8,16,16,15,722.0,114.0,4.45,34.5,550.5,775.23,575.15
2017,8,16,16,30,700.0,110.0,4.3,34.0,501.0,727.97,545.18
2017,8,16,16,45,667.5,106.0,4.2,34.0,448.0,671.43,507.24
2017,8,16,17,0,635.0,102.0,4.1,34.0,395.0,615.06,468.64
2017,8,16,17,15,594.0,95.5,3.85,33.5,341.0,550.39,422.56
2017,8,16,17,30,553.0,89.0,3.6,33.0,287.0,487.53,376.44
2017,8,16,17,45,494.0,80.5,3.4,32.5,234.0,413.77,320.57
2017,8,16,18,0,435.0,72.0,3.2,32.0,181.0,340.32,263.07
2017,8,16,18,15,348.5,59.5,3.2,31.5,132.5,259.7,198.26
2017,8,16,18,30,262.0,47.0,3.2,31.0,84.0,188.53,139.31
2017,8,16,18,45,149.0,30.0,3.25,30.5,49.0,111.69,72.12
2017,8,16,19,0,36.0,13.0,3.3,30.0,14.0,23.36,0.0
2017,8,16,19,15,18.0,6.5,3.45,29.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,1.0,15.0,2.85,25.0,15.0,13.64,0.0
2017,8,17,6,30,2.0,30.0,3.0,25.0,30.0,25.85,14.61
2017,8,17,6,45,34.0,53.0,3.15,25.5,59.5,43.82,31.11
2017,8,17,7,0,66.0,76.0,3.3,26.0,89.0,59.95,45.32
2017,8,17,7,15,92.5,98.0,3.45,26.0,123.5,76.07,59.33
2017,8,17,7,30,119.0,120.0,3.6,26.0,158.0,91.76,72.68
2017,8,17,7,45,162.0,143.5,3.75,26.5,205.5,108.02,86.06
2017,8,17,8,0,205.0,167.0,3.9,27.0,253.0,123.79,98.75
2017,8,17,8,15,306.5,175.5,3.95,27.5,323.5,133.85,96.0
2017,8,17,8,30,408.0,184.0,4.0,28.0,394.0,168.33,112.17
2017,8,17,8,45,362.5,218.5,4.05,28.5,420.0,221.73,153.53
2017,8,17,9,0,317.0,253.0,4.1,29.0,446.0,263.86,188.26
2017,8,17,9,15,539.0,189.0,4.1,29.5,549.0,301.15,212.07
2017,8,17,9,30,761.0,125.0,4.1,30.0,652.0,368.74,262.26
2017,8,17,9,45,782.0,124.5,4.1,30.5,696.5,425.02,308.36
2017,8,17,10,0,803.0,124.0,4.1,31.0,741.0,482.45,354.06
2017,8,17,10,15,813.5,126.5,4.05,31.5,777.5,537.75,396.75
2017,8,17,10,30,824.0,129.0,4.0,32.0,814.0,592.81,437.8
2017,8,17,10,45,835.5,128.5,3.95,32.5,845.0,643.77,474.74
2017,8,17,11,0,847.0,128.0,3.9,33.0,876.0,693.65,509.81
2017,8,17,11,15,852.5,129.0,3.8,33.0,898.5,739.11,541.73
2017,8,17,11,30,858.0,130.0,3.7,33.0,921.0,782.52,570.16
2017,8,17,11,45,852.5,137.0,3.65,33.5,933.0,820.04,593.15
2017,8,17,12,0,847.0,144.0,3.6,34.0,945.0,854.43,613.82
2017,8,17,12,15,848.5,144.5,3.55,34.0,951.0,886.11,633.82
2017,8,17,12,30,850.0,145.0,3.5,34.0,957.0,914.92,651.88
2017,8,17,12,45,851.5,143.5,3.45,34.5,955.5,938.91,665.44
2017,8,17,13,0,853.0,142.0,3.4,35.0,954.0,959.72,676.95
2017,8,17,13,15,851.0,141.0,3.35,35.0,943.5,974.27,685.92
2017,8,17,13,30,849.0,140.0,3.3,35.0,933.0,985.29,692.78
2017,8,17,13,45,846.5,137.5,3.25,35.5,914.5,990.73,694.82
2017,8,17,14,0,844.0,135.0,3.2,36.0,896.0,992.47,694.7
2017,8,17,14,15,837.5,133.5,3.15,36.0,869.5,987.51,691.98
2017,8,17,14,30,831.0,132.0,3.1,36.0,843.0,978.92,687.17
2017,8,17,14,45,815.5,134.0,3.1,36.0,807.5,972.67,684.37
2017,8,17,15,0,800.0,136.0,3.1,36.0,772.0,952.05,672.58
2017,8,17,15,15,787.0,133.0,3.05,36.0,732.0,925.27,656.68
2017,8,17,15,30,774.0,130.0,3.0,36.0,692.0,895.53,638.93
2017,8,17,15,45,758.0,126.0,3.0,36.0,646.5,859.16,617.17
2017,8,17,16,0,742.0,122.0,3.0,36.0,601.0,820.44,593.72
2017,8,17,16,15,720.0,118.0,2.95,35.5,551.0,778.77,569.0
2017,8,17,16,30,698.0,114.0,2.9,35.0,501.0,731.49,540.06
2017,8,17,16,45,668.5,108.0,2.85,35.0,448.0,674.92,503.1
2017,8,17,17,0,639.0,102.0,2.8,35.0,395.0,618.3,465.29
2017,8,17,17,15,598.0,95.5,2.5,34.0,340.5,553.38,420.38
2017,8,17,17,30,557.0,89.0,2.2,33.0,286.0,490.24,375.24
2017,8,17,17,45,498.0,80.0,1.9,32.5,233.0,415.66,319.18
2017,8,17,18,0,439.0,71.0,1.6,32.0,180.0,345.63,264.65
2017,8,17,18,15,350.5,59.0,1.55,31.0,131.5,260.26,197.54
2017,8,17,18,30,262.0,47.0,1.5,30.0,83.0,188.85,139.11
2017,8,17,18,45,146.0,29.5,1.45,29.5,47.5,109.74,69.18
2017,8,17,19,0,30.0,12.0,1.4,29.0,12.0,20.51,0.0
2017,8,17,19,15,15.0,6.0,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,74.0,17.0,2.75,24.5,24.0,15.46,0.0
2017,8,18,6,30,148.0,34.0,3.0,25.0,48.0,26.51,14.96
2017,8,18,6,45,265.5,48.0,3.3,25.5,93.5,36.86,25.26
2017,8,18,7,0,383.0,62.0,3.6,26.0,139.0,46.91,34.27
2017,8,18,7,15,454.0,72.5,3.65,26.5,192.0,55.0,41.35
2017,8,18,7,30,525.0,83.0,3.7,27.0,245.0,61.06,46.46
2017,8,18,7,45,591.0,85.5,3.8,27.5,302.5,60.51,45.81
2017,8,18,8,0,657.0,88.0,3.9,28.0,360.0,60.24,45.33
2017,8,18,8,15,690.0,93.0,3.9,28.5,415.0,82.78,47.84
2017,8,18,8,30,723.0,98.0,3.9,29.0,470.0,137.37,75.21
2017,8,18,8,45,756.0,98.5,3.9,29.5,524.0,197.46,118.08
2017,8,18,9,0,789.0,99.0,3.9,30.0,578.0,255.71,164.74
2017,8,18,9,15,806.0,102.0,3.85,30.5,626.5,314.76,214.35
2017,8,18,9,30,823.0,105.0,3.8,31.0,675.0,374.99,264.61
2017,8,18,9,45,840.0,105.5,3.75,32.0,719.0,437.76,314.91
2017,8,18,10,0,857.0,106.0,3.7,33.0,763.0,496.57,360.64
2017,8,18,10,15,866.5,108.0,3.55,33.5,800.0,552.88,403.46
2017,8,18,10,30,876.0,110.0,3.4,34.0,837.0,608.32,444.02
2017,8,18,10,45,884.5,110.0,3.3,34.5,867.5,660.3,480.89
2017,8,18,11,0,893.0,110.0,3.2,35.0,898.0,710.77,515.46
2017,8,18,11,15,898.0,111.0,3.1,35.0,920.5,757.85,547.21
2017,8,18,11,30,903.0,112.0,3.0,35.0,943.0,802.68,575.54
2017,8,18,11,45,901.5,116.0,2.9,35.5,956.0,842.51,599.0
2017,8,18,12,0,900.0,120.0,2.8,36.0,969.0,879.32,620.15
2017,8,18,12,15,901.0,120.0,2.7,36.0,974.5,911.56,639.4
2017,8,18,12,30,902.0,120.0,2.6,36.0,980.0,940.66,656.53
2017,8,18,12,45,900.5,120.0,2.55,36.5,977.0,964.17,669.12
2017,8,18,13,0,899.0,120.0,2.5,37.0,974.0,984.18,679.53
2017,8,18,13,15,896.5,119.5,2.45,37.0,963.0,999.13,688.28
2017,8,18,13,30,894.0,119.0,2.4,37.0,952.0,1010.35,694.88
2017,8,18,13,45,888.5,119.0,2.4,37.5,932.0,1015.3,696.83
2017,8,18,14,0,883.0,119.0,2.4,38.0,912.0,1016.42,696.64
2017,8,18,14,15,876.5,117.5,2.4,38.0,885.0,1011.17,694.23
2017,8,18,14,30,870.0,116.0,2.4,38.0,858.0,1002.15,689.71
2017,8,18,14,45,859.0,115.5,2.4,38.0,823.0,986.03,681.01
2017,8,18,15,0,848.0,115.0,2.4,38.0,788.0,966.47,670.32
2017,8,18,15,15,836.0,112.5,2.4,37.5,747.0,940.48,657.1
2017,8,18,15,30,824.0,110.0,2.4,37.0,706.0,920.81,647.85
2017,8,18,15,45,807.5,107.5,2.45,37.0,659.5,884.35,626.94
2017,8,18,16,0,791.0,105.0,2.5,37.0,613.0,845.43,604.34
2017,8,18,16,15,770.5,101.0,2.55,36.5,562.0,799.15,577.8
2017,8,18,16,30,750.0,97.0,2.6,36.0,511.0,751.23,549.61
2017,8,18,16,45,722.0,92.5,2.65,36.0,457.5,695.53,514.3
2017,8,18,17,0,694.0,88.0,2.7,36.0,404.0,642.74,480.2
2017,8,18,17,15,655.0,82.5,2.4,35.0,348.5,578.02,436.61
2017,8,18,17,30,616.0,77.0,2.1,34.0,293.0,514.86,391.82
2017,8,18,17,45,560.5,69.0,1.85,33.5,239.0,440.76,336.61
2017,8,18,18,0,505.0,61.0,1.6,33.0,185.0,370.87,282.47
2017,8,18,18,15,417.0,51.0,1.55,32.0,135.0,287.37,216.88
2017,8,18,18,30,329.0,41.0,1.5,31.0,85.0,212.84,155.82
2017,8,18,18,45,195.0,26.0,1.45,30.5,48.5,122.38,74.58
2017,8,18,19,0,61.0,11.0,1.4,30.0,12.0,29.48,0.0
2017,8,18,19,15,30.5,5.5,1.45,29.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,92.5,16.0,2.45,24.5,24.0,14.55,0.0
2017,8,19,6,30,185.0,32.0,2.7,25.0,48.0,25.01,13.63
2017,8,19,6,45,307.5,44.0,2.95,25.5,95.0,33.91,22.77
2017,8,19,7,0,430.0,56.0,3.2,26.0,142.0,43.58,31.44
2017,8,19,7,15,498.0,65.0,3.2,26.5,195.0,48.92,36.18
2017,8,19,7,30,566.0,74.0,3.2,27.0,248.0,54.05,40.52
2017,8,19,7,45,625.0,77.0,3.25,28.0,305.5,54.32,40.5
2017,8,19,8,0,684.0,80.0,3.3,29.0,363.0,54.74,40.53
2017,8,19,8,15,715.5,85.0,3.15,29.5,418.0,84.06,47.94
2017,8,19,8,30,747.0,90.0,3.0,30.0,473.0,139.68,75.65
2017,8,19,8,45,772.5,92.5,2.95,31.0,525.5,196.16,115.54
2017,8,19,9,0,798.0,95.0,2.9,32.0,578.0,255.39,162.58
2017,8,19,9,15,815.0,98.0,2.7,32.5,626.5,315.05,211.97
2017,8,19,9,30,832.0,101.0,2.5,33.0,675.0,380.35,264.96
2017,8,19,9,45,846.5,102.5,2.35,33.5,719.0,439.02,311.82
2017,8,19,10,0,861.0,104.0,2.2,34.0,763.0,497.88,357.08
2017,8,19,10,15,870.5,106.0,2.1,34.5,800.0,554.45,399.06
2017,8,19,10,30,880.0,108.0,2.0,35.0,837.0,610.13,438.71
2017,8,19,10,45,888.0,108.5,1.95,35.5,867.5,662.45,474.8
2017,8,19,11,0,896.0,109.0,1.9,36.0,898.0,713.21,508.57
2017,8,19,11,15,901.0,110.0,1.95,36.0,920.0,760.44,540.14
2017,8,19,11,30,906.0,111.0,2.0,36.0,942.0,805.42,568.61
2017,8,19,11,45,914.5,107.5,2.05,36.5,958.0,846.72,593.29
2017,8,19,12,0,923.0,104.0,2.1,37.0,974.0,885.53,616.17
2017,8,19,12,15,924.0,104.5,2.2,37.0,979.5,918.79,637.2
2017,8,19,12,30,925.0,105.0,2.3,37.0,985.0,948.82,656.28
2017,8,19,12,45,924.5,104.5,2.4,37.5,982.5,973.11,670.49
2017,8,19,13,0,924.0,104.0,2.5,38.0,980.0,993.83,682.56
2017,8,19,13,15,921.5,103.5,2.55,38.0,968.5,1008.91,692.28
2017,8,19,13,30,919.0,103.0,2.6,38.0,957.0,1020.15,699.82
2017,8,19,13,45,915.0,102.0,2.7,38.0,937.5,1025.49,704.4
2017,8,19,14,0,911.0,101.0,2.8,38.0,918.0,1026.87,706.74
2017,8,19,14,15,905.5,100.0,2.85,38.0,891.0,1022.82,705.49
2017,8,19,14,30,900.0,99.0,2.9,38.0,864.0,1014.89,702.02
2017,8,19,14,45,884.0,102.0,2.95,38.0,827.5,997.11,692.62
2017,8,19,15,0,868.0,105.0,3.0,38.0,791.0,975.96,681.24
2017,8,19,15,15,857.0,102.5,3.05,37.5,750.0,950.38,668.52
2017,8,19,15,30,846.0,100.0,3.1,37.0,709.0,921.61,653.69
2017,8,19,15,45,831.5,97.0,3.15,37.0,663.0,886.06,633.01
2017,8,19,16,0,817.0,94.0,3.2,37.0,617.0,856.18,615.91
2017,8,19,16,15,797.0,91.0,3.2,36.5,566.0,810.58,589.16
2017,8,19,16,30,777.0,88.0,3.2,36.0,515.0,763.27,560.85
2017,8,19,16,45,750.5,83.5,3.25,36.0,461.0,707.66,525.32
2017,8,19,17,0,724.0,79.0,3.3,36.0,407.0,651.54,488.63
2017,8,19,17,15,686.5,74.0,3.0,35.0,351.0,586.96,445.65
2017,8,19,17,30,649.0,69.0,2.7,34.0,295.0,526.62,402.63
2017,8,19,17,45,593.5,62.5,2.4,33.5,240.0,452.73,347.09
2017,8,19,18,0,538.0,56.0,2.1,33.0,185.0,383.04,292.59
2017,8,19,18,15,450.0,46.5,2.0,32.0,135.0,298.45,225.57
2017,8,19,18,30,362.0,37.0,1.9,31.0,85.0,222.98,163.1
2017,8,19,18,45,218.5,23.5,1.85,30.5,48.0,129.4,75.77
2017,8,19,19,0,75.0,10.0,1.8,30.0,11.0,32.99,0.0
2017,8,19,19,15,37.5,5.0,1.9,29.5,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,6,15,120.5,14.5,2.25,23.5,25.0,13.19,0.0
2017,8,20,6,30,241.0,29.0,2.5,24.0,50.0,23.76,12.55
2017,8,20,6,45,358.5,40.0,2.75,25.0,97.5,31.75,21.0
2017,8,20,7,0,476.0,51.0,3.0,26.0,145.0,39.48,27.95
2017,8,20,7,15,543.0,59.0,3.0,26.5,199.0,44.24,32.19
2017,8,20,7,30,610.0,67.0,3.0,27.0,253.0,48.83,36.09
2017,8,20,7,45,661.0,70.5,3.05,28.0,310.0,49.77,36.66
2017,8,20,8,0,712.0,74.0,3.1,29.0,367.0,55.74,41.38
2017,8,20,8,15,742.0,78.5,3.05,29.5,422.0,80.58,44.41
2017,8,20,8,30,772.0,83.0,3.0,30.0,477.0,137.43,72.84
2017,8,20,8,45,795.5,85.5,2.95,30.5,530.0,195.22,114.15
2017,8,20,9,0,819.0,88.0,2.9,31.0,583.0,255.47,162.69
2017,8,20,9,15,835.0,91.0,2.85,31.5,631.5,321.43,217.29
2017,8,20,9,30,851.0,94.0,2.8,32.0,680.0,382.41,267.75
2017,8,20,9,45,863.5,96.0,2.8,33.0,723.5,441.77,315.25
2017,8,20,10,0,876.0,98.0,2.8,34.0,767.0,501.07,360.91
2017,8,20,10,15,884.5,99.5,2.85,34.0,803.5,557.52,404.54
2017,8,20,10,30,893.0,101.0,2.9,34.0,840.0,612.93,446.14
2017,8,20,10,45,900.5,102.0,2.95,34.5,870.5,665.99,483.95
2017,8,20,11,0,908.0,103.0,3.0,35.0,901.0,717.43,519.51
2017,8,20,11,15,912.5,104.0,3.1,35.5,923.0,764.82,550.75
2017,8,20,11,30,917.0,105.0,3.2,36.0,945.0,809.86,578.94
2017,8,20,11,45,911.0,111.5,3.3,36.5,957.0,848.84,602.9
2017,8,20,12,0,905.0,118.0,3.4,37.0,969.0,884.44,624.53
2017,8,20,12,15,906.5,118.0,3.45,37.0,975.0,917.25,645.32
2017,8,20,12,30,908.0,118.0,3.5,37.0,981.0,946.92,664.1
2017,8,20,12,45,908.0,117.5,3.6,37.0,978.5,971.43,679.98
2017,8,20,13,0,908.0,117.0,3.7,37.0,976.0,992.45,693.77
2017,8,20,13,15,905.5,116.0,3.7,37.0,964.5,1006.92,702.94
2017,8,20,13,30,903.0,115.0,3.7,37.0,953.0,1017.6,709.9
2017,8,20,13,45,900.0,113.5,3.75,37.5,933.5,1023.43,712.82
2017,8,20,14,0,897.0,112.0,3.8,38.0,914.0,1025.35,713.47
2017,8,20,14,15,890.5,111.0,3.8,38.0,886.5,1020.39,711.18
2017,8,20,14,30,884.0,110.0,3.8,38.0,859.0,1011.61,706.68
2017,8,20,14,45,874.0,109.0,3.85,38.0,824.0,995.61,698.11
2017,8,20,15,0,864.0,108.0,3.9,38.0,789.0,976.07,687.42
2017,8,20,15,15,852.0,105.5,3.9,37.5,748.0,949.56,673.48
2017,8,20,15,30,840.0,103.0,3.9,37.0,707.0,919.9,657.47
2017,8,20,15,45,824.5,100.5,3.9,37.0,660.0,892.91,641.77
2017,8,20,16,0,809.0,98.0,3.9,37.0,613.0,854.23,618.3
2017,8,20,16,15,788.0,94.5,3.85,36.5,561.5,807.35,590.19
2017,8,20,16,30,767.0,91.0,3.8,36.0,510.0,758.84,560.53
2017,8,20,16,45,738.5,87.0,3.75,36.0,455.5,702.53,523.76
2017,8,20,17,0,710.0,83.0,3.7,36.0,401.0,645.88,486.05
2017,8,20,17,15,670.5,77.5,3.35,35.0,345.5,582.93,443.58
2017,8,20,17,30,631.0,72.0,3.0,34.0,290.0,518.65,397.48
2017,8,20,17,45,571.5,65.5,2.7,33.5,235.0,443.17,340.53
2017,8,20,18,0,512.0,59.0,2.4,33.0,180.0,372.28,284.9
2017,8,20,18,15,422.5,48.5,2.15,32.0,130.0,287.13,217.02
2017,8,20,18,30,333.0,38.0,1.9,31.0,80.0,211.3,154.08
