Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,18,45,166.5,19.0,1.65,30.5,40.0,103.26,56.12
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,95.5,14.5,1.9,24.5,23.0,13.19,0.0
2017,8,21,6,30,191.0,29.0,2.1,25.0,46.0,22.69,11.47
2017,8,21,6,45,308.0,41.5,2.35,25.5,91.5,33.06,22.02
2017,8,21,7,0,425.0,54.0,2.6,26.0,137.0,41.99,30.07
2017,8,21,7,15,493.0,63.0,2.6,26.5,189.5,47.39,34.87
2017,8,21,7,30,561.0,72.0,2.6,27.0,242.0,52.59,39.28
2017,8,21,7,45,614.0,76.5,2.65,28.0,297.5,54.02,40.25
2017,8,21,8,0,667.0,81.0,2.7,29.0,353.0,55.47,41.15
2017,8,21,8,15,698.5,85.5,2.7,29.5,407.5,79.59,44.2
2017,8,21,8,30,730.0,90.0,2.7,30.0,462.0,139.38,75.92
2017,8,21,8,45,754.5,93.0,2.7,30.5,514.0,195.16,115.78
2017,8,21,9,0,779.0,96.0,2.7,31.0,566.0,253.59,162.69
2017,8,21,9,15,796.0,99.5,2.65,31.5,613.5,312.62,211.8
2017,8,21,9,30,813.0,103.0,2.6,32.0,661.0,372.84,261.41
2017,8,21,9,45,825.5,105.0,2.6,32.5,703.5,434.43,310.85
2017,8,21,10,0,838.0,107.0,2.6,33.0,746.0,491.69,355.63
2017,8,21,10,15,847.5,109.0,2.55,33.5,782.5,547.1,397.4
2017,8,21,10,30,857.0,111.0,2.5,34.0,819.0,601.67,437.01
2017,8,21,10,45,864.0,113.0,2.5,34.5,848.5,653.56,473.58
2017,8,21,11,0,871.0,115.0,2.5,35.0,878.0,703.88,507.92
2017,8,21,11,15,876.0,116.0,2.5,35.0,900.0,750.07,539.2
2017,8,21,11,30,881.0,117.0,2.5,35.0,922.0,794.07,567.25
2017,8,21,11,45,879.0,121.0,2.5,35.5,935.0,832.69,590.34
2017,8,21,12,0,877.0,125.0,2.5,36.0,948.0,868.32,611.28
2017,8,21,12,15,878.0,125.0,2.5,36.0,954.0,899.85,630.75
2017,8,21,12,30,879.0,125.0,2.5,36.0,960.0,928.31,648.26
2017,8,21,12,45,878.0,125.5,2.55,36.5,957.0,952.17,661.96
2017,8,21,13,0,877.0,126.0,2.6,37.0,954.0,972.63,673.59
2017,8,21,13,15,874.5,125.5,2.65,37.0,942.5,987.16,683.06
2017,8,21,13,30,872.0,125.0,2.7,37.0,931.0,998.03,690.44
2017,8,21,13,45,867.5,124.0,2.8,37.0,912.0,1002.68,694.59
2017,8,21,14,0,863.0,123.0,2.9,37.0,893.0,1003.57,696.58
2017,8,21,14,15,856.5,121.5,2.95,37.0,866.0,998.16,694.43
2017,8,21,14,30,850.0,120.0,3.0,37.0,839.0,989.05,690.15
2017,8,21,14,45,490.0,249.5,3.05,37.0,660.0,776.79,553.21
2017,8,21,15,0,130.0,379.0,3.1,37.0,481.0,525.81,376.68
2017,8,21,15,15,470.0,245.0,3.1,36.5,585.5,743.11,536.97
2017,8,21,15,30,810.0,111.0,3.1,36.0,690.0,910.58,651.15
2017,8,21,15,45,575.5,186.5,3.15,36.0,584.0,765.54,556.05
2017,8,21,16,0,341.0,262.0,3.2,36.0,478.0,601.37,441.2
2017,8,21,16,15,275.0,248.5,3.2,35.5,413.5,520.76,386.39
2017,8,21,16,30,209.0,235.0,3.2,35.0,349.0,428.65,321.42
2017,8,21,16,45,441.5,162.0,3.25,35.0,369.0,551.64,416.59
2017,8,21,17,0,674.0,89.0,3.3,35.0,389.0,629.57,476.21
2017,8,21,17,15,633.0,83.0,3.1,34.5,334.0,563.53,429.56
2017,8,21,17,30,592.0,77.0,2.9,34.0,279.0,499.32,382.87
2017,8,21,17,45,528.5,69.5,2.75,33.5,225.0,422.05,324.71
2017,8,21,18,0,465.0,62.0,2.6,33.0,171.0,349.85,268.16
2017,8,21,18,15,373.0,50.5,2.35,32.5,122.5,264.84,199.81
2017,8,21,18,30,281.0,39.0,2.1,32.0,74.0,187.62,135.76
2017,8,21,18,45,140.5,19.5,1.9,31.5,37.0,89.88,44.07
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,85.0,14.5,2.2,24.5,22.0,13.19,0.0
2017,8,22,6,30,170.0,29.0,2.4,25.0,44.0,22.68,11.23
2017,8,22,6,45,289.0,42.0,2.6,25.5,89.0,32.39,21.43
2017,8,22,7,0,408.0,55.0,2.8,26.0,134.0,42.9,30.82
2017,8,22,7,15,477.5,64.5,2.7,26.5,186.5,48.67,35.95
2017,8,22,7,30,547.0,74.0,2.6,27.0,239.0,54.2,40.65
2017,8,22,7,45,603.0,78.5,2.55,28.0,295.0,55.54,41.54
2017,8,22,8,0,659.0,83.0,2.5,29.0,351.0,56.92,42.37
2017,8,22,8,15,691.5,88.0,2.3,29.5,405.5,81.75,45.79
2017,8,22,8,30,724.0,93.0,2.1,30.0,460.0,141.88,77.97
2017,8,22,8,45,749.0,96.0,1.9,31.0,512.5,197.45,117.32
2017,8,22,9,0,774.0,99.0,1.7,32.0,565.0,255.75,163.3
2017,8,22,9,15,791.5,102.5,1.5,32.5,613.0,314.72,211.47
2017,8,22,9,30,809.0,106.0,1.3,33.0,661.0,374.95,259.79
2017,8,22,9,45,822.5,108.5,1.1,33.5,704.0,433.66,305.34
2017,8,22,10,0,836.0,111.0,0.9,34.0,747.0,495.14,350.55
2017,8,22,10,15,846.0,113.0,0.95,34.5,783.5,550.8,391.25
2017,8,22,10,30,856.0,115.0,1.0,35.0,820.0,605.66,429.98
2017,8,22,10,45,863.0,116.5,1.05,35.5,850.0,657.15,465.2
2017,8,22,11,0,870.0,118.0,1.1,36.0,880.0,707.06,498.29
2017,8,22,11,15,875.5,119.0,1.25,36.0,902.5,753.63,530.05
2017,8,22,11,30,881.0,120.0,1.4,36.0,925.0,798.05,558.81
2017,8,22,11,45,883.0,121.5,1.6,36.5,939.0,837.72,583.76
2017,8,22,12,0,885.0,123.0,1.8,37.0,953.0,874.64,606.85
2017,8,22,12,15,886.5,123.0,1.9,37.0,958.5,906.85,627.24
2017,8,22,12,30,888.0,123.0,2.0,37.0,964.0,935.97,645.77
2017,8,22,12,45,888.5,122.0,2.15,37.5,961.5,959.98,660.36
2017,8,22,13,0,889.0,121.0,2.3,38.0,959.0,980.57,672.91
2017,8,22,13,15,478.5,278.5,2.4,38.0,729.0,768.33,537.59
2017,8,22,13,30,68.0,436.0,2.5,38.0,499.0,489.6,343.99
2017,8,22,13,45,163.5,435.5,2.6,38.0,583.0,603.81,425.44
2017,8,22,14,0,259.0,435.0,2.7,38.0,667.0,719.61,504.02
2017,8,22,14,15,563.5,274.0,2.75,38.0,756.0,877.69,614.96
2017,8,22,14,30,868.0,113.0,2.8,38.0,845.0,1000.51,693.86
2017,8,22,14,45,854.0,114.0,2.9,38.0,809.0,982.71,683.7
2017,8,22,15,0,840.0,115.0,3.0,38.0,773.0,961.56,672.66
2017,8,22,15,15,828.0,112.5,3.0,37.5,732.5,935.37,659.11
2017,8,22,15,30,816.0,110.0,3.0,37.0,692.0,915.66,649.67
2017,8,22,15,45,799.5,107.0,3.0,37.0,645.0,878.46,627.56
2017,8,22,16,0,783.0,104.0,3.0,37.0,598.0,838.84,603.82
2017,8,22,16,15,761.5,100.5,2.95,36.5,547.5,792.17,576.07
2017,8,22,16,30,740.0,97.0,2.9,36.0,497.0,743.97,546.84
2017,8,22,16,45,709.5,92.5,2.9,36.0,442.5,689.71,511.98
2017,8,22,17,0,679.0,88.0,2.9,36.0,388.0,632.18,474.06
2017,8,22,17,15,638.0,82.0,2.6,35.5,333.0,565.86,428.07
2017,8,22,17,30,597.0,76.0,2.3,35.0,278.0,501.36,381.26
2017,8,22,17,45,535.0,68.5,2.05,34.5,223.5,424.72,323.88
2017,8,22,18,0,473.0,61.0,1.8,34.0,169.0,352.99,268.02
2017,8,22,18,15,379.5,49.5,1.6,33.0,120.5,266.82,199.87
2017,8,22,18,30,286.0,38.0,1.4,32.0,72.0,190.54,136.97
2017,8,22,18,45,143.0,19.0,1.2,31.5,36.0,89.52,38.46
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,86.5,14.0,1.9,24.5,21.0,12.73,0.0
2017,8,23,6,30,173.0,28.0,2.0,25.0,42.0,21.92,10.42
2017,8,23,6,45,282.5,42.0,2.1,25.5,86.5,32.4,21.41
2017,8,23,7,0,392.0,56.0,2.2,26.0,131.0,43.83,31.6
2017,8,23,7,15,462.0,66.0,1.9,27.0,183.0,49.96,36.96
2017,8,23,7,30,532.0,76.0,1.6,28.0,235.0,55.84,41.84
2017,8,23,7,45,582.0,82.0,1.35,29.0,290.0,58.18,43.56
2017,8,23,8,0,632.0,88.0,1.1,30.0,345.0,60.46,45.12
2017,8,23,8,15,665.5,93.5,0.95,30.5,399.0,85.38,48.67
2017,8,23,8,30,699.0,99.0,0.8,31.0,453.0,139.27,76.25
2017,8,23,8,45,719.5,105.0,0.7,32.0,504.0,195.45,115.88
2017,8,23,9,0,740.0,111.0,0.6,33.0,555.0,258.54,164.61
2017,8,23,9,15,532.0,203.0,0.7,33.5,536.0,314.43,215.33
2017,8,23,9,30,324.0,295.0,0.8,34.0,517.0,351.1,248.11
2017,8,23,9,45,559.5,212.0,0.95,34.5,625.0,407.11,287.31
2017,8,23,10,0,795.0,129.0,1.1,35.0,733.0,489.62,346.79
2017,8,23,10,15,805.5,131.5,1.1,35.0,769.0,544.85,387.39
2017,8,23,10,30,816.0,134.0,1.1,35.0,805.0,599.52,426.45
2017,8,23,10,45,447.5,274.5,1.15,35.5,645.0,530.25,377.16
2017,8,23,11,0,79.0,415.0,1.2,36.0,485.0,419.69,296.69
2017,8,23,11,15,189.5,427.0,1.2,36.0,599.0,521.95,368.29
2017,8,23,11,30,300.0,439.0,1.2,36.0,713.0,635.72,444.17
2017,8,23,11,45,575.0,289.5,1.3,36.5,824.0,749.14,522.55
2017,8,23,12,0,850.0,140.0,1.4,37.0,935.0,861.4,595.38
2017,8,23,12,15,851.0,140.0,1.45,37.0,940.0,892.22,613.53
2017,8,23,12,30,852.0,140.0,1.5,37.0,945.0,920.06,630.7
2017,8,23,12,45,513.5,310.0,1.6,37.0,795.0,804.97,556.57
2017,8,23,13,0,175.0,480.0,1.7,37.0,645.0,639.79,443.62
2017,8,23,13,15,141.5,469.0,1.8,37.0,601.5,604.27,421.65
2017,8,23,13,30,108.0,458.0,1.9,37.0,558.0,552.24,387.52
2017,8,23,13,45,59.5,345.5,2.0,37.0,401.0,393.14,279.97
2017,8,23,14,0,11.0,233.0,2.1,37.0,244.0,223.29,159.72
2017,8,23,14,15,15.0,262.5,2.15,37.0,276.0,255.85,183.93
2017,8,23,14,30,19.0,292.0,2.2,37.0,308.0,289.11,208.0
2017,8,23,14,45,26.0,302.5,2.3,37.0,323.5,323.17,232.78
2017,8,23,15,0,33.0,313.0,2.4,37.0,339.0,343.02,247.5
2017,8,23,15,15,17.0,233.5,2.45,36.5,247.5,232.06,168.37
2017,8,23,15,30,1.0,154.0,2.5,36.0,156.0,140.31,100.97
2017,8,23,15,45,1.0,157.5,2.6,35.5,159.0,143.98,104.39
2017,8,23,16,0,1.0,161.0,2.7,35.0,162.0,147.88,107.89
2017,8,23,16,15,27.0,190.0,2.75,34.5,205.0,211.73,157.59
2017,8,23,16,30,53.0,219.0,2.8,34.0,248.0,267.63,200.94
2017,8,23,16,45,59.5,198.0,2.85,34.0,227.0,250.24,188.72
2017,8,23,17,0,66.0,177.0,2.9,34.0,206.0,232.13,175.93
2017,8,23,17,15,58.5,153.0,2.9,33.5,176.0,199.81,151.95
2017,8,23,17,30,51.0,129.0,2.9,33.0,146.0,167.87,127.73
2017,8,23,17,45,38.0,105.0,2.95,32.5,116.5,133.04,100.52
2017,8,23,18,0,25.0,81.0,3.0,32.0,87.0,99.12,73.44
2017,8,23,18,15,12.5,58.0,3.0,31.5,61.0,62.56,43.86
2017,8,23,18,30,0.0,35.0,3.0,31.0,35.0,33.04,19.77
2017,8,23,18,45,0.0,17.5,3.05,30.5,17.5,15.43,0.95
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.45,24.5,6.0,5.46,0.0
2017,8,24,6,30,0.0,12.0,0.5,25.0,12.0,10.54,1.97
2017,8,24,6,45,0.0,27.0,0.55,25.5,27.0,23.79,14.26
2017,8,24,7,0,0.0,42.0,0.6,26.0,42.0,37.07,25.91
2017,8,24,7,15,0.0,59.0,0.55,26.5,59.0,51.53,38.4
2017,8,24,7,30,0.0,76.0,0.5,27.0,76.0,65.8,50.44
2017,8,24,7,45,0.0,92.0,0.5,27.5,92.0,79.17,61.44
2017,8,24,8,0,0.0,108.0,0.5,28.0,108.0,92.43,72.08
2017,8,24,8,15,0.0,108.0,0.55,28.5,108.0,93.49,69.22
2017,8,24,8,30,0.0,108.0,0.6,29.0,108.0,94.31,69.46
2017,8,24,8,45,8.5,159.0,0.7,29.5,164.0,137.56,102.22
2017,8,24,9,0,17.0,210.0,0.8,30.0,220.0,181.77,134.91
2017,8,24,9,15,15.5,219.0,0.9,30.5,228.5,191.51,141.62
2017,8,24,9,30,14.0,228.0,1.0,31.0,237.0,200.89,148.13
2017,8,24,9,45,13.5,234.0,1.15,31.5,243.5,207.93,152.88
2017,8,24,10,0,13.0,240.0,1.3,32.0,250.0,214.76,157.46
2017,8,24,10,15,15.0,258.5,1.4,32.0,270.5,233.37,170.96
2017,8,24,10,30,17.0,277.0,1.5,32.0,291.0,252.35,184.64
2017,8,24,10,45,84.5,356.5,1.6,32.5,430.0,365.83,266.48
2017,8,24,11,0,152.0,436.0,1.7,33.0,569.0,489.92,352.69
2017,8,24,11,15,120.0,439.5,1.8,33.0,546.0,482.46,346.54
2017,8,24,11,30,88.0,443.0,1.9,33.0,523.0,467.48,335.81
2017,8,24,11,45,113.5,459.0,2.0,33.5,564.0,516.28,369.36
2017,8,24,12,0,139.0,475.0,2.1,34.0,605.0,562.83,400.66
2017,8,24,12,15,108.5,466.0,2.2,34.0,568.0,529.63,377.64
2017,8,24,12,30,78.0,457.0,2.3,34.0,531.0,500.48,357.48
2017,8,24,12,45,259.5,430.0,2.4,34.0,674.0,672.78,479.35
2017,8,24,13,0,441.0,403.0,2.5,34.0,817.0,842.06,593.48
2017,8,24,13,15,604.5,295.0,2.6,34.0,854.5,911.97,642.96
2017,8,24,13,30,768.0,187.0,2.7,34.0,892.0,971.96,683.65
2017,8,24,13,45,761.0,186.5,2.8,34.0,872.5,974.49,686.07
2017,8,24,14,0,754.0,186.0,2.9,34.0,853.0,973.47,686.87
2017,8,24,14,15,746.0,183.5,2.95,33.5,826.0,965.92,684.7
2017,8,24,14,30,738.0,181.0,3.0,33.0,799.0,962.7,685.44
2017,8,24,14,45,628.0,229.5,3.15,33.0,740.0,901.22,647.74
2017,8,24,15,0,518.0,278.0,3.3,33.0,681.0,833.37,602.67
2017,8,24,15,15,492.5,268.0,3.35,33.0,634.5,791.55,576.46
2017,8,24,15,30,467.0,258.0,3.4,33.0,588.0,748.26,548.71
2017,8,24,15,45,461.5,241.0,3.45,33.0,548.5,714.77,527.83
2017,8,24,16,0,456.0,224.0,3.5,33.0,509.0,679.36,505.3
2017,8,24,16,15,510.0,189.5,3.5,32.5,482.5,674.03,505.8
2017,8,24,16,30,564.0,155.0,3.5,32.0,456.0,662.08,501.35
2017,8,24,16,45,337.0,168.0,3.55,31.5,342.5,461.54,354.99
2017,8,24,17,0,110.0,181.0,3.6,31.0,229.0,283.01,217.97
2017,8,24,17,15,255.5,147.5,3.4,30.5,237.5,355.6,277.77
2017,8,24,17,30,401.0,114.0,3.2,30.0,246.0,412.7,323.24
2017,8,24,17,45,334.0,99.0,3.05,30.0,195.0,335.32,262.13
2017,8,24,18,0,267.0,84.0,2.9,30.0,144.0,254.16,197.13
2017,8,24,18,15,193.5,62.5,2.65,29.5,99.5,179.73,136.29
2017,8,24,18,30,120.0,41.0,2.4,29.0,55.0,112.86,80.33
2017,8,24,18,45,60.0,20.5,2.15,28.5,27.5,53.17,10.97
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,39.5,13.5,2.95,23.0,17.0,12.28,0.0
2017,8,25,6,30,79.0,27.0,3.2,23.0,34.0,21.84,9.86
2017,8,25,6,45,159.5,47.5,3.45,23.5,73.5,37.61,25.89
2017,8,25,7,0,240.0,68.0,3.7,24.0,113.0,52.96,39.6
2017,8,25,7,15,317.5,79.0,3.85,24.5,160.0,58.37,44.55
2017,8,25,7,30,395.0,90.0,4.0,25.0,207.0,65.25,50.44
2017,8,25,7,45,262.5,127.5,4.2,26.0,212.5,93.6,74.18
2017,8,25,8,0,130.0,165.0,4.4,27.0,218.0,121.71,97.15
2017,8,25,8,15,159.5,190.0,4.45,27.5,264.5,145.97,108.01
2017,8,25,8,30,189.0,215.0,4.5,28.0,311.0,181.6,131.13
2017,8,25,8,45,156.0,241.5,4.55,28.5,326.0,211.81,154.77
2017,8,25,9,0,123.0,268.0,4.6,29.0,341.0,238.21,176.18
2017,8,25,9,15,163.0,292.0,4.6,29.0,398.0,280.7,207.84
2017,8,25,9,30,203.0,316.0,4.6,29.0,455.0,328.4,243.76
2017,8,25,9,45,181.5,340.0,4.7,29.5,470.0,355.4,264.54
2017,8,25,10,0,160.0,364.0,4.8,30.0,485.0,380.01,282.88
2017,8,25,10,15,124.5,376.5,4.85,30.5,474.0,385.77,286.74
2017,8,25,10,30,89.0,389.0,4.9,31.0,463.0,387.78,287.38
2017,8,25,10,45,120.0,412.0,4.95,31.5,515.0,436.54,322.47
2017,8,25,11,0,151.0,435.0,5.0,32.0,567.0,489.06,359.77
2017,8,25,11,15,218.0,438.5,5.05,32.0,634.0,554.33,407.31
2017,8,25,11,30,285.0,442.0,5.1,32.0,701.0,628.74,460.74
2017,8,25,11,45,272.5,453.0,5.2,32.0,703.5,646.86,473.11
2017,8,25,12,0,260.0,464.0,5.3,32.0,706.0,663.39,484.51
2017,8,25,12,15,239.5,471.0,5.4,32.0,695.0,659.71,481.84
2017,8,25,12,30,219.0,478.0,5.5,32.0,684.0,660.39,482.14
2017,8,25,12,45,172.0,476.0,5.65,32.5,637.5,625.39,456.16
2017,8,25,13,0,125.0,474.0,5.8,33.0,591.0,587.22,427.86
2017,8,25,13,15,95.0,451.5,5.9,32.5,540.0,528.88,387.48
2017,8,25,13,30,65.0,429.0,6.0,32.0,489.0,480.96,353.78
2017,8,25,13,45,77.0,428.0,6.1,32.0,498.0,495.88,365.48
2017,8,25,14,0,89.0,427.0,6.2,32.0,507.0,510.68,376.99
2017,8,25,14,15,50.0,330.0,6.2,31.5,375.0,372.92,277.44
2017,8,25,14,30,11.0,233.0,6.2,31.0,243.0,224.31,166.72
2017,8,25,14,45,5.5,157.0,6.2,31.0,162.0,147.16,108.43
2017,8,25,15,0,0.0,81.0,6.2,31.0,81.0,71.93,50.47
2017,8,25,15,15,2.5,131.5,6.1,30.5,133.5,120.5,88.52
2017,8,25,15,30,5.0,182.0,6.0,30.0,186.0,171.04,128.02
2017,8,25,15,45,31.0,222.5,5.95,30.0,242.5,248.93,189.03
2017,8,25,16,0,57.0,263.0,5.9,30.0,299.0,318.73,243.28
2017,8,25,16,15,79.0,246.0,5.8,29.5,291.0,320.15,246.24
2017,8,25,16,30,101.0,229.0,5.7,29.0,283.0,319.92,248.04
2017,8,25,16,45,68.0,196.5,5.6,29.0,231.0,256.09,198.65
2017,8,25,17,0,35.0,164.0,5.5,29.0,179.0,194.45,150.27
2017,8,25,17,15,30.0,141.0,5.25,28.5,153.0,166.24,128.61
2017,8,25,17,30,25.0,118.0,5.0,28.0,127.0,138.28,106.67
2017,8,25,17,45,16.0,96.0,4.8,28.0,101.5,102.08,77.4
2017,8,25,18,0,7.0,74.0,4.6,28.0,76.0,75.2,55.27
2017,8,25,18,15,3.5,52.0,4.5,27.5,53.0,51.55,35.7
2017,8,25,18,30,0.0,30.0,4.4,27.0,30.0,27.45,15.56
2017,8,25,18,45,0.0,15.0,4.3,26.5,15.0,13.21,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,25.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,25.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,25.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,25.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,21.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,7.5,7.95,21.0,7.5,6.82,0.0
2017,8,26,6,30,0.0,15.0,8.0,21.0,15.0,13.2,3.55
2017,8,26,6,45,0.0,33.0,8.05,21.5,33.0,28.98,18.79
2017,8,26,7,0,0.0,51.0,8.1,22.0,51.0,44.15,32.36
2017,8,26,7,15,0.0,72.0,8.1,22.0,72.0,61.43,47.66
2017,8,26,7,30,0.0,93.0,8.1,22.0,93.0,78.52,62.57
2017,8,26,7,45,0.0,50.0,8.15,22.0,50.0,44.12,32.73
2017,8,26,8,0,0.0,7.0,8.2,22.0,7.0,6.16,0.0
2017,8,26,8,15,0.0,68.5,8.25,22.0,68.5,60.56,44.47
2017,8,26,8,30,0.0,130.0,8.3,22.0,130.0,111.92,86.26
2017,8,26,8,45,0.0,102.0,8.4,22.5,102.0,89.81,67.81
2017,8,26,9,0,0.0,74.0,8.5,23.0,74.0,65.52,47.76
2017,8,26,9,15,9.0,157.0,8.5,23.0,163.0,139.28,106.7
2017,8,26,9,30,18.0,240.0,8.5,23.0,252.0,212.15,164.08
2017,8,26,9,45,42.0,289.5,8.55,23.5,320.5,261.28,201.71
2017,8,26,10,0,66.0,339.0,8.6,24.0,389.0,318.13,245.14
2017,8,26,10,15,60.5,351.5,8.65,24.0,399.0,333.11,256.52
2017,8,26,10,30,55.0,364.0,8.7,24.0,409.0,347.42,267.29
2017,8,26,10,45,32.5,289.5,8.8,24.5,316.5,275.79,211.46
2017,8,26,11,0,10.0,215.0,8.9,25.0,224.0,197.33,149.92
2017,8,26,11,15,8.0,190.5,9.0,25.0,198.0,175.17,132.59
2017,8,26,11,30,6.0,166.0,9.1,25.0,172.0,152.52,114.82
2017,8,26,11,45,9.5,208.0,9.2,25.0,217.0,193.52,146.76
2017,8,26,12,0,13.0,250.0,9.3,25.0,262.0,235.21,179.02
2017,8,26,12,15,13.5,256.5,9.4,25.0,269.5,242.65,184.71
2017,8,26,12,30,14.0,263.0,9.5,25.0,277.0,250.11,190.48
2017,8,26,12,45,12.0,231.0,9.65,25.0,243.0,219.77,167.09
2017,8,26,13,0,10.0,199.0,9.8,25.0,209.0,189.09,143.35
2017,8,26,13,15,8.0,182.0,9.85,25.0,190.0,171.92,130.02
2017,8,26,13,30,6.0,165.0,9.9,25.0,171.0,154.58,116.51
2017,8,26,13,45,7.0,177.5,10.0,25.0,184.5,167.29,126.58
2017,8,26,14,0,8.0,190.0,10.1,25.0,198.0,180.11,136.76
2017,8,26,14,15,5.5,171.5,10.1,24.5,177.0,160.53,121.75
2017,8,26,14,30,3.0,153.0,10.1,24.0,156.0,140.89,106.6
2017,8,26,14,45,1.5,146.5,10.1,24.0,148.5,133.41,100.81
2017,8,26,15,0,0.0,140.0,10.1,24.0,141.0,125.94,95.02
2017,8,26,15,15,0.0,115.5,10.05,24.0,116.0,103.23,77.17
2017,8,26,15,30,0.0,91.0,10.0,24.0,91.0,80.75,59.39
2017,8,26,15,45,0.0,94.0,10.0,24.0,94.0,83.38,61.68
2017,8,26,16,0,0.0,97.0,10.0,24.0,97.0,86.16,64.12
2017,8,26,16,15,0.0,116.0,10.05,23.5,116.0,104.2,79.06
2017,8,26,16,30,0.0,135.0,10.1,23.0,135.0,123.25,94.96
2017,8,26,16,45,0.0,85.0,10.2,23.0,85.0,75.33,56.25
2017,8,26,17,0,0.0,35.0,10.3,23.0,35.0,30.86,19.87
2017,8,26,17,15,0.0,29.5,10.4,23.0,29.5,25.99,15.92
2017,8,26,17,30,0.0,24.0,10.5,23.0,24.0,21.12,11.92
2017,8,26,17,45,0.0,19.0,10.6,23.0,19.0,16.7,8.24
2017,8,26,18,0,0.0,14.0,10.7,23.0,14.0,12.3,4.52
2017,8,26,18,15,0.0,9.5,10.75,23.0,9.5,8.34,1.14
2017,8,26,18,30,0.0,5.0,10.8,23.0,5.0,4.38,0.0
2017,8,26,18,45,0.0,2.5,10.85,23.0,2.5,2.19,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,22.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.5,8.75,22.0,6.5,5.91,0.0
2017,8,27,6,30,0.0,13.0,8.6,22.0,13.0,11.43,2.06
2017,8,27,6,45,0.0,28.5,8.5,22.0,28.5,25.12,15.47
2017,8,27,7,0,0.0,44.0,8.4,22.0,44.0,38.64,27.61
2017,8,27,7,15,0.0,62.5,8.3,22.0,62.5,54.17,41.37
2017,8,27,7,30,0.0,81.0,8.2,22.0,81.0,69.53,54.79
2017,8,27,7,45,0.0,93.5,8.15,22.0,93.5,80.21,63.96
2017,8,27,8,0,0.0,106.0,8.1,22.0,106.0,90.8,72.87
2017,8,27,8,15,3.5,134.5,8.1,22.0,136.5,113.92,88.13
2017,8,27,8,30,7.0,163.0,8.1,22.0,167.0,138.1,107.22
2017,8,27,8,45,3.5,117.0,8.15,22.5,119.0,102.86,78.25
2017,8,27,9,0,0.0,71.0,8.2,23.0,71.0,62.85,45.6
2017,8,27,9,15,0.0,68.5,8.25,23.0,68.5,60.66,43.68
2017,8,27,9,30,0.0,66.0,8.3,23.0,66.0,58.47,41.77
2017,8,27,9,45,0.0,45.0,8.35,23.0,45.0,39.85,26.63
2017,8,27,10,0,0.0,24.0,8.4,23.0,24.0,21.25,11.54
2017,8,27,10,15,0.0,56.5,8.5,23.0,56.5,50.13,34.75
2017,8,27,10,30,0.0,89.0,8.6,23.0,89.0,79.11,57.87
2017,8,27,10,45,6.0,168.0,8.7,23.5,173.5,152.6,115.92
2017,8,27,11,0,12.0,247.0,8.8,24.0,258.0,226.88,173.62
2017,8,27,11,15,6.0,178.0,8.85,24.0,183.5,162.65,123.25
2017,8,27,11,30,0.0,109.0,8.9,24.0,109.0,97.07,71.49
2017,8,27,11,45,6.0,173.5,9.0,24.0,179.0,159.77,120.92
2017,8,27,12,0,12.0,238.0,9.1,24.0,249.0,223.58,170.7
2017,8,27,12,15,14.5,270.5,9.15,24.0,284.0,256.37,196.04
2017,8,27,12,30,17.0,303.0,9.2,24.0,319.0,289.73,221.75
2017,8,27,12,45,15.0,279.5,9.3,24.0,294.0,267.39,204.55
2017,8,27,13,0,13.0,256.0,9.4,24.0,269.0,244.64,187.04
2017,8,27,13,15,12.0,237.5,9.5,24.0,249.0,227.2,173.64
2017,8,27,13,30,11.0,219.0,9.6,24.0,229.0,209.53,160.03
2017,8,27,13,45,5.5,146.5,9.7,24.0,151.5,137.24,103.43
2017,8,27,14,0,0.0,74.0,9.8,24.0,74.0,65.84,46.87
2017,8,27,14,15,0.0,102.0,9.75,24.0,102.0,91.03,66.95
2017,8,27,14,30,0.0,130.0,9.7,24.0,130.0,116.62,87.31
2017,8,27,14,45,2.0,148.5,9.7,24.0,150.0,135.79,102.72
2017,8,27,15,0,4.0,167.0,9.7,24.0,170.0,155.25,118.4
2017,8,27,15,15,2.0,129.0,9.6,23.5,130.5,117.71,88.96
2017,8,27,15,30,0.0,91.0,9.5,23.0,91.0,80.75,59.64
2017,8,27,15,45,2.5,136.0,9.4,23.0,137.5,124.98,95.5
2017,8,27,16,0,5.0,181.0,9.3,23.0,184.0,171.59,133.22
2017,8,27,16,15,2.5,166.5,9.2,23.0,168.0,155.9,120.95
2017,8,27,16,30,0.0,152.0,9.1,23.0,152.0,140.4,108.8
2017,8,27,16,45,0.0,126.5,9.0,23.0,126.5,115.92,89.35
2017,8,27,17,0,0.0,101.0,8.9,23.0,101.0,91.45,69.7
2017,8,27,17,15,0.0,86.0,8.7,22.5,86.0,77.48,58.57
2017,8,27,17,30,0.0,71.0,8.5,22.0,71.0,63.49,47.24
2017,8,27,17,45,0.0,56.0,8.35,22.0,56.0,49.48,35.58
2017,8,27,18,0,0.0,41.0,8.2,22.0,41.0,36.16,24.34
2017,8,27,18,15,0.0,28.0,8.05,22.0,28.0,24.66,14.51
2017,8,27,18,30,0.0,15.0,7.9,22.0,15.0,13.19,4.56
2017,8,27,18,45,0.0,7.5,7.75,22.0,7.5,6.58,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.5,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,5.0,7.5,20.0,5.0,4.55,0.0
2017,8,28,6,30,0.0,10.0,7.5,20.0,10.0,8.78,0.12
2017,8,28,6,45,0.0,23.0,7.55,20.5,23.0,20.25,11.45
2017,8,28,7,0,0.0,36.0,7.6,21.0,36.0,31.74,21.78
2017,8,28,7,15,0.0,51.0,7.75,21.0,51.0,45.04,33.61
2017,8,28,7,30,0.0,66.0,7.9,21.0,66.0,57.83,44.85
2017,8,28,7,45,0.0,58.0,8.05,21.5,58.0,51.22,38.98
2017,8,28,8,0,0.0,50.0,8.2,22.0,50.0,44.13,32.65
2017,8,28,8,15,120.5,129.0,8.25,22.5,189.0,105.68,78.52
2017,8,28,8,30,241.0,208.0,8.3,23.0,328.0,177.99,129.27
2017,8,28,8,45,162.5,233.5,8.45,23.5,318.5,208.53,155.89
2017,8,28,9,0,84.0,259.0,8.6,24.0,309.0,228.28,174.48
2017,8,28,9,15,44.0,219.0,8.6,24.0,246.0,196.08,150.37
2017,8,28,9,30,4.0,179.0,8.6,24.0,183.0,157.15,120.28
2017,8,28,9,45,17.5,238.0,8.6,24.5,252.0,213.15,163.69
2017,8,28,10,0,31.0,297.0,8.6,25.0,321.0,268.29,205.88
2017,8,28,10,15,41.0,327.5,8.6,25.0,360.5,303.65,232.92
2017,8,28,10,30,51.0,358.0,8.6,25.0,400.0,340.72,261.17
2017,8,28,10,45,57.0,378.5,8.6,25.5,427.0,368.37,281.54
2017,8,28,11,0,63.0,399.0,8.6,26.0,454.0,396.93,302.44
2017,8,28,11,15,98.5,426.5,8.55,26.0,514.5,454.37,346.12
2017,8,28,11,30,134.0,454.0,8.5,26.0,575.0,520.04,395.55
2017,8,28,11,45,185.5,459.5,8.5,26.5,630.0,578.72,439.26
2017,8,28,12,0,237.0,465.0,8.5,27.0,685.0,640.74,484.98
2017,8,28,12,15,143.5,443.5,8.4,27.0,577.0,550.72,416.63
2017,8,28,12,30,50.0,422.0,8.3,27.0,469.0,442.93,334.27
2017,8,28,12,45,32.5,353.0,8.25,27.5,383.5,363.86,274.57
2017,8,28,13,0,15.0,284.0,8.2,28.0,298.0,272.72,205.15
2017,8,28,13,15,123.0,370.0,8.05,28.0,482.0,489.87,371.35
2017,8,28,13,30,231.0,456.0,7.9,28.0,666.0,690.59,519.66
2017,8,28,13,45,204.5,447.5,7.8,28.0,630.5,661.7,497.9
2017,8,28,14,0,178.0,439.0,7.7,28.0,595.0,631.26,475.57
2017,8,28,14,15,182.0,423.5,7.6,28.0,578.5,622.99,470.38
2017,8,28,14,30,186.0,408.0,7.5,28.0,562.0,613.54,464.33
2017,8,28,14,45,167.0,389.0,7.4,28.0,523.0,576.14,437.23
2017,8,28,15,0,148.0,370.0,7.3,28.0,484.0,538.09,409.57
2017,8,28,15,15,262.5,329.0,7.1,27.5,516.5,621.68,476.48
2017,8,28,15,30,377.0,288.0,6.9,27.0,549.0,681.67,525.53
2017,8,28,15,45,193.5,243.0,6.75,27.0,376.5,438.04,341.07
2017,8,28,16,0,10.0,198.0,6.6,27.0,204.0,193.32,147.83
2017,8,28,16,15,157.5,203.5,6.4,26.5,286.0,355.29,280.01
2017,8,28,16,30,305.0,209.0,6.2,26.0,368.0,495.75,392.25
2017,8,28,16,45,479.0,148.5,6.05,26.0,365.0,567.33,451.32
2017,8,28,17,0,653.0,88.0,5.9,26.0,362.0,612.94,489.36
2017,8,28,17,15,609.5,81.0,5.6,25.5,307.5,544.49,437.36
2017,8,28,17,30,566.0,74.0,5.3,25.0,253.0,478.24,385.42
2017,8,28,17,45,506.0,65.0,5.05,25.0,200.5,402.44,323.5
2017,8,28,18,0,446.0,56.0,4.8,25.0,148.0,331.56,263.53
2017,8,28,18,15,345.0,43.5,4.65,24.5,101.0,242.46,188.0
2017,8,28,18,30,244.0,31.0,4.5,24.0,54.0,164.72,117.26
2017,8,28,18,45,122.0,15.5,4.35,23.5,27.0,59.02,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,91.0,11.5,4.75,20.5,18.0,10.46,0.0
2017,8,29,6,30,182.0,23.0,4.9,21.0,36.0,18.08,5.74
2017,8,29,6,45,299.5,36.5,5.1,21.5,80.5,29.18,18.87
2017,8,29,7,0,417.0,50.0,5.3,22.0,125.0,39.14,28.02
2017,8,29,7,15,489.5,58.5,5.45,22.5,177.5,44.27,32.73
2017,8,29,7,30,562.0,67.0,5.6,23.0,230.0,49.23,37.06
2017,8,29,7,45,612.5,73.0,5.8,23.5,286.0,51.95,39.28
2017,8,29,8,0,663.0,79.0,6.0,24.0,342.0,54.56,41.33
2017,8,29,8,15,696.0,84.0,6.1,24.5,396.5,84.31,46.81
2017,8,29,8,30,729.0,89.0,6.2,25.0,451.0,145.0,81.74
2017,8,29,8,45,752.5,93.5,6.3,25.5,503.5,202.37,125.04
2017,8,29,9,0,776.0,98.0,6.4,26.0,556.0,262.28,175.19
2017,8,29,9,15,793.5,101.0,6.4,26.0,604.0,321.43,226.88
2017,8,29,9,30,811.0,104.0,6.4,26.0,652.0,381.8,279.43
2017,8,29,9,45,822.5,108.0,6.45,26.5,694.5,441.43,329.97
2017,8,29,10,0,834.0,112.0,6.5,27.0,737.0,503.16,380.58
2017,8,29,10,15,592.0,238.0,6.45,27.0,693.0,526.01,399.77
2017,8,29,10,30,350.0,364.0,6.4,27.0,649.0,523.68,397.03
2017,8,29,10,45,318.0,389.0,6.35,27.5,655.0,548.35,414.47
2017,8,29,11,0,286.0,414.0,6.3,28.0,661.0,569.65,428.75
2017,8,29,11,15,581.0,269.0,6.2,28.0,787.0,684.27,518.15
2017,8,29,11,30,876.0,124.0,6.1,28.0,913.0,806.93,609.87
2017,8,29,11,45,656.0,258.5,6.1,28.5,854.5,796.08,597.45
2017,8,29,12,0,436.0,393.0,6.1,29.0,796.0,758.85,564.34
2017,8,29,12,15,365.0,424.5,6.05,29.0,763.0,739.63,549.22
2017,8,29,12,30,294.0,456.0,6.0,29.0,730.0,721.49,534.46
2017,8,29,12,45,230.5,464.5,5.95,29.0,679.0,672.63,498.66
2017,8,29,13,0,167.0,473.0,5.9,29.0,628.0,629.8,466.71
2017,8,29,13,15,228.5,457.0,5.85,29.0,666.0,682.2,506.05
2017,8,29,13,30,290.0,441.0,5.8,29.0,704.0,749.37,554.81
2017,8,29,13,45,566.0,289.5,5.75,29.0,788.0,892.99,663.18
2017,8,29,14,0,842.0,138.0,5.7,29.0,872.0,1005.1,741.65
2017,8,29,14,15,834.5,136.0,5.6,29.0,844.0,997.78,736.32
2017,8,29,14,30,827.0,134.0,5.5,29.0,816.0,998.37,737.13
2017,8,29,14,45,813.5,133.5,5.45,29.0,780.0,979.33,725.18
2017,8,29,15,0,800.0,133.0,5.4,29.0,744.0,956.94,711.18
2017,8,29,15,15,786.0,130.0,5.3,28.5,702.0,928.13,693.98
2017,8,29,15,30,772.0,127.0,5.2,28.0,660.0,896.39,674.75
2017,8,29,15,45,757.0,121.5,5.1,28.0,613.5,858.24,649.64
2017,8,29,16,0,742.0,116.0,5.0,28.0,567.0,817.68,622.76
2017,8,29,16,15,717.5,111.5,4.8,27.5,516.0,772.49,593.1
2017,8,29,16,30,693.0,107.0,4.6,27.0,465.0,721.7,559.06
2017,8,29,16,45,664.5,100.0,4.4,27.0,411.5,664.01,518.5
2017,8,29,17,0,636.0,93.0,4.2,27.0,358.0,606.3,477.36
2017,8,29,17,15,590.5,86.0,3.85,26.5,303.0,537.13,425.83
2017,8,29,17,30,545.0,79.0,3.5,26.0,248.0,470.31,374.36
2017,8,29,17,45,478.5,69.0,3.15,25.5,195.0,390.41,310.79
2017,8,29,18,0,412.0,59.0,2.8,25.0,142.0,316.11,249.39
2017,8,29,18,15,308.0,45.0,2.65,24.5,96.0,223.31,171.86
2017,8,29,18,30,204.0,31.0,2.5,24.0,50.0,146.49,101.96
2017,8,29,18,45,102.0,15.5,2.45,24.0,25.0,51.55,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,15,75.0,12.0,3.75,19.5,17.0,10.91,0.0
2017,8,30,6,30,150.0,24.0,3.9,20.0,34.0,18.85,5.71
2017,8,30,6,45,271.0,38.5,4.05,20.5,78.5,29.84,19.49
2017,8,30,7,0,392.0,53.0,4.2,21.0,123.0,41.83,30.45
2017,8,30,7,15,466.0,63.5,4.35,21.5,176.0,48.5,36.53
2017,8,30,7,30,540.0,74.0,4.5,22.0,229.0,54.88,42.12
2017,8,30,7,45,595.5,80.0,4.7,22.5,285.5,57.32,44.09
2017,8,30,8,0,651.0,86.0,4.9,23.0,342.0,59.7,45.92
2017,8,30,8,15,685.5,91.5,4.95,23.5,397.5,90.13,51.69
2017,8,30,8,30,720.0,97.0,5.0,24.0,453.0,146.03,83.1
2017,8,30,8,45,747.5,100.0,5.05,25.0,506.0,207.77,129.6
2017,8,30,9,0,775.0,103.0,5.1,26.0,559.0,267.2,178.73
2017,8,30,9,15,793.5,106.5,5.05,26.5,608.0,327.11,230.15
2017,8,30,9,30,812.0,110.0,5.0,27.0,657.0,388.38,282.19
2017,8,30,9,45,827.0,112.0,5.0,27.5,700.5,447.97,331.87
2017,8,30,10,0,842.0,114.0,5.0,28.0,744.0,509.88,381.71
2017,8,30,10,15,852.5,116.5,4.95,28.0,781.0,566.93,427.18
2017,8,30,10,30,863.0,119.0,4.9,28.0,818.0,623.2,470.73
2017,8,30,10,45,872.0,119.5,4.9,28.5,848.5,675.75,509.59
2017,8,30,11,0,881.0,120.0,4.9,29.0,879.0,726.81,546.27
2017,8,30,11,15,452.5,228.5,4.8,29.0,618.5,553.48,417.38
2017,8,30,11,30,24.0,337.0,4.7,29.0,358.0,319.56,237.51
2017,8,30,11,45,38.0,377.5,4.65,29.5,412.5,376.74,279.62
2017,8,30,12,0,52.0,418.0,4.6,30.0,467.0,431.32,318.51
2017,8,30,12,15,476.0,271.0,4.5,30.0,714.5,702.89,522.56
2017,8,30,12,30,900.0,124.0,4.4,30.0,962.0,958.01,697.86
2017,8,30,12,45,901.0,123.0,4.35,30.0,958.5,982.48,711.97
2017,8,30,13,0,902.0,122.0,4.3,30.0,955.0,1003.43,725.38
2017,8,30,13,15,899.5,121.0,4.2,30.0,943.0,1017.3,733.97
2017,8,30,13,30,897.0,120.0,4.1,30.0,931.0,1027.34,740.21
2017,8,30,13,45,643.0,249.0,4.1,30.5,824.0,934.21,678.1
2017,8,30,14,0,389.0,378.0,4.1,31.0,717.0,797.88,579.91
2017,8,30,14,15,369.5,374.0,4.05,30.5,687.5,777.86,568.49
2017,8,30,14,30,350.0,370.0,4.0,30.0,658.0,756.09,555.13
2017,8,30,14,45,606.0,239.5,3.95,30.0,711.0,893.58,656.66
2017,8,30,15,0,862.0,109.0,3.9,30.0,764.0,981.08,715.64
2017,8,30,15,15,849.5,106.5,3.85,30.0,721.5,953.25,697.88
2017,8,30,15,30,837.0,104.0,3.8,30.0,679.0,931.8,685.26
2017,8,30,15,45,823.5,100.0,3.75,30.0,632.0,894.91,662.28
2017,8,30,16,0,810.0,96.0,3.7,30.0,585.0,855.35,637.46
2017,8,30,16,15,788.0,92.0,3.45,29.5,532.5,806.09,605.99
2017,8,30,16,30,766.0,88.0,3.2,29.0,480.0,755.29,573.06
2017,8,30,16,45,738.0,83.0,2.95,28.5,425.5,697.42,534.51
2017,8,30,17,0,710.0,78.0,2.7,28.0,371.0,639.23,494.88
2017,8,30,17,15,667.0,72.0,2.4,27.0,314.5,572.96,448.52
2017,8,30,17,30,624.0,66.0,2.1,26.0,258.0,505.52,398.21
2017,8,30,17,45,561.0,58.0,1.85,25.5,203.0,426.27,336.08
2017,8,30,18,0,498.0,50.0,1.6,25.0,148.0,352.25,275.42
2017,8,30,18,15,389.0,38.5,1.55,24.5,99.5,257.79,197.02
2017,8,30,18,30,280.0,27.0,1.5,24.0,51.0,175.87,119.97
2017,8,30,18,45,140.0,13.5,1.45,23.5,25.5,63.54,0.0
