Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,89.5,11.5,2.5,18.5,17.0,10.46,0.0
2017,8,31,6,30,179.0,23.0,2.8,19.0,34.0,18.11,4.69
2017,8,31,6,45,291.0,37.5,3.1,19.5,78.5,30.25,19.89
2017,8,31,7,0,403.0,52.0,3.4,20.0,123.0,41.06,29.91
2017,8,31,7,15,476.5,62.0,3.3,20.5,176.5,47.35,35.69
2017,8,31,7,30,550.0,72.0,3.2,21.0,230.0,53.38,41.0
2017,8,31,7,45,595.0,81.0,3.1,22.0,285.5,58.19,44.94
2017,8,31,8,0,640.0,90.0,3.0,23.0,341.0,62.71,48.5
2017,8,31,8,15,675.0,95.5,3.0,23.5,396.0,93.47,54.32
2017,8,31,8,30,710.0,101.0,3.0,24.0,451.0,148.87,85.56
2017,8,31,8,45,731.5,107.5,3.0,25.0,503.5,206.97,129.26
2017,8,31,9,0,753.0,114.0,3.0,26.0,556.0,272.08,182.49
2017,8,31,9,15,772.0,118.0,2.95,26.5,604.5,331.31,232.54
2017,8,31,9,30,791.0,122.0,2.9,27.0,653.0,392.01,283.19
2017,8,31,9,45,802.5,126.5,2.85,27.5,695.5,451.14,331.42
2017,8,31,10,0,814.0,131.0,2.8,28.0,738.0,510.3,378.0
2017,8,31,10,15,824.5,133.5,2.7,28.0,775.0,566.95,421.79
2017,8,31,10,30,835.0,136.0,2.6,28.0,812.0,622.96,463.64
2017,8,31,10,45,841.5,139.0,2.55,28.5,841.0,675.91,501.22
2017,8,31,11,0,848.0,142.0,2.5,29.0,870.0,727.33,536.47
2017,8,31,11,15,853.0,143.5,2.45,29.0,892.0,770.13,566.07
2017,8,31,11,30,858.0,145.0,2.4,29.0,914.0,813.97,594.21
2017,8,31,11,45,837.5,161.5,2.35,29.5,921.5,855.22,619.05
2017,8,31,12,0,817.0,178.0,2.3,30.0,929.0,886.72,637.21
2017,8,31,12,15,612.5,290.5,2.25,30.0,855.5,845.43,606.76
2017,8,31,12,30,408.0,403.0,2.2,30.0,782.0,785.7,562.22
2017,8,31,12,45,616.5,287.5,2.15,30.0,857.5,890.86,636.88
2017,8,31,13,0,825.0,172.0,2.1,30.0,933.0,990.36,700.82
2017,8,31,13,15,822.0,171.0,2.05,30.0,920.5,1003.58,707.77
2017,8,31,13,30,819.0,170.0,2.0,30.0,908.0,1013.11,713.4
2017,8,31,13,45,561.0,291.0,1.95,30.5,791.5,891.3,632.71
2017,8,31,14,0,303.0,412.0,1.9,31.0,675.0,747.64,532.49
2017,8,31,14,15,549.5,285.5,1.85,31.0,742.5,883.24,629.24
2017,8,31,14,30,796.0,159.0,1.8,31.0,810.0,995.55,701.7
2017,8,31,14,45,785.0,156.0,1.8,31.0,774.5,976.49,689.79
2017,8,31,15,0,774.0,153.0,1.8,31.0,739.0,954.06,677.27
2017,8,31,15,15,759.0,149.0,1.8,30.5,696.5,929.86,665.03
2017,8,31,15,30,744.0,145.0,1.8,30.0,654.0,896.5,646.86
2017,8,31,15,45,729.0,138.5,1.8,30.0,607.5,857.67,623.75
2017,8,31,16,0,714.0,132.0,1.8,30.0,561.0,816.55,598.93
2017,8,31,16,15,688.0,126.0,1.7,29.5,509.0,764.53,566.73
2017,8,31,16,30,662.0,120.0,1.6,29.0,457.0,711.55,533.35
2017,8,31,16,45,630.0,112.5,1.55,29.0,403.0,651.54,493.69
2017,8,31,17,0,598.0,105.0,1.5,29.0,349.0,591.83,452.62
2017,8,31,17,15,550.0,96.0,1.35,28.5,294.0,520.02,401.26
2017,8,31,17,30,502.0,87.0,1.2,28.0,239.0,450.83,349.99
2017,8,31,17,45,434.0,74.5,1.1,27.5,186.0,365.54,284.7
2017,8,31,18,0,366.0,62.0,1.0,27.0,133.0,291.65,225.45
2017,8,31,18,15,266.5,45.5,1.0,26.0,88.0,204.49,154.37
2017,8,31,18,30,167.0,29.0,1.0,25.0,43.0,128.11,83.66
2017,8,31,18,45,83.5,14.5,1.0,24.5,21.5,43.67,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,15,52.0,11.0,1.1,18.5,14.5,10.01,0.0
2017,9,1,6,30,104.0,22.0,1.3,19.0,29.0,17.24,3.52
2017,9,1,6,45,201.5,42.0,1.5,20.0,71.5,32.48,21.69
2017,9,1,7,0,299.0,62.0,1.7,21.0,114.0,47.18,35.02
2017,9,1,7,15,370.5,76.5,1.55,21.5,165.5,57.08,43.95
2017,9,1,7,30,442.0,91.0,1.4,22.0,217.0,66.59,52.22
2017,9,1,7,45,494.5,101.5,1.25,22.5,271.5,72.76,57.35
2017,9,1,8,0,547.0,112.0,1.1,23.0,326.0,79.39,62.71
2017,9,1,8,15,584.5,120.5,0.9,24.0,380.5,109.35,68.84
2017,9,1,8,30,622.0,129.0,0.7,25.0,435.0,161.64,98.31
2017,9,1,8,45,650.0,136.0,0.5,26.0,487.5,215.89,137.53
2017,9,1,9,0,678.0,143.0,0.3,27.0,540.0,273.47,182.16
2017,9,1,9,15,699.5,148.5,0.35,27.5,588.0,330.92,228.42
2017,9,1,9,30,721.0,154.0,0.4,28.0,636.0,390.32,275.51
2017,9,1,9,45,736.5,158.5,0.45,28.5,679.0,448.01,320.19
2017,9,1,10,0,752.0,163.0,0.5,29.0,722.0,506.35,363.83
2017,9,1,10,15,764.5,166.0,0.5,29.0,759.0,562.17,404.59
2017,9,1,10,30,777.0,169.0,0.5,29.0,796.0,618.55,444.35
2017,9,1,10,45,787.5,171.0,0.55,29.5,826.5,670.58,479.69
2017,9,1,11,0,798.0,173.0,0.6,30.0,857.0,721.61,513.37
2017,9,1,11,15,804.5,174.5,0.6,30.0,879.0,767.96,543.5
2017,9,1,11,30,811.0,176.0,0.6,30.0,901.0,812.45,571.63
2017,9,1,11,45,815.0,177.0,0.6,30.5,915.0,852.34,594.29
2017,9,1,12,0,819.0,178.0,0.6,31.0,929.0,889.75,615.17
2017,9,1,12,15,820.5,178.0,0.65,31.0,934.0,921.33,634.53
2017,9,1,12,30,822.0,178.0,0.7,31.0,939.0,949.9,652.17
2017,9,1,12,45,825.5,175.0,0.75,31.0,936.5,974.28,667.37
2017,9,1,13,0,829.0,172.0,0.8,31.0,934.0,995.35,680.73
2017,9,1,13,15,615.5,280.5,0.85,31.0,842.0,917.85,633.44
2017,9,1,13,30,402.0,389.0,0.9,31.0,750.0,810.42,563.63
2017,9,1,13,45,610.5,276.0,1.0,31.5,809.5,929.93,645.48
2017,9,1,14,0,819.0,163.0,1.1,32.0,869.0,1022.67,702.52
2017,9,1,14,15,810.5,160.5,1.2,31.5,840.5,1013.76,700.03
2017,9,1,14,30,802.0,158.0,1.3,31.0,812.0,1001.15,696.62
2017,9,1,14,45,791.5,155.0,1.4,31.0,776.0,982.43,688.07
2017,9,1,15,0,781.0,152.0,1.5,31.0,740.0,960.31,677.39
2017,9,1,15,15,765.5,148.5,1.55,31.0,697.5,935.97,664.58
2017,9,1,15,30,750.0,145.0,1.6,31.0,655.0,902.48,645.91
2017,9,1,15,45,732.0,139.5,1.7,31.0,607.5,861.81,623.01
2017,9,1,16,0,714.0,134.0,1.8,31.0,560.0,819.01,598.27
2017,9,1,16,15,688.0,128.0,1.75,30.5,508.0,766.9,566.62
2017,9,1,16,30,662.0,122.0,1.7,30.0,456.0,713.82,533.7
2017,9,1,16,45,628.0,114.5,1.7,30.0,401.5,652.15,493.3
2017,9,1,17,0,594.0,107.0,1.7,30.0,347.0,590.92,451.34
2017,9,1,17,15,545.5,97.5,1.6,29.0,291.5,518.29,400.43
2017,9,1,17,30,497.0,88.0,1.5,28.0,236.0,448.32,349.31
2017,9,1,17,45,428.5,75.0,1.4,27.0,183.5,362.9,284.02
2017,9,1,18,0,360.0,62.0,1.3,26.0,131.0,288.51,224.29
2017,9,1,18,15,260.0,45.0,1.3,25.5,85.5,200.98,151.87
2017,9,1,18,30,160.0,28.0,1.3,25.0,40.0,122.62,76.84
2017,9,1,18,45,80.0,14.0,1.35,24.5,20.0,41.85,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.0,11.0,1.85,19.5,14.5,10.01,0.0
2017,9,2,6,30,110.0,22.0,2.1,20.0,29.0,17.27,2.69
2017,9,2,6,45,212.0,40.5,2.4,21.0,71.0,31.36,20.58
2017,9,2,7,0,314.0,59.0,2.7,22.0,113.0,44.96,32.94
2017,9,2,7,15,387.0,73.0,2.65,22.5,165.0,54.58,41.59
2017,9,2,7,30,460.0,87.0,2.6,23.0,217.0,63.83,49.63
2017,9,2,7,45,512.0,97.0,2.55,24.0,271.5,70.86,55.41
2017,9,2,8,0,564.0,107.0,2.5,25.0,326.0,75.62,59.05
2017,9,2,8,15,601.0,115.0,2.5,25.5,380.5,106.65,65.73
2017,9,2,8,30,638.0,123.0,2.5,26.0,435.0,159.65,96.16
2017,9,2,8,45,664.0,129.5,2.5,27.0,486.5,214.24,136.59
2017,9,2,9,0,690.0,136.0,2.5,28.0,538.0,271.86,182.95
2017,9,2,9,15,710.5,141.0,2.35,28.5,586.0,329.36,230.49
2017,9,2,9,30,731.0,146.0,2.2,29.0,634.0,388.64,278.69
2017,9,2,9,45,744.0,151.0,2.1,29.5,676.5,446.22,324.44
2017,9,2,10,0,757.0,156.0,2.0,30.0,719.0,504.15,368.75
2017,9,2,10,15,769.0,159.5,1.95,30.0,755.0,561.98,412.26
2017,9,2,10,30,781.0,163.0,1.9,30.0,791.0,617.05,452.48
2017,9,2,10,45,787.0,166.5,1.9,30.5,820.0,667.64,487.7
2017,9,2,11,0,793.0,170.0,1.9,31.0,849.0,716.8,520.86
2017,9,2,11,15,799.0,172.0,1.95,31.0,870.0,762.96,552.59
2017,9,2,11,30,805.0,174.0,2.0,31.0,891.0,807.24,582.28
2017,9,2,11,45,799.0,181.0,2.05,31.5,902.0,844.09,604.67
2017,9,2,12,0,793.0,188.0,2.1,32.0,913.0,877.88,624.95
2017,9,2,12,15,794.0,188.5,2.15,32.0,917.5,908.72,644.57
2017,9,2,12,30,795.0,189.0,2.2,32.0,922.0,936.63,662.34
2017,9,2,12,45,793.0,189.0,2.3,32.0,918.0,958.13,676.62
2017,9,2,13,0,791.0,189.0,2.4,32.0,914.0,976.26,688.94
2017,9,2,13,15,540.0,311.5,2.45,32.0,803.5,872.97,620.26
2017,9,2,13,30,289.0,434.0,2.5,32.0,693.0,744.77,530.95
2017,9,2,13,45,530.0,309.0,2.6,32.0,770.0,880.37,629.0
2017,9,2,14,0,771.0,184.0,2.7,32.0,847.0,996.41,707.12
2017,9,2,14,15,762.5,181.0,2.7,32.0,818.5,987.07,701.04
2017,9,2,14,30,754.0,178.0,2.7,32.0,790.0,982.23,699.09
2017,9,2,14,45,724.0,184.0,2.75,32.0,750.5,954.52,683.07
2017,9,2,15,0,694.0,190.0,2.8,32.0,711.0,923.99,665.36
2017,9,2,15,15,677.5,185.0,2.8,31.5,669.5,892.14,647.65
2017,9,2,15,30,661.0,180.0,2.8,31.0,628.0,857.75,628.1
2017,9,2,15,45,639.5,173.5,2.8,31.0,581.0,814.86,601.38
2017,9,2,16,0,618.0,167.0,2.8,31.0,534.0,770.22,573.23
2017,9,2,16,15,589.0,159.0,2.65,30.5,483.0,716.11,538.21
2017,9,2,16,30,560.0,151.0,2.5,30.0,432.0,655.64,497.86
2017,9,2,16,45,523.0,140.5,2.45,30.0,378.5,592.96,454.22
2017,9,2,17,0,486.0,130.0,2.4,30.0,325.0,531.54,410.35
2017,9,2,17,15,436.5,117.0,2.2,29.0,271.5,460.28,358.79
2017,9,2,17,30,387.0,104.0,2.0,28.0,218.0,392.51,307.92
2017,9,2,17,45,322.5,86.5,1.8,27.5,167.5,314.53,246.58
2017,9,2,18,0,258.0,69.0,1.6,27.0,117.0,242.79,188.1
2017,9,2,18,15,175.0,47.0,1.6,26.5,74.5,153.28,114.57
2017,9,2,18,30,92.0,25.0,1.6,26.0,32.0,79.07,45.0
2017,9,2,18,45,46.0,12.5,1.6,25.5,16.0,28.06,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,29.0,9.5,1.4,20.5,11.5,8.64,0.0
2017,9,3,6,30,58.0,19.0,1.6,21.0,23.0,15.6,1.02
2017,9,3,6,45,138.5,42.5,1.8,21.5,63.0,33.76,22.47
2017,9,3,7,0,219.0,66.0,2.0,22.0,103.0,51.32,38.34
2017,9,3,7,15,319.5,73.5,1.9,22.5,151.0,54.73,41.7
2017,9,3,7,30,420.0,81.0,1.8,23.0,199.0,59.32,45.75
2017,9,3,7,45,440.5,105.5,1.7,24.0,253.5,75.38,59.26
2017,9,3,8,0,461.0,130.0,1.6,25.0,308.0,90.61,71.7
2017,9,3,8,15,500.0,140.5,1.6,25.5,361.0,120.8,79.29
2017,9,3,8,30,539.0,151.0,1.6,26.0,414.0,170.08,108.17
2017,9,3,8,45,569.0,159.5,1.6,27.0,465.0,221.2,145.44
2017,9,3,9,0,599.0,168.0,1.6,28.0,516.0,276.62,188.93
2017,9,3,9,15,622.0,174.5,1.6,28.5,563.0,330.62,232.67
2017,9,3,9,30,645.0,181.0,1.6,29.0,610.0,386.94,277.64
2017,9,3,9,45,662.5,186.0,1.65,29.5,652.5,441.68,320.61
2017,9,3,10,0,680.0,191.0,1.7,30.0,695.0,497.49,363.07
2017,9,3,10,15,693.0,195.5,1.75,30.0,731.0,551.21,403.56
2017,9,3,10,30,706.0,200.0,1.8,30.0,767.0,604.96,442.98
2017,9,3,10,45,716.5,202.5,1.9,30.5,796.0,655.09,478.28
2017,9,3,11,0,727.0,205.0,2.0,31.0,825.0,704.42,512.17
2017,9,3,11,15,598.0,284.0,2.05,31.0,803.0,716.3,518.15
2017,9,3,11,30,469.0,363.0,2.1,31.0,781.0,716.68,515.98
2017,9,3,11,45,430.0,382.5,2.2,31.0,770.0,727.34,523.0
2017,9,3,12,0,391.0,402.0,2.3,31.0,759.0,727.81,523.12
2017,9,3,12,15,334.0,427.5,2.35,31.0,734.0,719.93,516.78
2017,9,3,12,30,277.0,453.0,2.4,31.0,709.0,707.91,507.58
2017,9,3,12,45,308.5,442.0,2.45,31.5,726.0,740.48,529.59
2017,9,3,13,0,340.0,431.0,2.5,32.0,743.0,772.61,550.84
2017,9,3,13,15,334.0,426.0,2.55,32.0,728.5,772.93,551.39
2017,9,3,13,30,328.0,421.0,2.6,32.0,714.0,771.24,550.92
2017,9,3,13,45,313.5,414.5,2.65,32.0,689.0,757.48,542.41
2017,9,3,14,0,299.0,408.0,2.7,32.0,664.0,741.8,532.7
2017,9,3,14,15,302.0,392.0,2.7,31.5,643.0,731.92,528.33
2017,9,3,14,30,305.0,376.0,2.7,31.0,622.0,720.19,522.7
2017,9,3,14,45,369.5,335.0,2.75,31.0,620.0,740.52,539.92
2017,9,3,15,0,434.0,294.0,2.8,31.0,618.0,773.66,565.24
2017,9,3,15,15,409.0,284.5,2.75,31.0,575.5,733.69,538.6
2017,9,3,15,30,384.0,275.0,2.7,31.0,533.0,676.68,500.87
2017,9,3,15,45,493.5,217.0,2.7,31.0,524.0,721.91,536.67
2017,9,3,16,0,603.0,159.0,2.7,31.0,515.0,748.28,558.49
2017,9,3,16,15,553.0,162.5,2.6,30.5,465.5,682.57,514.53
2017,9,3,16,30,503.0,166.0,2.5,30.0,416.0,626.24,476.2
2017,9,3,16,45,472.5,151.5,2.45,29.5,364.5,566.33,435.24
2017,9,3,17,0,442.0,137.0,2.4,29.0,313.0,507.26,393.64
2017,9,3,17,15,396.5,122.0,2.15,28.0,261.0,438.51,343.36
2017,9,3,17,30,351.0,107.0,1.9,27.0,209.0,372.95,293.67
2017,9,3,17,45,292.0,87.5,1.7,26.5,160.0,297.83,234.19
2017,9,3,18,0,233.0,68.0,1.5,26.0,111.0,218.15,169.43
2017,9,3,18,15,155.0,45.5,1.5,25.5,70.0,142.08,105.98
2017,9,3,18,30,77.0,23.0,1.5,25.0,29.0,69.13,35.59
2017,9,3,18,45,38.5,11.5,1.5,24.5,14.5,24.39,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,31.5,9.0,1.35,19.5,11.0,8.19,0.0
2017,9,4,6,30,63.0,18.0,1.6,20.0,22.0,14.82,0.0
2017,9,4,6,45,142.0,41.5,1.85,21.0,62.0,33.02,21.84
2017,9,4,7,0,221.0,65.0,2.1,22.0,102.0,50.6,37.71
2017,9,4,7,15,287.5,84.0,2.05,22.5,151.5,62.54,48.4
2017,9,4,7,30,354.0,103.0,2.0,23.0,201.0,75.12,59.3
2017,9,4,7,45,406.0,117.0,1.95,24.0,254.5,83.45,66.12
2017,9,4,8,0,458.0,131.0,1.9,25.0,308.0,91.36,72.35
2017,9,4,8,15,496.5,142.5,1.85,25.5,361.0,122.79,80.78
2017,9,4,8,30,535.0,154.0,1.8,26.0,414.0,172.63,110.35
2017,9,4,8,45,568.0,161.5,1.75,26.5,466.0,223.42,147.63
2017,9,4,9,0,601.0,169.0,1.7,27.0,518.0,278.98,191.63
2017,9,4,9,15,623.5,176.0,1.7,27.5,565.5,333.43,235.93
2017,9,4,9,30,646.0,183.0,1.7,28.0,613.0,390.13,281.41
2017,9,4,9,45,663.0,189.0,1.75,28.5,655.0,445.61,325.1
2017,9,4,10,0,680.0,195.0,1.8,29.0,697.0,502.11,368.22
2017,9,4,10,15,693.5,199.5,1.85,29.0,733.5,556.19,409.12
2017,9,4,10,30,707.0,204.0,1.9,29.0,770.0,610.34,448.98
2017,9,4,10,45,718.0,206.0,2.0,29.5,799.5,660.48,484.44
2017,9,4,11,0,729.0,208.0,2.1,30.0,829.0,709.85,518.49
2017,9,4,11,15,735.5,210.5,2.15,30.0,850.5,755.29,549.88
2017,9,4,11,30,742.0,213.0,2.2,30.0,872.0,799.1,579.64
2017,9,4,11,45,781.5,190.5,2.3,30.5,893.5,840.84,607.21
2017,9,4,12,0,821.0,168.0,2.4,31.0,915.0,885.89,635.36
2017,9,4,12,15,822.5,168.5,2.45,31.0,920.0,917.76,655.68
2017,9,4,12,30,824.0,169.0,2.5,31.0,925.0,946.59,674.17
2017,9,4,12,45,462.0,310.0,2.6,31.0,734.0,768.85,554.25
2017,9,4,13,0,100.0,451.0,2.7,31.0,543.0,533.46,386.05
2017,9,4,13,15,461.0,306.5,2.75,31.0,718.5,791.65,574.04
2017,9,4,13,30,822.0,162.0,2.8,31.0,894.0,1011.56,720.14
2017,9,4,13,45,820.0,158.5,2.85,31.0,873.5,1015.38,721.6
2017,9,4,14,0,818.0,155.0,2.9,31.0,853.0,1015.4,722.77
2017,9,4,14,15,810.0,152.5,2.9,31.0,824.5,1006.65,718.13
2017,9,4,14,30,802.0,150.0,2.9,31.0,796.0,994.21,711.36
2017,9,4,14,45,785.5,150.0,2.9,31.0,759.0,972.41,698.73
2017,9,4,15,0,769.0,150.0,2.9,31.0,722.0,947.38,684.14
2017,9,4,15,15,754.0,146.0,2.85,30.5,680.0,922.88,670.92
2017,9,4,15,30,739.0,142.0,2.8,30.0,638.0,889.26,651.63
2017,9,4,15,45,724.0,135.5,2.8,30.0,591.0,850.19,627.68
2017,9,4,16,0,709.0,129.0,2.8,30.0,544.0,808.87,601.99
2017,9,4,16,15,683.0,123.0,2.65,29.5,492.5,756.71,568.81
2017,9,4,16,30,657.0,117.0,2.5,29.0,441.0,703.62,534.45
2017,9,4,16,45,626.5,108.5,2.45,29.0,387.5,643.58,493.87
2017,9,4,17,0,596.0,100.0,2.4,29.0,334.0,583.78,451.86
2017,9,4,17,15,546.5,90.5,2.15,28.0,279.0,510.36,398.77
2017,9,4,17,30,497.0,81.0,1.9,27.0,224.0,439.81,345.74
2017,9,4,17,45,430.5,68.5,1.65,26.5,172.0,359.45,282.23
2017,9,4,18,0,364.0,56.0,1.4,26.0,120.0,282.98,219.46
2017,9,4,18,15,256.0,39.0,1.4,25.0,76.0,191.58,143.48
2017,9,4,18,30,148.0,22.0,1.4,24.0,32.0,105.43,50.13
2017,9,4,18,45,74.0,11.0,1.4,23.5,16.0,36.7,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,48.5,10.0,1.5,20.5,13.0,9.1,0.0
2017,9,5,6,30,97.0,20.0,1.8,21.0,26.0,15.71,0.0
2017,9,5,6,45,202.0,38.5,2.1,22.0,67.0,29.86,19.06
2017,9,5,7,0,307.0,57.0,2.4,23.0,108.0,43.52,31.5
2017,9,5,7,15,382.5,70.0,2.35,23.5,159.0,52.45,39.56
2017,9,5,7,30,458.0,83.0,2.3,24.0,210.0,61.06,47.04
2017,9,5,7,45,510.5,93.0,2.25,25.0,264.0,67.9,52.67
2017,9,5,8,0,563.0,103.0,2.2,26.0,318.0,72.8,56.44
2017,9,5,8,15,600.5,110.5,2.0,26.5,372.0,105.75,63.93
2017,9,5,8,30,638.0,118.0,1.8,27.0,426.0,158.63,94.7
2017,9,5,8,45,663.5,124.5,1.65,27.5,477.5,213.3,135.48
2017,9,5,9,0,689.0,131.0,1.5,28.0,529.0,270.92,181.89
2017,9,5,9,15,709.5,136.0,1.35,28.5,576.5,328.47,228.98
2017,9,5,9,30,730.0,141.0,1.2,29.0,624.0,387.79,276.44
2017,9,5,9,45,743.5,146.0,1.1,29.5,666.0,445.58,321.4
2017,9,5,10,0,757.0,151.0,1.0,30.0,708.0,506.07,366.32
2017,9,5,10,15,768.5,154.0,1.1,30.0,744.5,560.8,407.56
2017,9,5,10,30,780.0,157.0,1.2,30.0,781.0,615.12,447.43
2017,9,5,10,45,788.0,160.0,1.3,30.5,809.5,666.49,483.34
2017,9,5,11,0,796.0,163.0,1.4,31.0,838.0,716.6,517.46
2017,9,5,11,15,801.5,164.5,1.5,31.0,859.5,761.97,548.78
2017,9,5,11,30,807.0,166.0,1.6,31.0,881.0,805.38,577.79
2017,9,5,11,45,807.0,169.0,1.7,31.5,893.0,843.44,601.29
2017,9,5,12,0,807.0,172.0,1.8,32.0,905.0,878.77,622.93
2017,9,5,12,15,808.0,172.5,1.85,32.0,909.5,909.74,642.49
2017,9,5,12,30,809.0,173.0,1.9,32.0,914.0,937.7,660.2
2017,9,5,12,45,628.0,277.0,2.0,32.5,850.5,897.55,632.75
2017,9,5,13,0,447.0,381.0,2.1,33.0,787.0,839.64,590.96
2017,9,5,13,15,433.0,378.5,2.15,33.0,767.5,836.41,589.96
2017,9,5,13,30,419.0,376.0,2.2,33.0,748.0,830.45,586.76
2017,9,5,13,45,600.5,273.5,2.25,33.0,792.0,920.68,650.89
2017,9,5,14,0,782.0,171.0,2.3,33.0,836.0,996.35,700.42
2017,9,5,14,15,773.0,168.5,2.3,32.5,807.5,986.64,695.94
2017,9,5,14,30,764.0,166.0,2.3,32.0,779.0,973.37,690.16
2017,9,5,14,45,729.5,175.0,2.3,32.0,738.5,951.46,677.62
2017,9,5,15,0,695.0,184.0,2.3,32.0,698.0,919.6,658.83
2017,9,5,15,15,678.0,179.0,2.25,32.0,656.0,886.97,639.12
2017,9,5,15,30,661.0,174.0,2.2,32.0,614.0,851.85,617.72
2017,9,5,15,45,627.0,172.0,2.2,32.0,565.0,802.08,586.88
2017,9,5,16,0,593.0,170.0,2.2,32.0,516.0,751.18,554.84
2017,9,5,16,15,494.0,173.0,2.1,31.5,443.0,644.29,482.43
2017,9,5,16,30,395.0,176.0,2.0,31.0,370.0,549.14,416.06
2017,9,5,16,45,347.5,166.0,1.95,30.5,321.5,470.77,361.28
2017,9,5,17,0,300.0,156.0,1.9,30.0,273.0,411.68,318.54
2017,9,5,17,15,265.5,134.5,1.75,29.5,225.5,350.74,273.23
2017,9,5,17,30,231.0,113.0,1.6,29.0,178.0,292.31,228.37
2017,9,5,17,45,179.5,90.0,1.5,28.5,133.5,224.7,174.76
2017,9,5,18,0,128.0,67.0,1.4,28.0,89.0,152.52,116.26
2017,9,5,18,15,64.0,42.5,1.4,27.5,53.5,86.88,61.92
2017,9,5,18,30,0.0,18.0,1.4,27.0,18.0,15.94,1.35
2017,9,5,18,45,0.0,9.0,1.4,26.5,9.0,8.19,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.0,3.55,18.0,7.0,5.46,0.0
2017,9,6,6,30,30.0,12.0,3.7,18.0,14.0,10.05,0.0
2017,9,6,6,45,86.0,38.5,3.9,18.5,51.0,30.68,19.97
2017,9,6,7,0,142.0,65.0,4.1,19.0,88.0,50.32,37.88
2017,9,6,7,15,196.5,90.5,4.2,19.5,136.5,68.54,54.19
2017,9,6,7,30,251.0,116.0,4.3,20.0,185.0,86.08,69.56
2017,9,6,7,45,146.0,131.0,4.45,20.5,173.5,99.26,80.79
2017,9,6,8,0,41.0,146.0,4.6,21.0,162.0,114.05,93.12
2017,9,6,8,15,96.0,176.5,4.65,21.5,221.0,142.25,108.73
2017,9,6,8,30,151.0,207.0,4.7,22.0,280.0,175.75,131.26
2017,9,6,8,45,329.0,208.0,4.8,22.5,390.0,219.82,158.2
2017,9,6,9,0,507.0,209.0,4.9,23.0,500.0,287.37,206.52
2017,9,6,9,15,531.5,218.5,4.9,23.5,547.5,339.49,249.67
2017,9,6,9,30,556.0,228.0,4.9,24.0,595.0,394.15,294.56
2017,9,6,9,45,586.0,230.0,4.95,24.5,639.5,447.45,337.73
2017,9,6,10,0,616.0,232.0,5.0,25.0,684.0,504.23,382.61
2017,9,6,10,15,631.0,237.5,4.95,25.5,720.5,556.76,423.05
2017,9,6,10,30,646.0,243.0,4.9,26.0,757.0,609.72,462.64
2017,9,6,10,45,665.0,242.0,4.85,26.5,788.5,659.86,499.27
2017,9,6,11,0,684.0,241.0,4.8,27.0,820.0,710.14,535.04
2017,9,6,11,15,691.5,243.5,4.7,27.0,842.0,754.71,566.66
2017,9,6,11,30,699.0,246.0,4.6,27.0,864.0,797.87,596.65
2017,9,6,11,45,758.5,213.0,4.6,27.5,892.5,849.62,632.78
2017,9,6,12,0,818.0,180.0,4.6,28.0,921.0,897.06,663.39
2017,9,6,12,15,820.0,180.0,4.55,28.0,926.0,928.86,684.05
2017,9,6,12,30,822.0,180.0,4.5,28.0,931.0,957.65,702.78
2017,9,6,12,45,830.0,174.5,4.45,28.5,929.5,983.59,718.17
2017,9,6,13,0,838.0,169.0,4.4,29.0,928.0,1006.27,731.39
2017,9,6,13,15,835.5,167.5,4.3,29.0,915.5,1019.19,739.45
2017,9,6,13,30,833.0,166.0,4.2,29.0,903.0,1028.35,745.21
2017,9,6,13,45,836.5,159.5,4.15,29.0,884.5,1034.55,749.51
2017,9,6,14,0,840.0,153.0,4.1,29.0,866.0,1036.85,751.44
2017,9,6,14,15,832.5,150.5,4.0,29.0,836.5,1028.38,746.23
2017,9,6,14,30,825.0,148.0,3.9,29.0,807.0,1016.13,738.8
2017,9,6,14,45,824.0,140.5,3.85,29.0,773.0,1001.22,730.12
2017,9,6,15,0,823.0,133.0,3.8,29.0,739.0,982.5,719.07
2017,9,6,15,15,808.5,129.5,3.7,28.5,695.5,951.48,701.1
2017,9,6,15,30,794.0,126.0,3.6,28.0,652.0,917.46,681.12
2017,9,6,15,45,785.0,118.0,3.55,28.0,605.5,880.7,658.12
2017,9,6,16,0,776.0,110.0,3.5,28.0,559.0,841.08,633.03
2017,9,6,16,15,750.5,105.0,3.25,27.5,505.5,792.69,601.8
2017,9,6,16,30,725.0,100.0,3.0,27.0,452.0,738.7,566.18
2017,9,6,16,45,701.0,91.5,2.75,27.0,397.5,680.86,526.07
2017,9,6,17,0,677.0,83.0,2.5,27.0,343.0,622.58,484.84
2017,9,6,17,15,627.0,75.5,2.2,25.5,286.0,547.59,431.53
2017,9,6,17,30,577.0,68.0,1.9,24.0,229.0,475.46,377.38
2017,9,6,17,45,511.5,57.0,1.6,23.0,175.0,393.51,312.24
2017,9,6,18,0,446.0,46.0,1.3,22.0,121.0,317.37,248.72
2017,9,6,18,15,321.0,32.5,1.25,21.5,75.5,216.94,162.95
2017,9,6,18,30,196.0,19.0,1.2,21.0,30.0,121.24,32.29
2017,9,6,18,45,98.0,9.5,1.2,20.5,15.0,43.8,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,102.0,9.0,1.2,13.5,14.0,8.19,0.0
2017,9,7,6,30,204.0,18.0,1.4,14.0,28.0,14.72,0.0
2017,9,7,6,45,330.0,31.0,1.65,15.0,73.0,24.94,15.42
2017,9,7,7,0,456.0,44.0,1.9,16.0,118.0,34.71,24.76
2017,9,7,7,15,533.0,53.0,1.8,16.5,173.0,40.53,30.25
2017,9,7,7,30,610.0,62.0,1.7,17.0,228.0,46.14,35.31
2017,9,7,7,45,655.5,69.0,1.65,18.0,285.0,49.81,38.39
2017,9,7,8,0,701.0,76.0,1.6,19.0,342.0,53.3,41.17
2017,9,7,8,15,735.0,81.0,1.9,20.0,398.5,97.23,54.39
2017,9,7,8,30,769.0,86.0,2.2,21.0,455.0,156.0,89.38
2017,9,7,8,45,790.5,91.0,2.5,22.0,508.5,216.61,136.43
2017,9,7,9,0,812.0,96.0,2.8,23.0,562.0,279.46,189.34
2017,9,7,9,15,830.0,99.5,2.85,23.5,611.5,341.91,243.16
2017,9,7,9,30,848.0,103.0,2.9,24.0,661.0,405.58,297.17
2017,9,7,9,45,859.0,106.5,2.95,24.5,704.0,469.66,350.02
2017,9,7,10,0,870.0,110.0,3.0,25.0,747.0,530.12,398.47
2017,9,7,10,15,880.0,112.0,3.0,25.0,784.5,588.2,444.24
2017,9,7,10,30,890.0,114.0,3.0,25.0,822.0,645.32,487.91
2017,9,7,10,45,895.5,117.0,3.05,25.5,851.5,699.16,527.13
2017,9,7,11,0,901.0,120.0,3.1,26.0,881.0,751.12,563.87
2017,9,7,11,15,906.0,121.0,3.1,26.0,902.5,798.81,596.42
2017,9,7,11,30,911.0,122.0,3.1,26.0,924.0,844.11,626.37
2017,9,7,11,45,908.5,126.0,3.15,26.5,936.0,883.36,651.04
2017,9,7,12,0,906.0,130.0,3.2,27.0,948.0,919.36,673.38
2017,9,7,12,15,907.0,130.0,3.2,27.0,952.0,951.4,694.01
2017,9,7,12,30,908.0,130.0,3.2,27.0,956.0,980.11,712.45
2017,9,7,12,45,907.0,130.0,3.25,27.5,951.5,1003.46,726.38
2017,9,7,13,0,906.0,130.0,3.3,28.0,947.0,1023.15,738.02
2017,9,7,13,15,903.0,129.0,3.35,28.0,934.0,1036.1,746.92
2017,9,7,13,30,900.0,128.0,3.4,28.0,921.0,1045.16,753.52
2017,9,7,13,45,895.0,126.5,3.45,28.0,899.0,1047.75,756.15
2017,9,7,14,0,890.0,125.0,3.5,28.0,877.0,1046.38,756.44
2017,9,7,14,15,882.0,123.5,3.5,28.0,847.0,1038.04,752.06
2017,9,7,14,30,874.0,122.0,3.5,28.0,817.0,1025.87,745.39
2017,9,7,14,45,858.5,122.0,3.5,28.0,778.5,1015.18,739.85
2017,9,7,15,0,843.0,122.0,3.5,28.0,740.0,989.95,724.91
2017,9,7,15,15,828.0,119.0,3.45,27.5,696.0,958.52,707.08
2017,9,7,15,30,813.0,116.0,3.4,27.0,652.0,924.08,687.16
2017,9,7,15,45,794.5,112.0,3.4,27.0,602.5,882.49,661.22
2017,9,7,16,0,776.0,108.0,3.4,27.0,553.0,838.6,633.47
2017,9,7,16,15,750.0,103.0,3.25,26.5,499.5,789.59,602.21
2017,9,7,16,30,724.0,98.0,3.1,26.0,446.0,735.15,566.56
2017,9,7,16,45,689.0,92.0,3.0,26.0,390.0,671.82,522.87
2017,9,7,17,0,654.0,86.0,2.9,26.0,334.0,609.0,478.51
2017,9,7,17,15,603.0,78.0,2.55,25.0,277.5,533.72,423.09
2017,9,7,17,30,552.0,70.0,2.2,24.0,221.0,461.43,367.45
2017,9,7,17,45,476.5,59.0,1.9,23.0,167.0,374.91,298.32
2017,9,7,18,0,401.0,48.0,1.6,22.0,113.0,295.24,231.75
2017,9,7,18,15,279.5,33.0,1.6,21.5,69.5,197.6,147.55
2017,9,7,18,30,158.0,18.0,1.6,21.0,26.0,102.9,7.77
2017,9,7,18,45,79.0,9.0,1.6,20.5,13.0,36.45,0.0
2017,9,7,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,78.5,9.0,1.25,13.5,12.5,8.19,0.0
2017,9,8,6,30,157.0,18.0,1.5,14.0,25.0,14.74,0.0
2017,9,8,6,45,278.5,33.0,1.75,15.0,69.0,26.76,16.87
2017,9,8,7,0,400.0,48.0,2.0,16.0,113.0,38.21,27.79
2017,9,8,7,15,477.5,59.0,2.05,17.0,166.5,45.5,34.54
2017,9,8,7,30,555.0,70.0,2.1,18.0,220.0,52.49,40.73
2017,9,8,7,45,609.0,77.0,2.2,19.0,277.0,55.84,43.49
2017,9,8,8,0,663.0,84.0,2.3,20.0,334.0,59.07,46.01
2017,9,8,8,15,698.5,89.5,2.5,20.5,390.0,97.6,55.3
2017,9,8,8,30,734.0,95.0,2.7,21.0,446.0,155.19,90.22
2017,9,8,8,45,759.0,100.0,2.95,22.0,499.5,219.37,140.15
2017,9,8,9,0,784.0,105.0,3.2,23.0,553.0,281.19,191.98
2017,9,8,9,15,803.0,108.5,3.15,23.5,602.0,342.31,244.54
2017,9,8,9,30,822.0,112.0,3.1,24.0,651.0,404.82,297.4
2017,9,8,9,45,836.0,115.0,3.1,24.5,694.5,465.8,347.79
2017,9,8,10,0,850.0,118.0,3.1,25.0,738.0,526.97,396.59
2017,9,8,10,15,860.0,120.0,3.05,25.0,775.0,585.27,442.33
2017,9,8,10,30,870.0,122.0,3.0,25.0,812.0,641.41,485.09
2017,9,8,10,45,878.0,123.5,2.95,25.5,841.5,694.63,523.48
2017,9,8,11,0,886.0,125.0,2.9,26.0,871.0,746.23,559.48
2017,9,8,11,15,891.0,126.0,2.85,26.0,892.5,793.27,591.38
2017,9,8,11,30,896.0,127.0,2.8,26.0,914.0,837.96,620.51
2017,9,8,11,45,903.5,124.5,2.75,26.5,928.5,878.95,645.59
2017,9,8,12,0,911.0,122.0,2.7,27.0,943.0,917.3,668.58
2017,9,8,12,15,912.0,122.5,2.65,27.0,947.0,949.82,688.86
2017,9,8,12,30,913.0,123.0,2.6,27.0,951.0,978.99,706.92
2017,9,8,12,45,911.5,123.0,2.6,27.5,946.0,1001.81,719.92
2017,9,8,13,0,910.0,123.0,2.6,28.0,941.0,1020.92,730.63
2017,9,8,13,15,906.5,122.5,2.55,28.0,928.0,1033.76,738.42
2017,9,8,13,30,903.0,122.0,2.5,28.0,915.0,1042.68,743.9
2017,9,8,13,45,897.5,121.0,2.5,28.0,893.0,1045.12,746.0
2017,9,8,14,0,892.0,120.0,2.5,28.0,871.0,1043.6,745.83
2017,9,8,14,15,884.5,118.5,2.45,28.0,841.0,1035.6,741.23
2017,9,8,14,30,877.0,117.0,2.4,28.0,811.0,1023.76,734.42
2017,9,8,14,45,759.5,163.0,2.4,28.0,744.0,968.97,700.8
2017,9,8,15,0,642.0,209.0,2.4,28.0,677.0,895.07,654.6
2017,9,8,15,15,733.5,159.0,2.4,27.5,663.0,918.86,673.79
2017,9,8,15,30,825.0,109.0,2.4,27.0,649.0,927.23,682.18
2017,9,8,15,45,615.5,162.0,2.4,27.0,547.5,780.7,585.43
2017,9,8,16,0,406.0,215.0,2.4,27.0,446.0,629.31,478.41
2017,9,8,16,15,520.0,162.0,2.25,26.5,428.5,653.96,501.83
2017,9,8,16,30,634.0,109.0,2.1,26.0,411.0,674.59,519.36
2017,9,8,16,45,582.0,108.5,2.0,26.0,359.0,607.88,472.35
2017,9,8,17,0,530.0,108.0,1.9,26.0,307.0,536.91,420.51
2017,9,8,17,15,492.0,94.0,1.75,25.0,254.5,470.04,371.74
2017,9,8,17,30,454.0,80.0,1.6,24.0,202.0,405.43,322.44
2017,9,8,17,45,390.0,65.5,1.5,23.5,152.5,327.81,260.03
2017,9,8,18,0,326.0,51.0,1.4,23.0,103.0,256.44,200.11
2017,9,8,18,15,163.0,36.5,1.45,22.5,62.5,145.83,106.65
2017,9,8,18,30,0.0,22.0,1.5,22.0,22.0,23.28,0.0
2017,9,8,18,45,0.0,11.0,1.6,21.5,11.0,10.01,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,42.0,7.5,1.35,15.5,9.5,6.82,0.0
2017,9,9,6,30,84.0,15.0,1.6,16.0,19.0,11.77,0.0
2017,9,9,6,45,187.5,35.5,1.9,16.5,60.5,27.59,17.35
2017,9,9,7,0,291.0,56.0,2.2,17.0,102.0,42.86,31.67
2017,9,9,7,15,365.5,71.5,2.15,17.5,153.5,53.69,41.62
2017,9,9,7,30,440.0,87.0,2.1,18.0,205.0,64.1,50.89
2017,9,9,7,45,500.0,96.5,2.05,19.0,261.0,69.71,55.58
2017,9,9,8,0,560.0,106.0,2.0,20.0,317.0,75.72,60.42
2017,9,9,8,15,598.0,114.5,2.15,21.0,371.5,112.47,69.93
2017,9,9,8,30,636.0,123.0,2.3,22.0,426.0,166.35,102.85
2017,9,9,8,45,668.5,128.0,2.45,23.0,479.5,221.27,144.68
2017,9,9,9,0,701.0,133.0,2.6,24.0,533.0,280.03,192.87
2017,9,9,9,15,722.0,138.0,2.6,24.0,581.0,338.72,242.88
2017,9,9,9,30,743.0,143.0,2.6,24.0,629.0,399.21,293.78
2017,9,9,9,45,765.5,144.0,2.65,24.5,673.5,458.48,342.12
2017,9,9,10,0,788.0,145.0,2.7,25.0,718.0,521.18,391.47
2017,9,9,10,15,799.5,147.5,2.75,25.5,755.0,577.24,434.52
2017,9,9,10,30,811.0,150.0,2.8,26.0,792.0,632.79,475.81
2017,9,9,10,45,826.0,148.5,2.85,26.5,823.0,686.25,514.48
2017,9,9,11,0,841.0,147.0,2.9,27.0,854.0,738.89,551.51
2017,9,9,11,15,846.5,148.5,2.95,27.0,875.0,786.06,584.82
2017,9,9,11,30,852.0,150.0,3.0,27.0,896.0,831.09,614.8
2017,9,9,11,45,858.5,149.0,3.05,27.5,910.0,872.2,640.68
2017,9,9,12,0,865.0,148.0,3.1,28.0,924.0,902.52,659.21
2017,9,9,12,15,866.0,148.0,3.15,28.0,928.0,933.39,679.44
2017,9,9,12,30,867.0,148.0,3.2,28.0,932.0,961.07,697.59
2017,9,9,12,45,868.5,146.0,3.25,28.5,928.0,984.02,711.31
2017,9,9,13,0,870.0,144.0,3.3,29.0,924.0,1003.5,722.84
2017,9,9,13,15,866.5,143.5,3.3,29.0,911.0,1015.93,731.03
2017,9,9,13,30,863.0,143.0,3.3,29.0,898.0,1024.6,736.99
2017,9,9,13,45,858.0,141.0,3.35,29.0,876.0,1026.45,739.14
2017,9,9,14,0,853.0,139.0,3.4,29.0,854.0,1036.51,746.78
2017,9,9,14,15,844.5,137.0,3.45,29.0,824.0,1027.13,742.02
2017,9,9,14,30,836.0,135.0,3.5,29.0,794.0,1013.97,735.1
2017,9,9,14,45,820.0,135.0,3.55,29.0,756.0,991.88,722.5
2017,9,9,15,0,804.0,135.0,3.6,29.0,718.0,966.47,707.79
2017,9,9,15,15,788.5,131.5,3.6,29.0,674.5,934.54,688.45
2017,9,9,15,30,773.0,128.0,3.6,29.0,631.0,899.73,667.15
2017,9,9,15,45,752.5,123.5,3.6,29.0,582.0,862.1,643.82
2017,9,9,16,0,732.0,119.0,3.6,29.0,533.0,817.01,615.13
2017,9,9,16,15,704.0,113.5,3.45,28.5,480.0,762.63,580.08
2017,9,9,16,30,676.0,108.0,3.3,28.0,427.0,707.46,543.82
2017,9,9,16,45,637.5,101.0,3.2,27.5,371.5,641.96,499.37
2017,9,9,17,0,599.0,94.0,3.1,27.0,316.0,577.36,453.76
2017,9,9,17,15,545.0,84.5,2.75,26.0,260.5,500.64,396.7
2017,9,9,17,30,491.0,75.0,2.4,25.0,205.0,427.29,339.93
2017,9,9,17,45,411.0,62.5,2.05,24.0,153.0,339.53,269.39
2017,9,9,18,0,331.0,50.0,1.7,23.0,101.0,257.84,201.13
2017,9,9,18,15,216.0,32.0,1.7,22.5,60.0,164.46,119.51
2017,9,9,18,30,101.0,14.0,1.7,22.0,19.0,69.36,0.0
2017,9,9,18,45,50.5,7.0,1.7,21.5,9.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
