Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,12.5,4.5,3.25,24.0,5.0,0.0,0.0
2017,9,20,6,30,25.0,9.0,3.4,24.0,10.0,8.19,0.0
2017,9,20,6,45,125.0,29.5,3.6,24.5,45.5,23.04,11.26
2017,9,20,7,0,225.0,50.0,3.8,25.0,81.0,38.47,26.52
2017,9,20,7,15,310.0,65.0,3.95,25.5,129.5,49.1,36.13
2017,9,20,7,30,395.0,80.0,4.1,26.0,178.0,59.34,45.1
2017,9,20,7,45,459.5,89.5,4.35,26.5,231.0,65.12,50.01
2017,9,20,8,0,524.0,99.0,4.6,27.0,284.0,71.38,55.13
2017,9,20,8,15,565.5,107.0,4.65,27.5,337.0,114.75,68.63
2017,9,20,8,30,607.0,115.0,4.7,28.0,390.0,167.26,102.47
2017,9,20,8,45,644.0,118.5,4.8,28.5,442.0,220.49,143.59
2017,9,20,9,0,681.0,122.0,4.9,29.0,494.0,278.06,190.98
2017,9,20,9,15,703.0,126.5,4.85,29.5,540.5,335.61,239.36
2017,9,20,9,30,725.0,131.0,4.8,30.0,587.0,395.03,288.45
2017,9,20,9,45,747.0,132.0,4.8,30.5,629.5,452.99,335.33
2017,9,20,10,0,769.0,133.0,4.8,31.0,672.0,513.88,382.95
2017,9,20,10,15,780.5,135.5,4.75,31.0,707.5,568.7,425.5
2017,9,20,10,30,792.0,138.0,4.7,31.0,743.0,622.99,466.48
2017,9,20,10,45,803.5,138.0,4.7,31.5,771.5,674.14,503.37
2017,9,20,11,0,815.0,138.0,4.7,32.0,800.0,724.15,538.47
2017,9,20,11,15,820.5,139.5,4.65,32.0,819.5,769.63,569.93
2017,9,20,11,30,826.0,141.0,4.6,32.0,839.0,812.97,598.66
2017,9,20,11,45,833.0,139.0,4.6,32.5,852.0,851.77,623.03
2017,9,20,12,0,840.0,137.0,4.6,33.0,865.0,880.08,640.19
2017,9,20,12,15,841.0,137.5,4.55,33.0,868.0,909.8,659.39
2017,9,20,12,30,842.0,138.0,4.5,33.0,871.0,936.39,676.47
2017,9,20,12,45,840.0,137.5,4.5,33.5,865.0,955.84,687.76
2017,9,20,13,0,838.0,137.0,4.5,34.0,859.0,971.8,696.84
2017,9,20,13,15,834.5,136.5,4.45,34.0,844.5,993.94,711.21
2017,9,20,13,30,831.0,136.0,4.4,34.0,830.0,1001.52,716.23
2017,9,20,13,45,824.5,134.5,4.4,34.0,807.5,1001.21,716.68
2017,9,20,14,0,818.0,133.0,4.4,34.0,785.0,997.1,714.89
2017,9,20,14,15,808.5,131.0,4.4,33.5,755.0,985.68,710.0
2017,9,20,14,30,799.0,129.0,4.4,33.0,725.0,970.66,702.91
2017,9,20,14,45,782.0,128.5,4.4,33.0,687.0,946.42,688.42
2017,9,20,15,0,765.0,128.0,4.4,33.0,649.0,919.07,671.97
2017,9,20,15,15,747.5,124.5,4.35,32.5,606.0,884.98,652.09
2017,9,20,15,30,730.0,121.0,4.3,32.0,563.0,853.96,634.17
2017,9,20,15,45,706.0,116.5,4.3,32.0,514.5,808.07,604.78
2017,9,20,16,0,682.0,112.0,4.3,32.0,466.0,760.63,574.01
2017,9,20,16,15,650.0,106.0,4.15,31.5,414.5,703.43,536.42
2017,9,20,16,30,618.0,100.0,4.0,31.0,363.0,646.0,497.83
2017,9,20,16,45,574.0,92.5,3.85,31.0,309.5,577.81,449.32
2017,9,20,17,0,530.0,85.0,3.7,31.0,256.0,511.29,399.69
2017,9,20,17,15,464.5,75.0,3.5,30.5,203.0,429.66,337.24
2017,9,20,17,30,399.0,65.0,3.3,30.0,150.0,349.53,273.6
2017,9,20,17,45,303.0,50.5,3.1,29.5,103.5,257.82,198.51
2017,9,20,18,0,207.0,36.0,2.9,29.0,57.0,176.89,128.23
2017,9,20,18,15,103.5,18.0,2.95,28.5,28.5,83.47,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,4.0,4.0,2.6,24.0,4.0,0.0,0.0
2017,9,21,6,30,8.0,8.0,2.7,24.0,8.0,7.28,0.0
2017,9,21,6,45,109.0,29.0,2.8,24.5,43.5,23.4,11.21
2017,9,21,7,0,210.0,50.0,2.9,25.0,79.0,38.48,26.49
2017,9,21,7,15,297.5,66.0,3.05,25.0,127.5,49.86,36.84
2017,9,21,7,30,385.0,82.0,3.2,25.0,176.0,60.83,46.56
2017,9,21,7,45,466.0,88.0,3.4,25.5,231.0,64.14,49.38
2017,9,21,8,0,547.0,94.0,3.6,26.0,286.0,67.6,52.15
2017,9,21,8,15,588.5,101.5,3.7,26.0,339.5,112.77,66.5
2017,9,21,8,30,630.0,109.0,3.8,26.0,393.0,166.43,101.57
2017,9,21,8,45,673.5,109.5,3.9,26.5,446.5,220.01,143.09
2017,9,21,9,0,717.0,110.0,4.0,27.0,500.0,278.64,191.6
2017,9,21,9,15,738.0,114.0,4.0,27.5,547.0,337.57,241.59
2017,9,21,9,30,759.0,118.0,4.0,28.0,594.0,400.99,294.16
2017,9,21,9,45,432.5,223.0,4.0,28.5,498.5,389.07,291.07
2017,9,21,10,0,106.0,328.0,4.0,29.0,403.0,338.29,253.92
2017,9,21,10,15,466.0,225.5,3.95,29.0,577.0,469.5,354.09
2017,9,21,10,30,826.0,123.0,3.9,29.0,751.0,631.12,475.13
2017,9,21,10,45,837.5,122.5,3.9,29.5,779.5,680.83,510.57
2017,9,21,11,0,849.0,122.0,3.9,30.0,808.0,730.78,545.69
2017,9,21,11,15,854.5,123.0,3.9,30.0,828.0,776.01,576.4
2017,9,21,11,30,860.0,124.0,3.9,30.0,848.0,818.98,604.97
2017,9,21,11,45,861.0,125.5,3.95,30.5,859.5,856.18,628.41
2017,9,21,12,0,862.0,127.0,4.0,31.0,871.0,890.44,649.74
2017,9,21,12,15,863.0,127.5,4.0,31.0,874.0,920.64,669.38
2017,9,21,12,30,864.0,128.0,4.0,31.0,877.0,947.61,686.9
2017,9,21,12,45,863.0,127.0,4.05,31.5,871.0,967.8,698.91
2017,9,21,13,0,862.0,126.0,4.1,32.0,865.0,984.42,708.69
2017,9,21,13,15,858.5,125.5,4.15,32.0,851.0,995.42,716.4
2017,9,21,13,30,855.0,125.0,4.2,32.0,837.0,1002.69,721.88
2017,9,21,13,45,847.5,124.5,4.3,32.5,814.0,1002.16,721.3
2017,9,21,14,0,840.0,124.0,4.4,33.0,791.0,997.88,718.49
2017,9,21,14,15,831.0,122.0,4.45,32.5,760.5,998.06,721.42
2017,9,21,14,30,822.0,120.0,4.5,32.0,730.0,983.24,714.67
2017,9,21,14,45,788.5,127.5,4.55,32.0,688.0,951.48,695.43
2017,9,21,15,0,755.0,135.0,4.6,32.0,646.0,916.78,674.25
2017,9,21,15,15,736.5,131.5,4.6,31.5,602.5,888.1,658.15
2017,9,21,15,30,718.0,128.0,4.6,31.0,559.0,850.85,636.02
2017,9,21,15,45,689.5,124.5,4.6,31.0,510.0,802.34,604.57
2017,9,21,16,0,661.0,121.0,4.6,31.0,461.0,752.55,571.81
2017,9,21,16,15,627.0,114.5,4.5,30.5,409.0,693.68,532.83
2017,9,21,16,30,593.0,108.0,4.4,30.0,357.0,634.74,492.84
2017,9,21,16,45,539.0,101.0,4.3,30.0,302.5,560.32,438.71
2017,9,21,17,0,485.0,94.0,4.2,30.0,248.0,483.45,380.69
2017,9,21,17,15,415.5,82.5,3.85,29.5,195.5,401.09,316.66
2017,9,21,17,30,346.0,71.0,3.5,29.0,143.0,324.76,255.04
2017,9,21,17,45,243.0,54.5,3.15,28.5,97.0,229.81,176.9
2017,9,21,18,0,140.0,38.0,2.8,28.0,51.0,135.99,96.85
2017,9,21,18,15,70.0,19.0,2.75,27.5,25.5,62.78,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,8.5,4.5,2.35,22.0,4.5,0.0,0.0
2017,9,22,6,30,17.0,9.0,2.5,22.0,9.0,8.19,0.0
2017,9,22,6,45,129.0,28.0,2.65,22.5,44.0,21.9,9.91
2017,9,22,7,0,241.0,47.0,2.8,23.0,79.0,36.25,24.82
2017,9,22,7,15,332.0,61.0,2.95,23.5,128.0,46.22,33.96
2017,9,22,7,30,423.0,75.0,3.1,24.0,177.0,55.86,42.5
2017,9,22,7,45,494.0,82.0,3.3,25.0,231.5,60.81,46.65
2017,9,22,8,0,565.0,89.0,3.5,26.0,286.0,63.83,48.96
2017,9,22,8,15,606.0,95.5,3.55,26.5,339.5,110.09,63.43
2017,9,22,8,30,647.0,102.0,3.6,27.0,393.0,164.04,98.53
2017,9,22,8,45,685.0,104.0,3.65,27.5,445.0,218.83,141.21
2017,9,22,9,0,723.0,106.0,3.7,28.0,497.0,277.95,190.16
2017,9,22,9,15,743.5,110.0,3.7,28.5,544.0,340.32,242.56
2017,9,22,9,30,764.0,114.0,3.7,29.0,591.0,400.45,292.42
2017,9,22,9,45,462.0,219.5,3.75,29.5,514.0,400.27,297.9
2017,9,22,10,0,160.0,325.0,3.8,30.0,437.0,364.66,272.43
2017,9,22,10,15,154.0,347.0,3.85,30.0,459.5,393.86,294.22
2017,9,22,10,30,148.0,369.0,3.9,30.0,482.0,422.56,315.09
2017,9,22,10,45,487.5,250.0,3.95,30.5,639.5,565.39,423.11
2017,9,22,11,0,827.0,131.0,4.0,31.0,797.0,727.89,542.15
2017,9,22,11,15,435.0,247.0,4.0,31.0,598.5,578.36,431.0
2017,9,22,11,30,43.0,363.0,4.0,31.0,400.0,371.22,273.85
2017,9,22,11,45,420.5,263.0,4.05,31.5,624.5,626.61,466.03
2017,9,22,12,0,798.0,163.0,4.1,32.0,849.0,878.41,641.23
2017,9,22,12,15,799.0,163.5,4.1,32.0,851.5,907.93,659.0
2017,9,22,12,30,800.0,164.0,4.1,32.0,854.0,934.37,676.2
2017,9,22,12,45,800.5,161.5,4.2,32.5,848.5,954.06,688.16
2017,9,22,13,0,801.0,159.0,4.3,33.0,843.0,970.32,698.0
2017,9,22,13,15,409.5,224.5,4.3,33.0,574.5,665.85,490.57
2017,9,22,13,30,18.0,290.0,4.3,33.0,306.0,286.71,210.27
2017,9,22,13,45,139.5,335.0,4.35,33.0,446.0,491.53,363.54
2017,9,22,14,0,261.0,380.0,4.4,33.0,586.0,685.8,501.79
2017,9,22,14,15,513.5,262.5,4.4,32.5,648.0,832.43,610.55
2017,9,22,14,30,766.0,145.0,4.4,32.0,710.0,955.0,696.85
2017,9,22,14,45,757.5,139.0,4.45,32.0,674.0,933.31,683.24
2017,9,22,15,0,749.0,133.0,4.5,32.0,638.0,908.33,668.43
2017,9,22,15,15,731.0,129.0,4.5,31.5,594.5,879.45,652.1
2017,9,22,15,30,713.0,125.0,4.5,31.0,551.0,842.13,629.87
2017,9,22,15,45,693.0,118.5,4.55,31.0,503.5,797.79,601.47
2017,9,22,16,0,673.0,112.0,4.6,31.0,456.0,751.73,571.44
2017,9,22,16,15,639.0,106.5,4.55,30.5,404.0,693.69,533.16
2017,9,22,16,30,605.0,101.0,4.5,30.0,352.0,635.6,493.86
2017,9,22,16,45,560.0,93.0,4.5,30.0,298.5,566.56,444.29
2017,9,22,17,0,515.0,85.0,4.5,30.0,245.0,499.31,393.5
2017,9,22,17,15,446.0,74.5,4.2,29.5,193.0,410.67,324.74
2017,9,22,17,30,377.0,64.0,3.9,29.0,141.0,334.41,262.94
2017,9,22,17,45,273.0,49.0,3.65,28.5,95.5,239.16,184.19
2017,9,22,18,0,169.0,34.0,3.4,28.0,50.0,155.86,110.01
2017,9,22,18,15,84.5,17.0,3.2,27.5,25.0,53.33,0.0
2017,9,22,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,25.5,4.5,1.3,21.5,5.0,0.0,0.0
2017,9,23,6,30,51.0,9.0,1.6,22.0,10.0,8.19,0.0
2017,9,23,6,45,188.5,25.0,1.9,22.5,47.0,19.62,7.94
2017,9,23,7,0,326.0,41.0,2.2,23.0,84.0,33.11,22.16
2017,9,23,7,15,416.5,52.0,2.35,23.5,134.5,40.63,29.18
2017,9,23,7,30,507.0,63.0,2.5,24.0,185.0,47.88,35.65
2017,9,23,7,45,571.5,69.0,2.65,24.5,240.5,50.68,38.07
2017,9,23,8,0,636.0,75.0,2.8,25.0,296.0,53.47,40.33
2017,9,23,8,15,418.0,131.0,2.9,25.5,286.5,124.17,81.18
2017,9,23,8,30,200.0,187.0,3.0,26.0,277.0,174.2,125.85
2017,9,23,8,45,102.5,179.0,3.2,27.0,225.0,166.81,123.5
2017,9,23,9,0,5.0,171.0,3.4,28.0,173.0,148.71,112.34
2017,9,23,9,15,43.0,224.0,3.45,28.5,250.5,203.91,153.7
2017,9,23,9,30,81.0,277.0,3.5,29.0,328.0,266.98,200.7
2017,9,23,9,45,43.0,231.0,3.55,29.5,258.5,220.24,165.21
2017,9,23,10,0,5.0,185.0,3.6,30.0,189.0,165.43,123.08
2017,9,23,10,15,70.5,276.0,3.65,30.0,329.5,283.9,212.99
2017,9,23,10,30,136.0,367.0,3.7,30.0,470.0,413.99,308.94
2017,9,23,10,45,508.0,237.0,3.75,30.5,641.5,568.19,425.27
2017,9,23,11,0,880.0,107.0,3.8,31.0,813.0,740.7,551.23
2017,9,23,11,15,884.5,108.0,3.85,31.0,833.0,786.26,581.04
2017,9,23,11,30,889.0,109.0,3.9,31.0,853.0,829.37,609.71
2017,9,23,11,45,531.5,270.5,3.95,31.5,717.0,728.17,535.24
2017,9,23,12,0,174.0,432.0,4.0,32.0,581.0,574.57,419.36
2017,9,23,12,15,518.0,281.5,4.0,32.0,726.5,772.19,565.86
2017,9,23,12,30,862.0,131.0,4.0,32.0,872.0,949.57,686.72
2017,9,23,12,45,465.0,265.0,4.05,32.5,664.0,740.39,541.3
2017,9,23,13,0,68.0,399.0,4.1,33.0,456.0,458.83,334.5
2017,9,23,13,15,170.0,399.5,4.1,33.0,540.5,581.58,425.21
2017,9,23,13,30,272.0,400.0,4.1,33.0,625.0,707.58,514.33
2017,9,23,13,45,551.5,264.5,4.15,33.0,703.5,866.95,630.4
2017,9,23,14,0,831.0,129.0,4.2,33.0,782.0,1005.61,723.69
2017,9,23,14,15,821.5,127.0,4.2,32.5,751.5,993.87,717.6
2017,9,23,14,30,812.0,125.0,4.2,32.0,721.0,978.47,710.32
2017,9,23,14,45,778.0,132.5,4.25,32.0,679.0,946.08,690.75
2017,9,23,15,0,744.0,140.0,4.3,32.0,637.0,917.53,673.78
2017,9,23,15,15,725.5,135.5,4.35,31.5,593.5,881.63,653.07
2017,9,23,15,30,707.0,131.0,4.4,31.0,550.0,843.31,630.47
2017,9,23,15,45,681.0,126.0,4.45,31.0,501.5,795.46,599.68
2017,9,23,16,0,655.0,121.0,4.5,31.0,453.0,746.23,567.48
2017,9,23,16,15,621.0,114.5,4.45,30.5,400.5,687.5,528.62
2017,9,23,16,30,587.0,108.0,4.4,30.0,348.0,628.71,488.74
2017,9,23,16,45,538.5,99.5,4.35,30.0,294.5,557.0,436.54
2017,9,23,17,0,490.0,91.0,4.3,30.0,241.0,482.52,380.25
2017,9,23,17,15,422.5,78.5,4.0,29.5,189.0,400.11,316.0
2017,9,23,17,30,355.0,66.0,3.7,29.0,137.0,323.54,253.9
2017,9,23,17,45,256.0,49.0,3.45,28.5,91.5,229.88,176.4
2017,9,23,18,0,157.0,32.0,3.2,28.0,46.0,147.39,101.66
2017,9,23,18,15,78.5,16.0,3.15,27.5,23.0,49.61,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,6,45,134.5,22.0,2.45,22.5,39.5,17.19,5.88
2017,9,24,7,0,269.0,44.0,2.7,23.0,79.0,34.04,22.89
2017,9,24,7,15,361.0,57.0,2.9,23.5,128.5,43.36,31.48
2017,9,24,7,30,453.0,70.0,3.1,24.0,178.0,53.81,40.72
2017,9,24,7,45,227.5,93.0,3.3,24.5,147.5,70.56,55.09
2017,9,24,8,0,2.0,116.0,3.5,25.0,117.0,96.75,77.15
2017,9,24,8,15,79.5,152.5,3.6,25.5,188.0,127.58,95.35
2017,9,24,8,30,157.0,189.0,3.7,26.0,259.0,170.01,124.5
2017,9,24,8,45,94.5,199.0,3.8,26.5,243.0,182.66,136.65
2017,9,24,9,0,32.0,209.0,3.9,27.0,227.0,183.43,139.19
2017,9,24,9,15,425.0,151.0,3.9,27.5,413.5,267.67,195.64
2017,9,24,9,30,818.0,93.0,3.9,28.0,600.0,404.96,297.14
2017,9,24,9,45,451.5,205.5,3.9,28.5,488.5,385.45,288.63
2017,9,24,10,0,85.0,318.0,3.9,29.0,377.0,320.34,240.63
2017,9,24,10,15,88.0,332.0,3.85,29.5,396.0,342.48,256.7
2017,9,24,10,30,91.0,346.0,3.8,30.0,415.0,364.9,272.54
2017,9,24,10,45,487.0,224.0,3.8,30.5,611.5,543.04,407.79
2017,9,24,11,0,883.0,102.0,3.8,31.0,808.0,738.86,550.21
2017,9,24,11,15,446.0,156.5,3.75,31.0,513.5,505.04,380.39
2017,9,24,11,30,9.0,211.0,3.7,31.0,219.0,196.36,144.57
2017,9,24,11,45,417.5,180.5,3.7,31.5,536.0,548.59,412.92
2017,9,24,12,0,826.0,150.0,3.7,32.0,853.0,891.32,648.72
2017,9,24,12,15,505.0,291.5,3.7,32.0,722.5,770.9,561.58
2017,9,24,12,30,184.0,433.0,3.7,32.0,592.0,606.28,440.98
2017,9,24,12,45,506.5,289.0,3.75,32.0,719.5,805.34,587.4
2017,9,24,13,0,829.0,145.0,3.8,32.0,847.0,983.54,707.99
2017,9,24,13,15,824.5,144.0,3.8,32.0,832.0,992.95,713.15
2017,9,24,13,30,820.0,143.0,3.8,32.0,817.0,998.61,717.3
2017,9,24,13,45,817.0,139.0,3.85,32.0,794.5,998.72,718.38
2017,9,24,14,0,814.0,135.0,3.9,32.0,772.0,995.04,717.2
2017,9,24,14,15,804.0,133.0,3.95,32.0,741.0,982.79,710.64
2017,9,24,14,30,794.0,131.0,4.0,32.0,710.0,966.97,701.91
2017,9,24,14,45,784.0,126.0,4.05,32.0,673.0,944.29,688.78
2017,9,24,15,0,774.0,121.0,4.1,32.0,636.0,918.31,673.51
2017,9,24,15,15,756.0,117.5,4.1,31.5,592.0,883.28,653.23
2017,9,24,15,30,738.0,114.0,4.1,31.0,548.0,850.96,634.63
2017,9,24,15,45,713.0,109.5,4.2,31.0,499.0,803.75,604.66
2017,9,24,16,0,688.0,105.0,4.3,31.0,450.0,755.08,573.22
2017,9,24,16,15,654.5,99.5,4.25,30.5,398.0,696.95,534.98
2017,9,24,16,30,621.0,94.0,4.2,30.0,346.0,638.74,495.69
2017,9,24,16,45,572.5,87.0,4.2,29.5,292.0,567.69,445.7
2017,9,24,17,0,524.0,80.0,4.2,29.0,238.0,498.73,394.37
2017,9,24,17,15,454.0,69.5,3.95,28.5,186.0,414.12,328.19
2017,9,24,17,30,384.0,59.0,3.7,28.0,134.0,331.63,261.23
2017,9,24,17,45,275.0,44.5,3.45,27.5,89.0,234.17,180.11
2017,9,24,18,0,166.0,30.0,3.2,27.0,44.0,149.06,100.45
2017,9,24,18,15,83.0,15.0,3.15,26.5,22.0,50.58,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,25,6,45,124.5,21.5,2.35,21.5,37.5,16.8,5.24
2017,9,25,7,0,249.0,43.0,2.6,22.0,75.0,33.25,22.29
2017,9,25,7,15,342.5,56.0,2.75,22.5,123.5,42.58,30.94
2017,9,25,7,30,436.0,69.0,2.9,23.0,172.0,52.99,40.18
2017,9,25,7,45,508.5,75.5,3.05,23.5,226.0,55.85,42.69
2017,9,25,8,0,581.0,82.0,3.2,24.0,280.0,58.76,45.05
2017,9,25,8,15,445.0,127.0,3.25,24.5,294.0,124.57,80.7
2017,9,25,8,30,309.0,172.0,3.3,25.0,308.0,176.09,123.3
2017,9,25,8,45,325.0,193.0,3.4,25.5,352.0,220.01,157.44
2017,9,25,9,0,341.0,214.0,3.5,26.0,396.0,266.14,194.4
2017,9,25,9,15,559.0,159.0,3.5,26.0,489.5,320.73,234.24
2017,9,25,9,30,777.0,104.0,3.5,26.0,583.0,399.65,295.56
2017,9,25,9,45,414.5,201.0,3.55,26.5,458.5,365.69,276.14
2017,9,25,10,0,52.0,298.0,3.6,27.0,334.0,286.96,217.26
2017,9,25,10,15,151.0,327.5,3.6,27.0,439.0,377.18,285.7
2017,9,25,10,30,250.0,357.0,3.6,27.0,544.0,480.72,362.65
2017,9,25,10,45,267.0,358.0,3.65,27.5,565.0,511.81,384.73
2017,9,25,11,0,284.0,359.0,3.7,28.0,586.0,543.69,407.41
2017,9,25,11,15,230.5,387.5,3.75,28.0,574.5,540.84,404.27
2017,9,25,11,30,177.0,416.0,3.8,28.0,563.0,539.33,401.86
2017,9,25,11,45,310.0,383.5,3.85,28.5,645.0,641.9,477.05
2017,9,25,12,0,443.0,351.0,3.9,29.0,727.0,753.13,555.93
2017,9,25,12,15,391.5,375.0,3.9,29.0,708.5,739.43,544.83
2017,9,25,12,30,340.0,399.0,3.9,29.0,690.0,731.65,538.22
2017,9,25,12,45,377.5,379.0,3.95,29.5,699.5,760.4,558.52
2017,9,25,13,0,415.0,359.0,4.0,30.0,709.0,801.47,586.62
2017,9,25,13,15,351.0,375.5,4.0,30.0,668.0,753.12,552.46
2017,9,25,13,30,287.0,392.0,4.0,30.0,627.0,715.14,525.31
2017,9,25,13,45,255.5,386.0,4.05,30.0,590.5,683.39,503.6
2017,9,25,14,0,224.0,380.0,4.1,30.0,554.0,631.93,468.18
2017,9,25,14,15,249.5,359.0,4.05,29.5,545.5,656.06,487.64
2017,9,25,14,30,275.0,338.0,4.0,29.0,537.0,660.19,493.14
2017,9,25,14,45,169.0,314.0,4.0,29.0,434.5,509.85,384.49
2017,9,25,15,0,63.0,290.0,4.0,29.0,332.0,361.68,273.89
2017,9,25,15,15,135.0,276.5,3.9,28.5,358.0,435.39,332.78
2017,9,25,15,30,207.0,263.0,3.8,28.0,384.0,487.32,374.65
2017,9,25,15,45,142.0,237.0,3.75,28.0,317.0,395.71,305.63
2017,9,25,16,0,77.0,211.0,3.7,28.0,250.0,291.13,225.61
2017,9,25,16,15,71.5,187.5,3.5,27.5,220.0,260.05,202.85
2017,9,25,16,30,66.0,164.0,3.3,27.0,190.0,229.03,179.51
2017,9,25,16,45,55.5,139.5,3.15,27.0,159.5,193.0,151.27
2017,9,25,17,0,45.0,115.0,3.0,27.0,129.0,157.46,122.89
2017,9,25,17,15,31.5,91.0,2.7,26.5,100.0,121.09,93.38
2017,9,25,17,30,18.0,67.0,2.4,26.0,71.0,85.33,63.8
2017,9,25,17,45,9.0,44.0,2.15,26.0,46.0,48.7,33.25
2017,9,25,18,0,0.0,21.0,1.9,26.0,21.0,18.51,7.15
2017,9,25,18,15,0.0,10.5,1.9,25.5,10.5,9.55,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,7.5,1.95,22.0,7.5,6.58,0.0
2017,9,26,7,0,0.0,15.0,2.2,22.0,15.0,13.18,5.43
2017,9,26,7,15,0.0,25.5,2.25,22.0,25.5,22.44,13.71
2017,9,26,7,30,0.0,36.0,2.3,22.0,36.0,31.72,21.96
2017,9,26,7,45,0.0,48.0,2.4,22.5,48.0,42.35,31.21
2017,9,26,8,0,0.0,60.0,2.5,23.0,60.0,53.0,40.3
2017,9,26,8,15,0.0,46.0,2.55,23.5,46.0,40.58,27.95
2017,9,26,8,30,0.0,32.0,2.6,24.0,32.0,28.21,17.62
2017,9,26,8,45,0.0,89.0,2.7,24.5,89.0,78.63,58.51
2017,9,26,9,0,0.0,146.0,2.8,25.0,146.0,126.91,96.71
2017,9,26,9,15,0.0,151.0,2.75,25.0,151.0,131.91,100.27
2017,9,26,9,30,0.0,156.0,2.7,25.0,156.0,136.81,103.81
2017,9,26,9,45,1.5,165.0,2.7,25.5,166.5,145.78,110.32
2017,9,26,10,0,3.0,174.0,2.7,26.0,177.0,154.96,116.98
2017,9,26,10,15,1.5,134.0,2.65,26.0,135.5,119.59,89.17
2017,9,26,10,30,0.0,94.0,2.6,26.0,94.0,83.47,60.72
2017,9,26,10,45,5.5,164.5,2.55,26.0,169.0,149.92,112.62
2017,9,26,11,0,11.0,235.0,2.5,26.0,244.0,217.67,164.39
2017,9,26,11,15,5.5,161.5,2.45,26.0,166.0,148.29,110.87
2017,9,26,11,30,0.0,88.0,2.4,26.0,88.0,78.25,56.27
2017,9,26,11,45,3.5,136.0,2.4,26.5,139.0,124.42,92.25
2017,9,26,12,0,7.0,184.0,2.4,27.0,190.0,171.49,128.21
2017,9,26,12,15,8.5,200.5,2.4,27.0,207.5,188.58,141.16
2017,9,26,12,30,10.0,217.0,2.4,27.0,225.0,205.93,154.34
2017,9,26,12,45,7.5,194.0,2.4,27.0,200.0,182.7,136.63
2017,9,26,13,0,5.0,171.0,2.4,27.0,175.0,159.25,118.75
2017,9,26,13,15,10.0,217.5,2.4,27.0,226.0,208.32,156.44
2017,9,26,13,30,15.0,264.0,2.4,27.0,277.0,258.87,194.69
2017,9,26,13,45,11.5,236.0,2.4,27.0,246.0,228.94,172.14
2017,9,26,14,0,8.0,208.0,2.4,27.0,215.0,198.87,149.52
2017,9,26,14,15,4.0,165.0,2.4,26.5,168.5,153.88,115.44
2017,9,26,14,30,0.0,122.0,2.4,26.0,122.0,109.39,81.13
2017,9,26,14,45,0.5,140.5,2.4,26.0,141.0,127.5,95.58
2017,9,26,15,0,1.0,159.0,2.4,26.0,160.0,146.25,110.46
2017,9,26,15,15,0.5,139.5,2.35,25.5,140.0,127.24,96.01
2017,9,26,15,30,0.0,120.0,2.3,25.0,120.0,108.26,81.46
2017,9,26,15,45,0.0,110.0,2.25,25.0,110.0,98.99,74.36
2017,9,26,16,0,0.0,100.0,2.2,25.0,100.0,89.73,67.21
2017,9,26,16,15,0.0,88.0,2.05,24.5,88.0,78.53,58.55
2017,9,26,16,30,0.0,76.0,1.9,24.0,76.0,67.34,49.77
2017,9,26,16,45,0.0,64.0,1.75,24.0,64.0,56.55,41.08
2017,9,26,17,0,0.0,52.0,1.6,24.0,52.0,45.9,32.37
2017,9,26,17,15,0.0,40.0,1.45,23.5,40.0,35.27,23.59
2017,9,26,17,30,0.0,28.0,1.3,23.0,28.0,24.65,14.68
2017,9,26,17,45,0.0,18.0,1.15,23.0,18.0,15.83,7.12
2017,9,26,18,0,0.0,8.0,1.0,23.0,8.0,7.02,0.0
2017,9,26,18,15,0.0,4.0,0.95,23.0,4.0,3.64,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,11.0,20.5,1.8,21.5,22.0,17.87,4.79
2017,9,27,7,0,22.0,41.0,2.0,22.0,44.0,34.49,23.23
2017,9,27,7,15,45.0,64.5,2.05,22.0,74.0,52.86,39.75
2017,9,27,7,30,68.0,88.0,2.1,22.0,104.0,70.84,55.68
2017,9,27,7,45,85.5,111.5,2.15,22.0,137.0,85.49,68.45
2017,9,27,8,0,103.0,135.0,2.2,22.0,170.0,102.06,82.57
2017,9,27,8,15,67.0,151.0,2.15,22.5,175.5,125.89,95.41
2017,9,27,8,30,31.0,167.0,2.1,23.0,181.0,140.83,107.87
2017,9,27,8,45,51.0,196.5,2.1,23.5,222.5,172.43,131.67
2017,9,27,9,0,71.0,226.0,2.1,24.0,264.0,207.28,157.99
2017,9,27,9,15,97.0,253.5,2.05,24.0,310.0,245.71,187.23
2017,9,27,9,30,123.0,281.0,2.0,24.0,356.0,287.62,219.1
2017,9,27,9,45,90.0,289.5,1.95,24.5,346.5,291.11,221.63
2017,9,27,10,0,57.0,298.0,1.9,25.0,337.0,290.09,220.32
2017,9,27,10,15,64.5,319.5,1.9,25.5,366.0,319.4,241.68
2017,9,27,10,30,72.0,341.0,1.9,26.0,395.0,349.84,263.5
2017,9,27,10,45,61.5,345.5,1.9,26.5,393.0,353.89,265.48
2017,9,27,11,0,51.0,350.0,1.9,27.0,391.0,356.65,266.55
2017,9,27,11,15,60.0,367.5,1.95,27.0,416.5,385.4,287.54
2017,9,27,11,30,69.0,385.0,2.0,27.0,442.0,415.19,309.06
2017,9,27,11,45,128.5,404.5,2.1,27.5,512.0,500.57,370.77
2017,9,27,12,0,188.0,424.0,2.2,28.0,582.0,581.56,427.88
2017,9,27,12,15,114.5,395.0,2.25,28.0,491.5,496.52,366.46
2017,9,27,12,30,41.0,366.0,2.3,28.0,401.0,392.0,290.42
2017,9,27,12,45,32.0,340.5,2.4,28.0,367.5,361.07,268.52
2017,9,27,13,0,23.0,315.0,2.5,28.0,334.0,314.2,234.39
2017,9,27,13,15,32.0,331.0,2.5,28.0,357.0,357.41,266.67
2017,9,27,13,30,41.0,347.0,2.5,28.0,380.0,386.47,288.17
2017,9,27,13,45,20.5,230.5,2.55,28.0,247.0,245.32,183.95
2017,9,27,14,0,0.0,114.0,2.6,28.0,114.0,101.91,74.31
2017,9,27,14,15,0.0,120.0,2.55,27.5,120.0,107.48,79.1
2017,9,27,14,30,0.0,126.0,2.5,27.0,126.0,113.15,83.83
2017,9,27,14,45,7.5,175.5,2.45,27.0,180.5,168.35,127.21
2017,9,27,15,0,15.0,225.0,2.4,27.0,235.0,226.48,172.32
2017,9,27,15,15,7.5,175.0,2.3,26.5,180.0,169.25,128.55
2017,9,27,15,30,0.0,125.0,2.2,26.0,125.0,113.18,84.97
2017,9,27,15,45,65.0,168.5,2.1,26.0,200.5,229.0,178.69
2017,9,27,16,0,130.0,212.0,2.0,26.0,276.0,355.62,277.39
2017,9,27,16,15,126.0,187.0,1.8,25.5,243.0,321.22,251.73
2017,9,27,16,30,122.0,162.0,1.6,25.0,210.0,286.43,226.0
2017,9,27,16,45,111.0,138.0,1.45,25.0,176.5,247.36,195.77
2017,9,27,17,0,100.0,114.0,1.3,25.0,143.0,208.64,165.11
2017,9,27,17,15,81.0,90.0,1.2,24.5,110.0,165.01,129.86
2017,9,27,17,30,62.0,66.0,1.1,24.0,77.0,122.4,94.48
2017,9,27,17,45,31.0,44.0,1.0,24.0,49.5,68.02,48.81
2017,9,27,18,0,0.0,22.0,0.9,24.0,22.0,20.67,7.01
2017,9,27,18,15,0.0,11.0,1.0,23.5,11.0,10.01,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,0.5,2.85,21.0,0.5,0.44,0.0
2017,9,28,7,0,0.0,1.0,3.0,21.0,1.0,0.88,0.0
2017,9,28,7,15,0.0,2.5,3.1,21.0,2.5,2.19,0.0
2017,9,28,7,30,0.0,4.0,3.2,21.0,4.0,3.51,0.0
2017,9,28,7,45,0.0,5.5,3.35,21.5,5.5,4.83,0.0
2017,9,28,8,0,0.0,7.0,3.5,22.0,7.0,6.15,0.0
2017,9,28,8,15,0.0,25.0,3.5,22.5,25.0,22.01,12.68
2017,9,28,8,30,0.0,43.0,3.5,23.0,43.0,37.94,25.74
2017,9,28,8,45,0.0,36.0,3.5,23.5,36.0,31.76,20.5
2017,9,28,9,0,0.0,29.0,3.5,24.0,29.0,25.59,15.32
2017,9,28,9,15,0.0,71.0,3.4,24.5,71.0,62.84,45.41
2017,9,28,9,30,0.0,113.0,3.3,25.0,113.0,99.83,74.71
2017,9,28,9,45,3.0,153.5,3.25,25.5,155.5,136.57,103.27
2017,9,28,10,0,6.0,194.0,3.2,26.0,198.0,173.94,131.88
2017,9,28,10,15,7.5,206.0,3.15,26.0,211.5,186.3,141.13
2017,9,28,10,30,9.0,218.0,3.1,26.0,225.0,198.91,150.58
2017,9,28,10,45,10.5,225.5,3.05,26.5,234.0,207.74,156.82
2017,9,28,11,0,12.0,233.0,3.0,27.0,243.0,216.74,163.18
2017,9,28,11,15,13.5,249.5,2.95,27.0,260.5,234.07,176.15
2017,9,28,11,30,15.0,266.0,2.9,27.0,278.0,251.72,189.28
2017,9,28,11,45,13.5,256.5,2.9,27.0,268.0,243.06,182.6
2017,9,28,12,0,12.0,247.0,2.9,27.0,258.0,234.09,175.79
2017,9,28,12,15,12.5,254.0,2.9,27.0,265.0,242.12,181.85
2017,9,28,12,30,13.0,261.0,2.9,27.0,272.0,250.23,187.95
2017,9,28,12,45,15.0,273.5,2.9,27.5,286.0,265.11,198.81
2017,9,28,13,0,17.0,286.0,2.9,28.0,300.0,280.29,209.83
2017,9,28,13,15,38.0,326.5,2.95,28.0,357.5,358.99,268.81
2017,9,28,13,30,59.0,367.0,3.0,28.0,415.0,426.54,318.6
2017,9,28,13,45,62.5,358.5,3.05,28.0,408.0,424.48,317.45
2017,9,28,14,0,66.0,350.0,3.1,28.0,401.0,422.14,316.45
2017,9,28,14,15,66.0,335.5,3.15,28.0,385.0,409.24,307.73
2017,9,28,14,30,66.0,321.0,3.2,28.0,369.0,395.98,298.78
2017,9,28,14,45,56.5,296.5,3.25,28.0,336.0,361.44,273.78
2017,9,28,15,0,47.0,272.0,3.3,28.0,303.0,326.68,248.42
2017,9,28,15,15,56.5,258.5,3.3,27.5,293.0,322.9,247.27
2017,9,28,15,30,66.0,245.0,3.3,27.0,283.0,318.66,245.68
2017,9,28,15,45,89.0,227.0,3.3,27.0,273.0,320.54,248.79
2017,9,28,16,0,112.0,209.0,3.3,27.0,263.0,336.75,262.68
2017,9,28,16,15,108.5,184.0,3.15,26.5,231.5,303.35,238.18
2017,9,28,16,30,105.0,159.0,3.0,26.0,200.0,269.57,213.03
2017,9,28,16,45,93.0,135.0,2.95,25.5,167.0,230.4,182.79
2017,9,28,17,0,81.0,111.0,2.9,25.0,134.0,179.61,142.49
2017,9,28,17,15,64.0,87.0,2.7,24.5,103.0,139.17,109.32
2017,9,28,17,30,47.0,63.0,2.5,24.0,72.0,99.53,76.05
2017,9,28,17,45,23.5,41.0,2.3,23.5,45.5,59.82,42.2
2017,9,28,18,0,0.0,19.0,2.1,23.0,19.0,16.86,3.56
2017,9,28,18,15,0.0,9.5,2.2,23.0,9.5,8.64,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.0,3.8,20.0,2.0,1.75,0.0
2017,9,29,7,0,0.0,4.0,3.8,20.0,4.0,3.5,0.0
2017,9,29,7,15,0.0,6.5,3.8,20.0,6.5,5.7,0.0
2017,9,29,7,30,0.0,9.0,3.8,20.0,9.0,7.9,1.27
2017,9,29,7,45,0.0,12.5,3.8,20.5,12.5,10.98,4.0
2017,9,29,8,0,0.0,16.0,3.8,21.0,16.0,14.07,6.68
2017,9,29,8,15,0.0,22.0,3.85,21.0,22.0,19.37,10.57
2017,9,29,8,30,0.0,28.0,3.9,21.0,28.0,24.67,14.94
2017,9,29,8,45,0.0,37.5,3.95,21.5,37.5,33.09,21.8
2017,9,29,9,0,0.0,47.0,4.0,22.0,47.0,41.52,28.59
2017,9,29,9,15,0.0,57.5,3.95,22.0,57.5,50.85,36.11
2017,9,29,9,30,0.0,68.0,3.9,22.0,68.0,60.2,43.59
2017,9,29,9,45,0.0,78.5,3.85,22.5,78.5,69.56,50.93
2017,9,29,10,0,0.0,89.0,3.8,23.0,89.0,78.94,58.22
2017,9,29,10,15,0.0,67.0,3.75,23.0,67.0,59.39,42.4
2017,9,29,10,30,0.0,45.0,3.7,23.0,45.0,39.87,26.61
2017,9,29,10,45,0.0,85.0,3.65,23.5,85.0,75.48,55.01
2017,9,29,11,0,0.0,125.0,3.6,24.0,125.0,111.21,83.07
2017,9,29,11,15,0.0,128.0,3.6,24.0,128.0,114.02,85.14
2017,9,29,11,30,0.0,131.0,3.6,24.0,131.0,116.84,87.28
2017,9,29,11,45,0.5,138.5,3.65,24.5,139.5,124.17,92.8
2017,9,29,12,0,1.0,146.0,3.7,25.0,148.0,131.58,98.37
2017,9,29,12,15,3.5,165.0,3.7,25.0,168.5,151.43,113.88
2017,9,29,12,30,6.0,184.0,3.7,25.0,189.0,171.63,129.6
2017,9,29,12,45,10.5,226.0,3.7,25.0,234.5,215.75,163.69
2017,9,29,13,0,15.0,268.0,3.7,25.0,280.0,261.07,198.36
2017,9,29,13,15,17.5,278.5,3.65,25.0,293.0,274.85,208.91
2017,9,29,13,30,20.0,289.0,3.6,25.0,306.0,288.94,219.78
2017,9,29,13,45,14.0,251.5,3.6,25.0,263.0,247.0,187.98
2017,9,29,14,0,8.0,214.0,3.6,25.0,220.0,204.98,155.89
2017,9,29,14,15,11.5,228.0,3.55,24.5,236.5,223.06,170.61
2017,9,29,14,30,15.0,242.0,3.5,24.0,253.0,241.7,185.72
2017,9,29,14,45,10.5,217.5,3.45,24.0,225.5,213.5,164.08
2017,9,29,15,0,6.0,193.0,3.4,24.0,198.0,185.32,142.37
2017,9,29,15,15,3.0,164.5,3.3,24.0,167.0,154.65,118.54
2017,9,29,15,30,0.0,136.0,3.2,24.0,136.0,124.17,94.61
2017,9,29,15,45,0.0,99.5,3.15,24.0,99.5,88.96,66.72
2017,9,29,16,0,0.0,63.0,3.1,24.0,63.0,55.69,39.99
2017,9,29,16,15,0.0,55.0,2.95,23.5,55.0,48.57,34.41
2017,9,29,16,30,0.0,47.0,2.8,23.0,47.0,41.47,28.75
2017,9,29,16,45,0.0,39.0,2.7,23.0,39.0,34.38,22.96
2017,9,29,17,0,0.0,31.0,2.6,23.0,31.0,27.3,17.09
2017,9,29,17,15,0.0,23.5,2.55,22.5,23.5,20.67,11.55
2017,9,29,17,30,0.0,16.0,2.5,22.0,16.0,14.06,5.94
2017,9,29,17,45,0.0,9.5,2.45,22.0,9.5,8.34,1.01
2017,9,29,18,0,0.0,3.0,2.4,22.0,3.0,2.63,0.0
2017,9,29,18,15,0.0,1.5,2.55,21.5,1.5,1.36,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
