Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,124.0,19.5,2.95,17.5,33.5,15.31,1.17
2017,9,30,7,0,248.0,39.0,3.1,18.0,67.0,30.29,19.91
2017,9,30,7,15,338.0,53.0,3.1,18.5,115.0,40.48,29.54
2017,9,30,7,30,428.0,67.0,3.1,19.0,163.0,51.86,39.83
2017,9,30,7,45,499.5,74.5,3.15,19.5,216.5,55.61,43.19
2017,9,30,8,0,571.0,82.0,3.2,20.0,270.0,62.63,49.21
2017,9,30,8,15,612.5,88.5,3.15,20.5,323.0,111.98,65.02
2017,9,30,8,30,654.0,95.0,3.1,21.0,376.0,166.67,102.82
2017,9,30,8,45,690.0,98.0,3.1,22.0,428.0,222.43,147.69
2017,9,30,9,0,726.0,101.0,3.1,23.0,480.0,282.22,198.07
2017,9,30,9,15,747.5,105.0,3.05,23.5,526.5,344.69,251.43
2017,9,30,9,30,769.0,109.0,3.0,24.0,573.0,405.37,302.35
2017,9,30,9,45,788.0,110.5,3.0,24.5,614.5,464.0,350.39
2017,9,30,10,0,807.0,112.0,3.0,25.0,656.0,523.33,397.37
2017,9,30,10,15,818.5,114.0,3.0,25.5,690.5,579.24,440.29
2017,9,30,10,30,830.0,116.0,3.0,26.0,725.0,634.43,481.25
2017,9,30,10,45,839.5,117.0,3.05,26.5,753.0,683.65,517.0
2017,9,30,11,0,849.0,118.0,3.1,27.0,781.0,733.11,551.92
2017,9,30,11,15,854.5,119.0,3.1,27.0,800.0,777.78,581.97
2017,9,30,11,30,860.0,120.0,3.1,27.0,819.0,820.14,610.14
2017,9,30,11,45,852.5,127.0,3.1,27.5,827.5,854.88,631.71
2017,9,30,12,0,845.0,134.0,3.1,28.0,836.0,894.23,656.2
2017,9,30,12,15,845.5,134.0,3.1,28.0,838.0,914.31,669.07
2017,9,30,12,30,846.0,134.0,3.1,28.0,840.0,939.23,685.33
2017,9,30,12,45,844.5,133.5,3.1,28.0,833.0,958.38,697.82
2017,9,30,13,0,843.0,133.0,3.1,28.0,826.0,984.71,715.12
2017,9,30,13,15,838.5,132.0,3.1,28.0,811.0,993.64,721.14
2017,9,30,13,30,834.0,131.0,3.1,28.0,796.0,998.78,725.01
2017,9,30,13,45,826.5,129.5,3.1,28.0,772.0,996.54,724.29
2017,9,30,14,0,819.0,128.0,3.1,28.0,748.0,990.52,721.35
2017,9,30,14,15,809.0,126.0,3.05,28.0,717.0,977.72,713.78
2017,9,30,14,30,799.0,124.0,3.0,28.0,686.0,961.36,704.07
2017,9,30,14,45,775.5,125.5,3.0,28.0,646.5,932.29,686.48
2017,9,30,15,0,752.0,127.0,3.0,28.0,607.0,906.31,671.04
2017,9,30,15,15,733.0,122.5,2.95,28.0,563.0,869.35,647.8
2017,9,30,15,30,714.0,118.0,2.9,28.0,519.0,830.03,622.9
2017,9,30,15,45,690.5,112.0,2.85,28.0,470.5,782.78,592.27
2017,9,30,16,0,667.0,106.0,2.8,28.0,422.0,734.07,560.21
2017,9,30,16,15,631.5,99.5,2.55,27.5,370.5,673.7,519.29
2017,9,30,16,30,596.0,93.0,2.3,27.0,319.0,613.49,477.54
2017,9,30,16,45,549.0,84.0,2.05,26.5,266.0,542.33,426.24
2017,9,30,17,0,502.0,75.0,1.8,26.0,213.0,473.29,373.77
2017,9,30,17,15,428.0,63.5,1.6,25.0,162.0,386.46,306.07
2017,9,30,17,30,354.0,52.0,1.4,24.0,111.0,303.21,238.23
2017,9,30,17,45,245.0,35.5,1.25,23.0,69.0,205.79,155.66
2017,9,30,18,0,136.0,19.0,1.1,22.0,27.0,108.4,28.86
2017,9,30,18,15,68.0,9.5,1.1,21.5,13.5,38.33,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,156.5,17.5,0.65,17.5,35.0,14.03,0.0
2017,10,1,7,0,313.0,35.0,0.7,18.0,70.0,28.34,18.26
2017,10,1,7,15,407.5,46.5,0.7,18.5,119.5,36.55,26.17
2017,10,1,7,30,502.0,58.0,0.7,19.0,169.0,44.45,33.4
2017,10,1,7,45,562.5,65.5,0.75,19.5,223.0,48.61,37.12
2017,10,1,8,0,623.0,73.0,0.8,20.0,277.0,56.91,44.25
2017,10,1,8,15,663.0,79.0,0.95,21.0,331.0,109.12,60.44
2017,10,1,8,30,703.0,85.0,1.1,22.0,385.0,166.41,99.67
2017,10,1,8,45,732.0,89.0,1.3,23.0,436.5,228.22,149.29
2017,10,1,9,0,761.0,93.0,1.5,24.0,488.0,289.03,200.32
2017,10,1,9,15,781.5,96.5,1.45,24.5,535.0,349.38,251.31
2017,10,1,9,30,802.0,100.0,1.4,25.0,582.0,411.18,302.11
2017,10,1,9,45,817.0,103.0,1.4,25.5,623.0,471.17,350.05
2017,10,1,10,0,832.0,106.0,1.4,26.0,664.0,531.36,396.31
2017,10,1,10,15,842.5,108.0,1.4,26.5,698.5,587.96,438.31
2017,10,1,10,30,853.0,110.0,1.4,27.0,733.0,642.11,477.11
2017,10,1,10,45,860.0,112.0,1.45,27.5,760.0,693.34,512.97
2017,10,1,11,0,867.0,114.0,1.5,28.0,787.0,742.79,546.46
2017,10,1,11,15,872.0,115.0,1.55,28.0,806.5,787.75,575.78
2017,10,1,11,30,877.0,116.0,1.6,28.0,826.0,830.31,603.32
2017,10,1,11,45,879.5,116.5,1.7,28.5,836.5,867.67,626.63
2017,10,1,12,0,882.0,117.0,1.8,29.0,847.0,902.06,647.94
2017,10,1,12,15,882.5,117.0,1.85,29.0,848.5,931.01,666.5
2017,10,1,12,30,883.0,117.0,1.9,29.0,850.0,956.57,683.0
2017,10,1,12,45,880.0,117.0,1.95,29.0,843.0,975.3,695.29
2017,10,1,13,0,877.0,117.0,2.0,29.0,836.0,990.31,705.43
2017,10,1,13,15,872.5,116.5,2.05,29.0,820.5,999.54,712.12
2017,10,1,13,30,868.0,116.0,2.1,29.0,805.0,1004.96,716.62
2017,10,1,13,45,860.0,115.0,2.2,29.0,780.5,1002.49,716.92
2017,10,1,14,0,852.0,114.0,2.3,29.0,756.0,996.23,715.0
2017,10,1,14,15,842.0,112.5,2.35,29.0,724.5,994.59,715.67
2017,10,1,14,30,832.0,111.0,2.4,29.0,693.0,978.42,707.14
2017,10,1,14,45,818.0,108.5,2.45,29.0,654.5,953.6,693.22
2017,10,1,15,0,804.0,106.0,2.5,29.0,616.0,925.55,677.23
2017,10,1,15,15,525.5,175.0,2.5,28.5,498.5,725.14,544.83
2017,10,1,15,30,247.0,244.0,2.5,28.0,381.0,521.2,396.9
2017,10,1,15,45,482.0,168.0,2.5,28.0,404.5,653.9,500.93
2017,10,1,16,0,717.0,92.0,2.5,28.0,428.0,758.8,577.07
2017,10,1,16,15,682.0,86.5,2.3,27.5,375.5,698.4,535.53
2017,10,1,16,30,647.0,81.0,2.1,27.0,323.0,638.06,494.3
2017,10,1,16,45,596.5,74.0,1.95,27.0,269.0,564.8,441.57
2017,10,1,17,0,546.0,67.0,1.8,27.0,215.0,493.92,388.06
2017,10,1,17,15,470.0,57.0,1.65,26.0,163.0,405.76,319.77
2017,10,1,17,30,394.0,47.0,1.5,25.0,111.0,323.8,252.99
2017,10,1,17,45,273.0,32.5,1.35,24.0,68.5,219.8,164.58
2017,10,1,18,0,152.0,18.0,1.2,23.0,26.0,115.95,9.12
2017,10,1,18,15,76.0,9.0,1.2,22.5,13.0,41.26,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,120.0,19.5,1.2,19.5,32.5,15.34,0.0
2017,10,2,7,0,240.0,39.0,1.3,20.0,65.0,30.34,19.64
2017,10,2,7,15,334.5,53.0,1.5,20.5,113.0,40.55,29.31
2017,10,2,7,30,429.0,67.0,1.7,21.0,161.0,52.15,39.72
2017,10,2,7,45,497.5,75.5,1.95,22.0,214.5,56.71,43.68
2017,10,2,8,0,566.0,84.0,2.2,23.0,268.0,65.75,51.28
2017,10,2,8,15,608.5,90.5,2.45,23.5,321.0,114.9,66.46
2017,10,2,8,30,651.0,97.0,2.7,24.0,374.0,169.55,104.01
2017,10,2,8,45,689.5,99.5,2.95,24.5,426.0,225.26,148.63
2017,10,2,9,0,728.0,102.0,3.2,25.0,478.0,285.31,199.16
2017,10,2,9,15,454.5,188.0,3.25,25.5,430.5,313.56,231.9
2017,10,2,9,30,181.0,274.0,3.3,26.0,383.0,307.06,232.69
2017,10,2,9,45,160.0,295.0,3.35,26.5,396.5,330.35,250.72
2017,10,2,10,0,139.0,316.0,3.4,27.0,410.0,351.29,266.22
2017,10,2,10,15,228.0,323.5,3.4,27.5,485.5,421.06,318.28
2017,10,2,10,30,317.0,331.0,3.4,28.0,561.0,504.28,379.35
2017,10,2,10,45,590.5,221.5,3.45,28.5,670.5,618.59,465.31
2017,10,2,11,0,864.0,112.0,3.5,29.0,780.0,739.15,554.11
2017,10,2,11,15,869.0,113.0,3.55,29.0,799.0,783.89,583.83
2017,10,2,11,30,874.0,114.0,3.6,29.0,818.0,826.22,612.18
2017,10,2,11,45,868.0,119.5,3.65,29.5,826.5,861.13,634.1
2017,10,2,12,0,862.0,125.0,3.7,30.0,835.0,892.61,653.63
2017,10,2,12,15,862.0,125.0,3.75,30.0,836.5,920.54,672.1
2017,10,2,12,30,862.0,125.0,3.8,30.0,838.0,945.13,688.43
2017,10,2,12,45,570.0,260.0,3.85,30.0,729.5,838.94,615.79
2017,10,2,13,0,278.0,395.0,3.9,30.0,621.0,695.91,510.92
2017,10,2,13,15,566.0,257.0,3.9,30.0,707.0,858.39,631.72
2017,10,2,13,30,854.0,119.0,3.9,30.0,793.0,993.88,723.04
2017,10,2,13,45,848.5,117.0,3.95,30.0,769.5,992.72,722.35
2017,10,2,14,0,843.0,115.0,4.0,30.0,746.0,987.8,720.39
2017,10,2,14,15,833.0,113.0,3.95,29.5,714.5,985.59,721.27
2017,10,2,14,30,823.0,111.0,3.9,29.0,683.0,968.82,712.65
2017,10,2,14,45,787.0,118.5,3.9,29.0,640.5,934.23,691.18
2017,10,2,15,0,751.0,126.0,3.9,29.0,598.0,902.87,671.93
2017,10,2,15,15,731.0,122.0,3.8,28.5,554.0,865.51,649.27
2017,10,2,15,30,711.0,118.0,3.7,28.0,510.0,825.86,624.83
2017,10,2,15,45,686.5,112.0,3.6,28.0,461.5,777.74,592.95
2017,10,2,16,0,662.0,106.0,3.5,28.0,413.0,728.25,559.7
2017,10,2,16,15,624.0,99.5,3.2,27.5,361.0,665.99,516.89
2017,10,2,16,30,586.0,93.0,2.9,27.0,309.0,604.09,473.34
2017,10,2,16,45,532.5,84.5,2.65,27.0,256.0,529.13,417.58
2017,10,2,17,0,479.0,76.0,2.4,27.0,203.0,456.81,361.32
2017,10,2,17,15,396.0,64.5,2.2,26.5,152.5,361.98,286.24
2017,10,2,17,30,313.0,53.0,2.0,26.0,102.0,280.21,218.49
2017,10,2,17,45,156.5,37.5,1.85,25.5,62.0,162.0,118.75
2017,10,2,18,0,0.0,22.0,1.7,25.0,22.0,24.16,0.0
2017,10,2,18,15,0.0,11.0,1.7,24.5,11.0,10.01,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,0.0,16.0,1.15,22.5,16.0,14.1,0.0
2017,10,3,7,0,0.0,32.0,1.3,23.0,32.0,27.75,17.16
2017,10,3,7,15,6.0,54.0,1.45,23.0,55.5,45.82,33.43
2017,10,3,7,30,12.0,76.0,1.6,23.0,79.0,63.67,49.22
2017,10,3,7,45,23.0,98.5,1.75,23.5,106.0,79.19,62.63
2017,10,3,8,0,34.0,121.0,1.9,24.0,133.0,96.52,77.23
2017,10,3,8,15,39.0,143.5,2.0,24.5,159.0,118.93,90.05
2017,10,3,8,30,44.0,166.0,2.1,25.0,185.0,142.37,107.81
2017,10,3,8,45,46.5,188.0,2.25,25.5,210.5,165.91,125.89
2017,10,3,9,0,49.0,210.0,2.4,26.0,236.0,190.07,144.41
2017,10,3,9,15,24.5,185.5,2.5,26.5,198.5,168.22,127.62
2017,10,3,9,30,0.0,161.0,2.6,27.0,161.0,141.2,106.48
2017,10,3,9,45,5.0,187.0,2.75,27.5,190.5,166.53,125.68
2017,10,3,10,0,10.0,213.0,2.9,28.0,220.0,192.75,145.31
2017,10,3,10,15,14.5,236.5,2.95,28.0,247.0,217.38,163.83
2017,10,3,10,30,19.0,260.0,3.0,28.0,274.0,242.78,182.85
2017,10,3,10,45,48.5,310.5,3.1,28.5,348.0,315.25,236.95
2017,10,3,11,0,78.0,361.0,3.2,29.0,422.0,388.63,290.57
2017,10,3,11,15,104.5,379.0,3.3,29.0,462.5,432.87,323.01
2017,10,3,11,30,131.0,397.0,3.4,29.0,503.0,488.78,363.63
2017,10,3,11,45,76.0,349.5,3.5,29.5,411.5,394.83,294.09
2017,10,3,12,0,21.0,302.0,3.6,30.0,320.0,294.15,218.63
2017,10,3,12,15,16.5,274.5,3.6,30.0,289.0,265.6,197.63
2017,10,3,12,30,12.0,247.0,3.6,30.0,258.0,236.51,175.91
2017,10,3,12,45,19.0,281.5,3.65,30.0,298.0,277.29,206.65
2017,10,3,13,0,26.0,316.0,3.7,30.0,338.0,335.02,249.46
2017,10,3,13,15,44.5,338.0,3.7,30.0,374.0,379.49,282.65
2017,10,3,13,30,63.0,360.0,3.7,30.0,410.0,425.3,316.6
2017,10,3,13,45,166.5,356.0,3.75,30.0,481.5,546.58,407.37
2017,10,3,14,0,270.0,352.0,3.8,30.0,553.0,668.65,496.14
2017,10,3,14,15,540.0,229.5,3.8,29.5,609.5,822.38,611.88
2017,10,3,14,30,810.0,107.0,3.8,29.0,666.0,950.46,701.27
2017,10,3,14,45,568.5,187.5,3.85,29.0,569.5,804.41,602.91
2017,10,3,15,0,327.0,268.0,3.9,29.0,473.0,631.41,477.53
2017,10,3,15,15,163.5,198.5,3.9,28.5,301.0,372.81,288.09
2017,10,3,15,30,0.0,129.0,3.9,28.0,129.0,117.58,87.87
2017,10,3,15,45,47.0,162.5,3.95,28.0,184.0,207.55,160.93
2017,10,3,16,0,94.0,196.0,4.0,28.0,239.0,291.72,227.98
2017,10,3,16,15,86.5,172.0,3.9,27.5,208.0,257.58,202.18
2017,10,3,16,30,79.0,148.0,3.8,27.0,177.0,223.54,176.22
2017,10,3,16,45,62.5,124.0,3.75,27.0,145.0,182.98,143.88
2017,10,3,17,0,46.0,100.0,3.7,27.0,113.0,143.37,111.68
2017,10,3,17,15,28.0,76.5,3.6,26.5,83.5,104.43,79.57
2017,10,3,17,30,10.0,53.0,3.5,26.0,54.0,59.98,42.67
2017,10,3,17,45,5.0,31.5,3.4,25.5,32.0,34.09,20.37
2017,10,3,18,0,0.0,10.0,3.3,25.0,10.0,8.79,0.0
2017,10,3,18,15,0.0,5.0,3.25,25.0,5.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,70.5,20.5,3.0,23.0,28.0,16.68,0.0
2017,10,4,7,0,141.0,41.0,3.1,23.0,56.0,32.57,20.96
2017,10,4,7,15,238.0,57.5,3.25,23.0,101.0,43.82,31.67
2017,10,4,7,30,335.0,74.0,3.4,23.0,146.0,55.44,42.15
2017,10,4,7,45,427.0,80.0,3.6,23.5,199.5,58.93,45.3
2017,10,4,8,0,519.0,86.0,3.8,24.0,253.0,68.24,46.99
2017,10,4,8,15,564.5,93.5,3.8,24.0,304.5,115.39,68.17
2017,10,4,8,30,610.0,101.0,3.8,24.0,356.0,168.48,105.11
2017,10,4,8,45,648.5,104.0,3.85,24.5,406.5,222.0,148.07
2017,10,4,9,0,687.0,107.0,3.9,25.0,457.0,279.91,196.79
2017,10,4,9,15,709.5,111.0,3.8,25.5,503.0,337.36,245.8
2017,10,4,9,30,732.0,115.0,3.7,26.0,549.0,396.62,295.27
2017,10,4,9,45,406.5,205.0,3.65,26.5,449.0,371.57,281.52
2017,10,4,10,0,81.0,295.0,3.6,27.0,349.0,301.91,229.14
2017,10,4,10,15,78.0,313.0,3.5,27.0,367.5,323.67,245.53
2017,10,4,10,30,75.0,331.0,3.4,27.0,386.0,345.27,261.33
2017,10,4,10,45,47.0,302.5,3.35,27.5,337.5,307.2,231.82
2017,10,4,11,0,19.0,274.0,3.3,28.0,289.0,259.44,194.95
2017,10,4,11,15,125.0,333.0,3.25,28.0,433.0,413.46,311.52
2017,10,4,11,30,231.0,392.0,3.2,28.0,577.0,565.14,421.8
2017,10,4,11,45,189.5,400.0,3.2,28.5,553.0,551.56,409.59
2017,10,4,12,0,148.0,408.0,3.2,29.0,529.0,534.51,395.67
2017,10,4,12,15,131.5,406.5,3.2,29.0,514.0,527.42,390.36
2017,10,4,12,30,115.0,405.0,3.2,29.0,499.0,504.55,373.93
2017,10,4,12,45,201.5,396.0,3.2,29.0,559.5,599.22,443.56
2017,10,4,13,0,288.0,387.0,3.2,29.0,620.0,698.05,514.03
2017,10,4,13,15,335.5,366.0,3.15,29.0,632.0,731.34,537.97
2017,10,4,13,30,383.0,345.0,3.1,29.0,644.0,763.52,561.49
2017,10,4,13,45,580.0,242.5,3.1,29.5,679.5,872.14,639.78
2017,10,4,14,0,777.0,140.0,3.1,30.0,715.0,959.91,697.54
2017,10,4,14,15,766.0,137.5,3.1,30.0,684.0,945.48,688.49
2017,10,4,14,30,755.0,135.0,3.1,30.0,653.0,927.64,678.17
2017,10,4,14,45,739.0,132.0,3.15,30.0,615.5,907.43,666.72
2017,10,4,15,0,723.0,129.0,3.2,30.0,578.0,878.19,649.27
2017,10,4,15,15,702.5,125.0,3.15,29.5,534.5,840.86,626.97
2017,10,4,15,30,682.0,121.0,3.1,29.0,491.0,801.37,602.98
2017,10,4,15,45,655.0,115.0,3.1,29.0,443.0,751.81,570.68
2017,10,4,16,0,628.0,109.0,3.1,29.0,395.0,701.12,537.06
2017,10,4,16,15,588.5,102.5,2.9,28.5,344.0,638.8,494.5
2017,10,4,16,30,549.0,96.0,2.7,28.0,293.0,577.01,451.22
2017,10,4,16,45,495.5,86.5,2.55,27.5,241.5,502.43,396.2
2017,10,4,17,0,442.0,77.0,2.4,27.0,190.0,426.55,337.96
2017,10,4,17,15,356.0,64.5,2.15,26.5,141.0,335.84,265.27
2017,10,4,17,30,270.0,52.0,1.9,26.0,92.0,253.48,196.65
2017,10,4,17,45,156.0,33.5,1.7,25.5,54.5,156.78,111.82
2017,10,4,18,0,42.0,15.0,1.5,25.0,17.0,33.97,0.0
2017,10,4,18,15,21.0,7.5,1.5,24.5,8.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,138.5,17.0,0.5,20.5,31.0,13.41,0.0
2017,10,5,7,0,277.0,34.0,0.5,21.0,62.0,27.76,17.18
2017,10,5,7,15,380.0,45.0,0.75,21.5,110.5,35.55,24.85
2017,10,5,7,30,483.0,56.0,1.0,22.0,159.0,43.1,31.73
2017,10,5,7,45,550.0,63.0,1.25,22.5,212.0,46.94,35.16
2017,10,5,8,0,617.0,70.0,1.5,23.0,265.0,57.54,37.28
2017,10,5,8,15,658.5,75.0,1.55,23.5,318.5,108.74,59.21
2017,10,5,8,30,700.0,80.0,1.6,24.0,372.0,165.13,98.24
2017,10,5,8,45,731.5,83.5,1.7,24.5,423.0,226.46,147.73
2017,10,5,9,0,763.0,87.0,1.8,25.0,474.0,287.39,199.11
2017,10,5,9,15,783.5,90.0,1.7,25.5,520.5,347.25,249.75
2017,10,5,9,30,804.0,93.0,1.6,26.0,567.0,408.51,300.12
2017,10,5,9,45,819.0,95.5,1.55,26.5,607.5,467.91,347.51
2017,10,5,10,0,834.0,98.0,1.5,27.0,648.0,527.46,393.14
2017,10,5,10,15,437.0,199.5,1.45,27.0,489.0,439.7,330.38
2017,10,5,10,30,40.0,301.0,1.4,27.0,330.0,296.7,222.0
2017,10,5,10,45,457.0,202.0,1.4,27.5,550.0,509.15,383.27
2017,10,5,11,0,874.0,103.0,1.4,28.0,770.0,738.69,545.11
2017,10,5,11,15,619.0,231.0,1.4,28.0,709.0,714.96,522.82
2017,10,5,11,30,364.0,359.0,1.4,28.0,648.0,650.41,474.09
2017,10,5,11,45,623.5,234.0,1.45,28.5,737.5,780.14,567.17
2017,10,5,12,0,883.0,109.0,1.5,29.0,827.0,895.06,641.54
2017,10,5,12,15,883.5,109.0,1.55,29.0,828.5,923.59,658.88
2017,10,5,12,30,884.0,109.0,1.6,29.0,830.0,948.73,675.08
2017,10,5,12,45,532.5,255.0,1.65,29.0,688.0,798.26,576.47
2017,10,5,13,0,181.0,401.0,1.7,29.0,546.0,593.31,431.39
2017,10,5,13,15,259.5,378.0,1.75,29.0,582.0,669.71,487.74
2017,10,5,13,30,338.0,355.0,1.8,29.0,618.0,729.94,530.68
2017,10,5,13,45,597.5,229.5,1.85,29.5,677.0,881.22,637.09
2017,10,5,14,0,857.0,104.0,1.9,30.0,736.0,987.59,704.24
2017,10,5,14,15,847.5,102.5,1.9,29.5,704.5,975.13,697.77
2017,10,5,14,30,838.0,101.0,1.9,29.0,673.0,959.1,690.41
2017,10,5,14,45,816.5,102.0,1.95,29.0,633.0,941.24,681.18
2017,10,5,15,0,795.0,103.0,2.0,29.0,593.0,910.02,663.32
2017,10,5,15,15,776.0,100.0,2.0,28.5,548.5,873.62,642.82
2017,10,5,15,30,757.0,97.0,2.0,28.0,504.0,834.75,620.4
2017,10,5,15,45,728.0,93.5,2.05,28.0,454.5,784.19,588.85
2017,10,5,16,0,699.0,90.0,2.1,28.0,405.0,737.39,559.27
2017,10,5,16,15,662.0,85.0,1.95,27.5,353.0,676.7,518.83
2017,10,5,16,30,625.0,80.0,1.8,27.0,301.0,616.3,477.52
2017,10,5,16,45,567.5,73.0,1.65,27.0,247.5,538.99,421.41
2017,10,5,17,0,510.0,66.0,1.5,27.0,194.0,464.72,364.46
2017,10,5,17,15,424.5,55.5,1.4,26.0,144.0,371.97,292.09
2017,10,5,17,30,339.0,45.0,1.3,25.0,94.0,286.41,221.85
2017,10,5,17,45,207.5,29.5,1.2,24.5,55.0,178.45,125.63
2017,10,5,18,0,76.0,14.0,1.1,24.0,16.0,49.39,0.0
2017,10,5,18,15,38.0,7.0,1.1,23.5,8.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,129.0,17.0,1.4,19.5,30.0,13.42,0.0
2017,10,6,7,0,258.0,34.0,1.6,20.0,60.0,26.56,16.13
2017,10,6,7,15,361.5,46.0,1.7,20.5,108.0,36.51,25.73
2017,10,6,7,30,465.0,58.0,1.8,21.0,156.0,44.88,33.37
2017,10,6,7,45,532.0,66.0,1.95,22.0,209.5,49.43,37.37
2017,10,6,8,0,599.0,74.0,2.1,23.0,263.0,61.14,40.02
2017,10,6,8,15,641.5,80.0,2.1,23.5,316.0,112.09,62.49
2017,10,6,8,30,684.0,86.0,2.1,24.0,369.0,168.43,101.7
2017,10,6,8,45,701.5,95.0,2.1,25.0,417.5,227.13,149.38
2017,10,6,9,0,719.0,104.0,2.1,26.0,466.0,287.61,200.14
2017,10,6,9,15,741.0,108.0,2.0,26.0,512.5,346.81,250.3
2017,10,6,9,30,763.0,112.0,1.9,26.0,559.0,410.02,302.42
2017,10,6,9,45,774.0,117.5,1.85,26.5,598.5,468.1,348.75
2017,10,6,10,0,785.0,123.0,1.8,27.0,638.0,526.03,393.19
2017,10,6,10,15,797.0,125.5,1.8,27.0,672.0,581.33,435.2
2017,10,6,10,30,809.0,128.0,1.8,27.0,706.0,636.02,475.5
2017,10,6,10,45,479.5,251.0,1.85,27.5,597.0,570.46,425.45
2017,10,6,11,0,150.0,374.0,1.9,28.0,488.0,461.03,341.97
2017,10,6,11,15,225.5,374.5,1.95,28.0,550.5,530.8,393.75
2017,10,6,11,30,301.0,375.0,2.0,28.0,613.0,615.66,454.1
2017,10,6,11,45,275.5,386.0,2.05,28.5,606.0,622.07,456.67
2017,10,6,12,0,250.0,397.0,2.1,29.0,599.0,625.91,457.97
2017,10,6,12,15,234.0,400.5,2.15,29.0,590.0,615.26,450.76
2017,10,6,12,30,218.0,404.0,2.2,29.0,581.0,614.83,450.48
2017,10,6,12,45,546.0,259.0,2.25,29.5,697.0,815.44,594.85
2017,10,6,13,0,874.0,114.0,2.3,30.0,813.0,982.72,703.49
2017,10,6,13,15,532.0,248.0,2.35,30.0,671.0,815.14,592.06
2017,10,6,13,30,190.0,382.0,2.4,30.0,529.0,595.21,435.62
2017,10,6,13,45,523.5,244.5,2.45,30.0,631.5,817.5,598.78
2017,10,6,14,0,857.0,107.0,2.5,30.0,734.0,990.33,713.13
2017,10,6,14,15,847.0,105.0,2.5,29.5,702.5,976.78,705.36
2017,10,6,14,30,837.0,103.0,2.5,29.0,671.0,970.13,703.95
2017,10,6,14,45,822.0,101.5,2.55,29.0,632.0,945.16,689.76
2017,10,6,15,0,807.0,100.0,2.6,29.0,593.0,917.02,673.6
2017,10,6,15,15,788.0,97.0,2.6,29.0,548.5,880.35,651.3
2017,10,6,15,30,769.0,94.0,2.6,29.0,504.0,841.16,627.17
2017,10,6,15,45,745.0,89.0,2.65,29.0,455.0,792.89,596.83
2017,10,6,16,0,721.0,84.0,2.7,29.0,406.0,743.04,564.79
2017,10,6,16,15,685.0,79.0,2.55,28.5,353.5,686.82,527.46
2017,10,6,16,30,649.0,74.0,2.4,28.0,301.0,626.42,486.04
2017,10,6,16,45,595.5,67.0,2.25,27.5,247.5,551.21,432.13
2017,10,6,17,0,542.0,60.0,2.1,27.0,194.0,478.76,377.29
2017,10,6,17,15,456.5,50.5,1.95,26.0,143.5,386.01,304.09
2017,10,6,17,30,371.0,41.0,1.8,25.0,93.0,300.59,233.06
2017,10,6,17,45,231.5,26.5,1.7,24.5,54.0,189.46,130.44
2017,10,6,18,0,92.0,12.0,1.6,24.0,15.0,55.14,0.0
2017,10,6,18,15,46.0,6.0,1.75,23.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,86.0,18.5,2.3,19.5,27.0,14.61,0.0
2017,10,7,7,0,172.0,37.0,2.5,20.0,54.0,28.81,17.81
2017,10,7,7,15,270.5,52.5,2.55,20.5,99.0,40.2,28.83
2017,10,7,7,30,369.0,68.0,2.6,21.0,144.0,51.22,38.82
2017,10,7,7,45,429.5,80.0,2.7,22.0,194.5,59.13,45.75
2017,10,7,8,0,490.0,92.0,2.8,23.0,245.0,73.4,50.73
2017,10,7,8,15,536.0,100.5,2.85,23.5,296.5,121.02,73.63
2017,10,7,8,30,582.0,109.0,2.9,24.0,348.0,173.23,110.07
2017,10,7,8,45,606.5,118.0,2.95,24.5,396.0,227.1,153.67
2017,10,7,9,0,631.0,127.0,3.0,25.0,444.0,283.75,201.25
2017,10,7,9,15,655.5,132.5,3.0,25.5,489.0,339.9,248.46
2017,10,7,9,30,680.0,138.0,3.0,26.0,534.0,398.24,296.5
2017,10,7,9,45,691.0,145.5,3.05,26.5,572.5,454.09,341.57
2017,10,7,10,0,702.0,153.0,3.1,27.0,611.0,510.03,385.26
2017,10,7,10,15,716.0,156.0,3.0,27.0,645.0,563.4,426.24
2017,10,7,10,30,730.0,159.0,2.9,27.0,679.0,616.59,465.89
2017,10,7,10,45,375.5,220.0,2.85,27.5,488.0,471.99,358.0
2017,10,7,11,0,21.0,281.0,2.8,28.0,297.0,267.63,200.51
2017,10,7,11,15,16.0,258.0,2.7,28.0,270.5,244.59,183.5
2017,10,7,11,30,11.0,235.0,2.6,28.0,244.0,220.74,165.33
2017,10,7,11,45,8.0,203.5,2.55,28.5,210.0,190.07,141.74
2017,10,7,12,0,5.0,172.0,2.5,29.0,176.0,159.01,117.82
2017,10,7,12,15,13.0,234.0,2.4,29.0,244.5,224.53,167.59
2017,10,7,12,30,21.0,296.0,2.3,29.0,313.0,292.34,217.96
2017,10,7,12,45,31.5,319.5,2.25,29.0,345.0,342.35,254.71
2017,10,7,13,0,42.0,343.0,2.2,29.0,377.0,380.51,282.55
2017,10,7,13,15,82.0,360.0,2.2,29.0,424.0,441.91,328.1
2017,10,7,13,30,122.0,377.0,2.2,29.0,471.0,522.49,386.26
2017,10,7,13,45,142.0,366.0,2.2,29.0,472.0,535.13,395.9
2017,10,7,14,0,162.0,355.0,2.2,29.0,473.0,547.08,405.54
2017,10,7,14,15,94.5,309.0,2.25,29.0,377.0,411.85,308.39
2017,10,7,14,30,27.0,263.0,2.3,29.0,281.0,277.24,208.41
2017,10,7,14,45,18.5,232.0,2.35,29.0,244.0,238.02,179.6
2017,10,7,15,0,10.0,201.0,2.4,29.0,207.0,198.9,150.13
2017,10,7,15,15,5.0,171.0,2.4,29.0,174.0,164.39,123.91
2017,10,7,15,30,0.0,141.0,2.4,29.0,141.0,130.14,97.53
2017,10,7,15,45,0.0,132.5,2.4,29.0,132.5,122.69,92.07
2017,10,7,16,0,0.0,124.0,2.4,29.0,124.0,115.4,86.65
2017,10,7,16,15,0.0,107.5,2.2,28.5,107.5,99.73,74.67
2017,10,7,16,30,0.0,91.0,2.0,28.0,91.0,84.02,62.45
2017,10,7,16,45,198.0,86.5,1.8,27.5,134.5,259.92,207.43
2017,10,7,17,0,396.0,82.0,1.6,27.0,178.0,400.58,316.54
2017,10,7,17,15,309.5,66.5,1.45,26.0,129.5,308.58,242.3
2017,10,7,17,30,223.0,51.0,1.3,25.0,81.0,225.06,173.11
2017,10,7,17,45,111.5,31.0,1.2,24.5,46.0,117.44,76.28
2017,10,7,18,0,0.0,11.0,1.1,24.0,11.0,10.01,0.0
2017,10,7,18,15,0.0,5.5,1.1,23.5,5.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,168.5,15.5,1.15,17.5,31.5,12.66,0.0
2017,10,8,7,0,337.0,31.0,1.2,18.0,63.0,25.37,15.07
2017,10,8,7,15,446.5,41.0,1.3,18.5,114.0,32.49,22.45
2017,10,8,7,30,556.0,51.0,1.4,19.0,165.0,39.42,28.89
2017,10,8,7,45,620.5,58.0,1.5,19.5,221.0,43.52,32.62
2017,10,8,8,0,685.0,65.0,1.6,20.0,277.0,56.91,35.46
2017,10,8,8,15,726.5,70.0,1.35,21.0,332.5,116.41,63.23
2017,10,8,8,30,768.0,75.0,1.1,22.0,388.0,176.77,105.35
2017,10,8,8,45,796.0,79.0,0.9,23.0,441.0,238.31,155.0
2017,10,8,9,0,824.0,83.0,0.7,24.0,494.0,302.71,208.33
2017,10,8,9,15,844.0,86.0,0.9,25.0,542.0,366.06,261.48
2017,10,8,9,30,864.0,89.0,1.1,26.0,590.0,430.64,314.23
2017,10,8,9,45,878.5,91.5,1.3,27.0,632.0,494.18,364.52
2017,10,8,10,0,893.0,94.0,1.5,28.0,674.0,555.86,411.69
2017,10,8,10,15,903.5,96.0,1.5,28.5,709.0,614.4,454.72
2017,10,8,10,30,914.0,98.0,1.5,29.0,744.0,671.82,495.35
2017,10,8,10,45,921.0,99.0,1.55,29.5,771.5,724.53,531.82
2017,10,8,11,0,928.0,100.0,1.6,30.0,799.0,775.25,565.05
2017,10,8,11,15,932.0,101.0,1.6,30.0,818.0,821.43,594.26
2017,10,8,11,30,936.0,102.0,1.6,30.0,837.0,864.9,621.44
2017,10,8,11,45,938.0,102.5,1.6,30.5,846.5,903.29,643.85
2017,10,8,12,0,940.0,103.0,1.6,31.0,856.0,938.44,664.03
2017,10,8,12,15,939.5,103.5,1.65,31.0,857.0,967.94,682.58
2017,10,8,12,30,939.0,104.0,1.7,31.0,858.0,993.79,698.97
2017,10,8,12,45,935.0,104.0,1.75,31.5,849.5,1012.02,709.34
2017,10,8,13,0,931.0,104.0,1.8,32.0,841.0,1026.27,717.45
2017,10,8,13,15,926.0,103.5,1.85,32.0,823.5,1034.98,723.79
2017,10,8,13,30,921.0,103.0,1.9,32.0,806.0,1039.66,727.88
2017,10,8,13,45,911.0,102.5,2.0,32.0,780.0,1035.33,727.29
2017,10,8,14,0,901.0,102.0,2.1,32.0,754.0,1027.02,724.43
2017,10,8,14,15,890.5,100.0,2.15,32.0,720.5,1012.61,717.32
2017,10,8,14,30,880.0,98.0,2.2,32.0,687.0,994.45,708.0
2017,10,8,14,45,863.0,97.0,2.3,32.0,646.0,967.59,693.73
2017,10,8,15,0,846.0,96.0,2.4,32.0,605.0,947.58,683.83
2017,10,8,15,15,826.0,93.0,2.45,31.5,559.0,909.09,662.67
2017,10,8,15,30,806.0,90.0,2.5,31.0,513.0,868.02,639.57
2017,10,8,15,45,775.5,87.0,2.55,31.0,461.0,815.38,606.9
2017,10,8,16,0,745.0,84.0,2.6,31.0,409.0,761.41,572.62
2017,10,8,16,15,706.5,78.5,2.4,30.0,355.0,701.9,534.32
2017,10,8,16,30,668.0,73.0,2.2,29.0,301.0,638.12,491.63
2017,10,8,16,45,606.5,67.0,2.05,28.5,245.5,557.66,434.26
2017,10,8,17,0,545.0,61.0,1.9,28.0,190.0,480.53,375.98
2017,10,8,17,15,453.0,50.5,1.9,27.0,138.5,382.48,299.29
2017,10,8,17,30,361.0,40.0,1.9,26.0,87.0,292.44,224.67
2017,10,8,17,45,211.0,25.0,1.9,25.5,49.0,172.29,108.27
2017,10,8,18,0,61.0,10.0,1.9,25.0,11.0,38.23,0.0
2017,10,8,18,15,30.5,5.0,1.95,24.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,6,45,111.0,17.0,2.3,20.5,27.0,15.46,0.0
2017,10,9,7,0,222.0,34.0,2.6,21.0,54.0,26.59,15.62
2017,10,9,7,15,329.0,47.0,2.8,21.5,101.5,36.2,25.23
2017,10,9,7,30,436.0,60.0,3.0,22.0,149.0,46.93,34.92
2017,10,9,7,45,508.5,68.0,3.25,23.0,202.0,51.37,38.86
2017,10,9,8,0,581.0,76.0,3.5,24.0,255.0,64.46,41.73
2017,10,9,8,15,625.5,82.5,3.6,24.5,308.0,114.85,64.86
2017,10,9,8,30,670.0,89.0,3.7,25.0,361.0,170.9,104.2
2017,10,9,8,45,702.5,93.0,3.8,26.0,411.5,227.68,150.03
2017,10,9,9,0,735.0,97.0,3.9,27.0,462.0,287.99,200.63
2017,10,9,9,15,757.0,101.0,4.0,27.5,508.0,350.62,253.71
2017,10,9,9,30,779.0,105.0,4.1,28.0,554.0,411.77,304.69
2017,10,9,9,45,794.0,108.5,4.2,28.5,594.5,470.58,352.64
2017,10,9,10,0,809.0,112.0,4.3,29.0,635.0,529.62,399.25
2017,10,9,10,15,820.5,114.0,4.3,29.5,668.5,585.16,441.71
2017,10,9,10,30,832.0,116.0,4.3,30.0,702.0,639.94,482.27
2017,10,9,10,45,838.5,118.5,4.35,30.5,728.0,690.81,518.95
2017,10,9,11,0,845.0,121.0,4.4,31.0,754.0,739.92,553.44
2017,10,9,11,15,850.0,122.0,4.4,31.0,772.0,784.39,583.65
2017,10,9,11,30,855.0,123.0,4.4,31.0,790.0,820.45,607.64
2017,10,9,11,45,859.5,122.5,4.4,31.5,800.5,857.17,630.74
2017,10,9,12,0,864.0,122.0,4.4,32.0,811.0,891.09,651.75
2017,10,9,12,15,864.0,122.0,4.4,32.0,812.0,918.48,669.67
2017,10,9,12,30,864.0,122.0,4.4,32.0,813.0,942.52,685.45
2017,10,9,12,45,860.5,122.0,4.4,32.5,805.0,959.79,695.44
2017,10,9,13,0,857.0,122.0,4.4,33.0,797.0,973.41,703.15
2017,10,9,13,15,852.0,121.0,4.35,33.0,780.5,980.79,708.1
2017,10,9,13,30,847.0,120.0,4.3,33.0,764.0,995.22,717.84
2017,10,9,13,45,838.5,119.0,4.3,33.0,739.5,991.83,716.37
2017,10,9,14,0,830.0,118.0,4.3,33.0,715.0,984.67,712.72
2017,10,9,14,15,819.0,116.0,4.25,32.5,683.0,970.16,705.62
2017,10,9,14,30,808.0,114.0,4.2,32.0,651.0,952.12,696.32
2017,10,9,14,45,791.5,112.0,4.2,32.0,612.0,925.34,680.14
2017,10,9,15,0,775.0,110.0,4.2,32.0,573.0,895.52,661.98
2017,10,9,15,15,754.5,106.5,4.15,31.5,529.0,857.4,639.18
2017,10,9,15,30,734.0,103.0,4.1,31.0,485.0,822.33,618.26
2017,10,9,15,45,703.5,99.0,4.05,31.0,435.5,770.72,584.22
2017,10,9,16,0,673.0,95.0,4.0,31.0,386.0,718.12,548.98
2017,10,9,16,15,633.0,88.5,3.7,30.5,334.0,654.06,504.93
2017,10,9,16,30,593.0,82.0,3.4,30.0,282.0,590.6,460.1
2017,10,9,16,45,531.5,74.5,3.15,29.5,229.0,511.26,401.59
2017,10,9,17,0,470.0,67.0,2.9,29.0,176.0,435.25,342.37
2017,10,9,17,15,378.0,54.5,2.65,28.0,127.0,338.42,265.06
2017,10,9,17,30,286.0,42.0,2.4,27.0,78.0,249.14,190.37
2017,10,9,17,45,143.0,21.0,2.15,26.5,39.0,125.3,71.95
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,19.5,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
