Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,2,15,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,9.5,6.35,13.0,9.5,8.64,0.0
2017,10,10,7,0,0.0,19.0,6.4,13.0,19.0,16.73,7.99
2017,10,10,7,15,0.0,37.5,6.45,13.0,37.5,32.83,23.19
2017,10,10,7,30,0.0,56.0,6.5,13.0,56.0,48.32,37.48
2017,10,10,7,45,0.0,77.0,6.55,13.5,77.0,65.51,53.03
2017,10,10,8,0,0.0,98.0,6.6,14.0,98.0,82.69,65.16
2017,10,10,8,15,2.5,118.0,6.55,14.0,119.0,100.25,79.87
2017,10,10,8,30,5.0,138.0,6.5,14.0,140.0,118.37,94.79
2017,10,10,8,45,2.5,133.0,6.5,14.5,134.0,115.71,92.19
2017,10,10,9,0,0.0,128.0,6.5,15.0,128.0,111.92,88.64
2017,10,10,9,15,43.5,191.5,6.4,15.5,216.5,180.38,143.85
2017,10,10,9,30,87.0,255.0,6.3,16.0,305.0,255.76,204.26
2017,10,10,9,45,62.5,259.5,6.2,16.5,297.0,256.66,204.71
2017,10,10,10,0,38.0,264.0,6.1,17.0,289.0,254.28,202.19
2017,10,10,10,15,94.0,300.5,6.0,17.5,366.0,323.52,257.13
2017,10,10,10,30,150.0,337.0,5.9,18.0,443.0,404.66,320.61
2017,10,10,10,45,242.0,337.5,5.8,18.5,515.5,479.18,378.97
2017,10,10,11,0,334.0,338.0,5.7,19.0,588.0,569.22,448.21
2017,10,10,11,15,346.0,344.0,5.6,19.0,608.0,604.15,474.44
2017,10,10,11,30,358.0,350.0,5.5,19.0,628.0,639.04,500.53
2017,10,10,11,45,599.0,242.0,5.45,19.5,714.0,768.08,600.97
2017,10,10,12,0,840.0,134.0,5.4,20.0,800.0,890.16,689.83
2017,10,10,12,15,840.0,134.0,5.3,20.5,801.5,917.69,706.63
2017,10,10,12,30,840.0,134.0,5.2,21.0,803.0,941.89,721.49
2017,10,10,12,45,839.0,133.0,5.1,21.5,795.5,960.62,732.47
2017,10,10,13,0,838.0,132.0,5.0,22.0,788.0,975.75,741.0
2017,10,10,13,15,833.0,131.0,4.9,22.0,771.5,983.31,745.86
2017,10,10,13,30,828.0,130.0,4.8,22.0,755.0,987.09,748.31
2017,10,10,13,45,820.5,128.0,4.7,22.5,731.0,983.5,744.39
2017,10,10,14,0,813.0,126.0,4.6,23.0,707.0,976.18,738.14
2017,10,10,14,15,802.0,123.5,4.5,23.0,675.5,961.17,728.28
2017,10,10,14,30,791.0,121.0,4.4,23.0,644.0,942.66,716.46
2017,10,10,14,45,778.0,117.0,4.35,23.0,605.5,917.14,700.21
2017,10,10,15,0,765.0,113.0,4.3,23.0,567.0,888.5,681.86
2017,10,10,15,15,744.5,109.5,4.2,22.5,523.0,856.11,661.9
2017,10,10,15,30,724.0,106.0,4.1,22.0,479.0,816.14,636.34
2017,10,10,15,45,698.0,100.0,4.0,22.0,430.5,766.24,602.07
2017,10,10,16,0,672.0,94.0,3.9,22.0,382.0,715.11,566.38
2017,10,10,16,15,631.5,88.0,3.65,21.5,330.0,651.35,521.01
2017,10,10,16,30,591.0,82.0,3.4,21.0,278.0,588.22,474.84
2017,10,10,16,45,532.0,73.5,3.2,21.0,225.5,509.65,413.99
2017,10,10,17,0,473.0,65.0,3.0,21.0,173.0,434.33,352.56
2017,10,10,17,15,380.0,53.0,2.75,20.5,124.5,337.46,271.95
2017,10,10,17,30,287.0,41.0,2.5,20.0,76.0,248.46,194.44
2017,10,10,17,45,143.5,20.5,2.25,19.5,38.0,123.7,65.82
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,118.0,15.5,2.95,13.0,25.5,14.1,0.0
2017,10,11,7,0,236.0,31.0,3.1,13.0,51.0,24.3,13.99
2017,10,11,7,15,342.0,43.5,3.25,13.5,97.5,34.78,24.84
2017,10,11,7,30,448.0,56.0,3.4,14.0,144.0,43.69,33.22
2017,10,11,7,45,515.0,64.5,3.6,14.5,196.0,48.71,37.9
2017,10,11,8,0,582.0,73.0,3.8,15.0,248.0,63.29,41.7
2017,10,11,8,15,626.0,79.0,3.8,15.5,300.5,113.27,65.78
2017,10,11,8,30,670.0,85.0,3.8,16.0,353.0,168.81,106.31
2017,10,11,8,45,703.0,89.0,3.8,16.5,403.5,225.6,154.15
2017,10,11,9,0,736.0,93.0,3.8,17.0,454.0,288.92,209.47
2017,10,11,9,15,758.0,96.5,3.7,17.5,499.5,347.91,261.61
2017,10,11,9,30,780.0,100.0,3.6,18.0,545.0,408.52,313.95
2017,10,11,9,45,798.0,102.0,3.55,18.5,585.5,467.21,363.38
2017,10,11,10,0,816.0,104.0,3.5,19.0,626.0,526.41,411.55
2017,10,11,10,15,827.0,106.5,3.35,19.5,659.5,582.28,455.31
2017,10,11,10,30,838.0,109.0,3.2,20.0,693.0,637.33,496.85
2017,10,11,10,45,847.5,109.5,3.1,21.0,719.5,685.39,531.16
2017,10,11,11,0,857.0,110.0,3.0,22.0,746.0,733.91,564.26
2017,10,11,11,15,862.0,111.0,2.9,22.0,764.5,777.67,593.68
2017,10,11,11,30,867.0,112.0,2.8,22.0,783.0,819.02,621.07
2017,10,11,11,45,862.5,116.5,2.7,22.5,791.0,853.34,642.06
2017,10,11,12,0,858.0,121.0,2.6,23.0,799.0,884.32,660.55
2017,10,11,12,15,858.0,121.0,2.5,23.5,800.0,911.37,676.2
2017,10,11,12,30,858.0,121.0,2.4,24.0,801.0,935.09,689.51
2017,10,11,12,45,857.0,120.0,2.3,24.5,793.5,953.38,699.18
2017,10,11,13,0,856.0,119.0,2.2,25.0,786.0,968.11,706.54
2017,10,11,13,15,851.0,118.0,2.1,25.0,769.5,975.3,710.45
2017,10,11,13,30,846.0,117.0,2.0,25.0,753.0,978.75,712.13
2017,10,11,13,45,839.0,115.5,1.9,25.0,729.0,986.75,716.87
2017,10,11,14,0,832.0,114.0,1.8,25.0,705.0,980.34,712.43
2017,10,11,14,15,821.5,111.5,1.75,25.0,673.0,965.6,703.57
2017,10,11,14,30,811.0,109.0,1.7,25.0,641.0,947.31,692.64
2017,10,11,14,45,779.5,113.0,1.65,25.5,599.5,912.98,670.08
2017,10,11,15,0,748.0,117.0,1.6,26.0,558.0,881.78,649.76
2017,10,11,15,15,726.5,113.0,1.6,25.5,513.5,842.83,627.28
2017,10,11,15,30,705.0,109.0,1.6,25.0,469.0,801.75,603.04
2017,10,11,15,45,677.0,103.5,1.6,25.0,420.5,751.27,570.69
2017,10,11,16,0,649.0,98.0,1.6,25.0,372.0,699.74,536.96
2017,10,11,16,15,607.5,91.0,1.5,24.5,321.0,634.74,492.88
2017,10,11,16,30,566.0,84.0,1.4,24.0,270.0,570.5,447.95
2017,10,11,16,45,508.0,74.5,1.3,24.0,218.0,492.56,389.56
2017,10,11,17,0,450.0,65.0,1.2,24.0,166.0,417.86,330.76
2017,10,11,17,15,358.5,52.5,1.1,23.0,118.5,319.75,252.29
2017,10,11,17,30,267.0,40.0,1.0,22.0,71.0,235.6,180.6
2017,10,11,17,45,133.5,20.0,0.95,21.5,35.5,116.56,51.69
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,95.5,15.5,1.0,17.5,23.5,14.1,0.0
2017,10,12,7,0,191.0,31.0,1.1,18.0,47.0,24.25,13.39
2017,10,12,7,15,292.5,46.0,1.1,18.5,92.0,35.45,24.85
2017,10,12,7,30,394.0,61.0,1.1,19.0,137.0,46.3,34.8
2017,10,12,7,45,465.0,70.5,1.1,19.5,188.5,53.74,41.51
2017,10,12,8,0,536.0,80.0,1.1,20.0,240.0,68.7,45.61
2017,10,12,8,15,581.5,87.0,1.1,21.0,291.5,116.64,68.58
2017,10,12,8,30,627.0,94.0,1.1,22.0,343.0,170.43,106.45
2017,10,12,8,45,663.5,98.0,1.15,23.0,393.0,225.3,150.46
2017,10,12,9,0,700.0,102.0,1.2,24.0,443.0,284.25,199.32
2017,10,12,9,15,723.0,106.0,1.3,24.5,488.0,342.36,248.27
2017,10,12,9,30,746.0,110.0,1.4,25.0,533.0,402.27,297.58
2017,10,12,9,45,765.0,112.5,1.55,26.0,573.5,462.11,344.95
2017,10,12,10,0,784.0,115.0,1.7,27.0,614.0,520.51,389.68
2017,10,12,10,15,796.0,117.0,1.75,27.0,647.0,574.82,431.23
2017,10,12,10,30,808.0,119.0,1.8,27.0,680.0,628.48,471.17
2017,10,12,10,45,817.5,120.5,1.9,27.5,706.0,679.03,507.24
2017,10,12,11,0,827.0,122.0,2.0,28.0,732.0,728.14,541.42
2017,10,12,11,15,832.5,123.0,2.1,28.5,750.0,772.0,570.17
2017,10,12,11,30,838.0,124.0,2.2,29.0,768.0,813.57,596.74
2017,10,12,11,45,851.5,118.5,2.3,29.5,780.0,845.84,616.96
2017,10,12,12,0,865.0,113.0,2.4,30.0,792.0,881.93,639.68
2017,10,12,12,15,865.0,113.0,2.45,30.0,793.0,908.99,657.29
2017,10,12,12,30,865.0,113.0,2.5,30.0,794.0,932.7,672.86
2017,10,12,12,45,861.0,113.5,2.6,30.5,786.0,949.7,683.29
2017,10,12,13,0,857.0,114.0,2.7,31.0,778.0,963.05,691.52
2017,10,12,13,15,852.0,113.0,2.8,31.0,761.5,970.11,697.27
2017,10,12,13,30,847.0,112.0,2.9,31.0,745.0,973.43,700.82
2017,10,12,13,45,836.0,112.5,3.0,31.0,720.0,979.44,706.3
2017,10,12,14,0,825.0,113.0,3.1,31.0,695.0,971.34,702.8
2017,10,12,14,15,814.0,111.0,3.15,31.0,663.5,956.67,694.88
2017,10,12,14,30,803.0,109.0,3.2,31.0,632.0,938.5,684.81
2017,10,12,14,45,780.0,109.5,3.25,31.0,592.5,908.36,666.88
2017,10,12,15,0,757.0,110.0,3.3,31.0,553.0,875.4,647.06
2017,10,12,15,15,736.0,106.0,3.3,30.5,509.0,841.88,627.69
2017,10,12,15,30,715.0,102.0,3.3,30.0,465.0,801.02,603.0
2017,10,12,15,45,679.5,99.0,3.3,30.0,415.5,746.89,567.41
2017,10,12,16,0,644.0,96.0,3.3,30.0,366.0,692.13,530.71
2017,10,12,16,15,602.5,89.5,3.1,29.5,315.0,627.99,486.53
2017,10,12,16,30,561.0,83.0,2.9,29.0,264.0,564.62,441.57
2017,10,12,16,45,498.5,74.0,2.7,28.5,212.5,484.29,381.44
2017,10,12,17,0,436.0,65.0,2.5,28.0,161.0,407.56,321.13
2017,10,12,17,15,344.5,51.5,2.2,27.0,114.0,309.41,242.05
2017,10,12,17,30,253.0,38.0,1.9,26.0,67.0,224.68,169.53
2017,10,12,17,45,126.5,19.0,1.65,25.0,33.5,110.12,36.05
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,111.0,15.0,1.8,19.5,24.0,13.64,0.0
2017,10,13,7,0,222.0,30.0,2.0,20.0,48.0,23.54,12.4
2017,10,13,7,15,329.0,43.5,2.1,20.5,94.0,35.01,24.19
2017,10,13,7,30,436.0,57.0,2.2,21.0,140.0,44.81,33.17
2017,10,13,7,45,518.0,63.5,2.35,22.0,194.0,48.14,36.2
2017,10,13,8,0,600.0,70.0,2.5,23.0,248.0,62.33,38.79
2017,10,13,8,15,644.0,76.0,2.65,23.5,300.5,113.46,62.98
2017,10,13,8,30,688.0,82.0,2.8,24.0,353.0,170.1,103.21
2017,10,13,8,45,728.0,83.5,3.0,25.0,404.5,230.52,152.0
2017,10,13,9,0,768.0,85.0,3.2,26.0,456.0,291.58,203.31
2017,10,13,9,15,789.5,88.0,3.25,26.5,502.0,351.75,254.82
2017,10,13,9,30,811.0,91.0,3.3,27.0,548.0,413.39,306.4
2017,10,13,9,45,829.5,92.5,3.35,27.5,589.0,473.42,355.31
2017,10,13,10,0,848.0,94.0,3.4,28.0,630.0,533.87,402.94
2017,10,13,10,15,858.5,95.5,3.4,28.5,664.0,589.14,445.16
2017,10,13,10,30,869.0,97.0,3.4,29.0,698.0,643.37,485.24
2017,10,13,10,45,878.0,98.0,3.45,29.5,724.0,694.81,522.29
2017,10,13,11,0,887.0,99.0,3.5,30.0,750.0,744.56,556.49
2017,10,13,11,15,891.5,99.5,3.5,30.0,768.0,788.43,585.76
2017,10,13,11,30,896.0,100.0,3.5,30.0,786.0,829.74,613.08
2017,10,13,11,45,894.5,103.0,3.5,30.5,795.0,865.86,635.47
2017,10,13,12,0,893.0,106.0,3.5,31.0,804.0,898.73,655.53
2017,10,13,12,15,893.0,106.0,3.5,31.0,804.5,926.42,673.45
2017,10,13,12,30,893.0,106.0,3.5,31.0,805.0,950.66,689.17
2017,10,13,12,45,891.5,105.0,3.5,31.5,797.0,968.83,699.61
2017,10,13,13,0,890.0,104.0,3.5,32.0,789.0,983.28,707.76
2017,10,13,13,15,885.5,103.0,3.5,32.0,772.5,991.03,713.16
2017,10,13,13,30,881.0,102.0,3.5,32.0,756.0,994.92,716.3
2017,10,13,13,45,874.0,100.5,3.5,32.0,731.5,991.93,715.19
2017,10,13,14,0,867.0,99.0,3.5,32.0,707.0,985.13,711.84
2017,10,13,14,15,856.5,97.0,3.5,32.0,675.0,970.56,703.63
2017,10,13,14,30,846.0,95.0,3.5,32.0,643.0,952.42,693.26
2017,10,13,14,45,818.0,98.0,3.5,32.0,601.0,930.2,680.32
2017,10,13,15,0,790.0,101.0,3.5,32.0,559.0,895.03,658.79
2017,10,13,15,15,769.0,97.5,3.45,31.5,514.5,856.08,635.67
2017,10,13,15,30,748.0,94.0,3.4,31.0,470.0,814.79,610.66
2017,10,13,15,45,717.0,90.0,3.4,31.0,420.5,767.16,579.84
2017,10,13,16,0,686.0,86.0,3.4,31.0,371.0,713.88,544.44
2017,10,13,16,15,645.5,80.5,3.15,30.5,319.0,650.47,500.99
2017,10,13,16,30,605.0,75.0,2.9,30.0,267.0,587.72,456.69
2017,10,13,16,45,544.0,67.0,2.65,29.5,215.0,508.13,397.98
2017,10,13,17,0,483.0,59.0,2.4,29.0,163.0,432.02,338.29
2017,10,13,17,15,387.0,47.0,2.15,28.0,115.0,333.51,259.23
2017,10,13,17,30,291.0,35.0,1.9,27.0,67.0,243.93,182.34
2017,10,13,17,45,145.5,17.5,1.65,26.0,33.5,119.73,22.01
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,109.0,14.5,1.55,20.5,23.5,13.19,0.0
2017,10,14,7,0,218.0,29.0,1.7,21.0,47.0,22.77,11.43
2017,10,14,7,15,328.5,42.0,1.95,21.5,93.0,33.75,22.97
2017,10,14,7,30,439.0,55.0,2.2,22.0,139.0,43.17,31.59
2017,10,14,7,45,513.0,63.0,2.45,23.0,191.5,47.82,35.76
2017,10,14,8,0,587.0,71.0,2.7,24.0,244.0,63.4,39.41
2017,10,14,8,15,631.5,77.5,2.8,24.5,296.0,114.13,63.7
2017,10,14,8,30,676.0,84.0,2.9,25.0,348.0,170.46,103.64
2017,10,14,8,45,710.5,87.5,3.05,25.5,398.5,227.43,150.01
2017,10,14,9,0,745.0,91.0,3.2,26.0,449.0,290.97,203.58
2017,10,14,9,15,506.0,168.0,3.25,26.5,421.5,320.94,236.74
2017,10,14,9,30,267.0,245.0,3.3,27.0,394.0,323.52,244.23
2017,10,14,9,45,543.0,174.5,3.35,27.5,507.0,412.43,311.33
2017,10,14,10,0,819.0,104.0,3.4,28.0,620.0,528.65,399.41
2017,10,14,10,15,559.0,208.5,3.4,28.5,569.0,521.32,393.62
2017,10,14,10,30,299.0,313.0,3.4,29.0,518.0,482.9,362.99
2017,10,14,10,45,280.5,330.0,3.4,29.5,528.5,506.29,379.33
2017,10,14,11,0,262.0,347.0,3.4,30.0,539.0,527.56,393.45
2017,10,14,11,15,561.0,231.5,3.4,30.0,655.0,669.95,500.63
2017,10,14,11,30,860.0,116.0,3.4,30.0,771.0,816.67,604.7
2017,10,14,11,45,858.0,118.5,3.45,30.5,779.0,850.65,625.25
2017,10,14,12,0,856.0,121.0,3.5,31.0,787.0,881.46,644.34
2017,10,14,12,15,486.5,252.0,3.5,31.0,630.5,719.77,531.15
2017,10,14,12,30,117.0,383.0,3.5,31.0,474.0,502.37,370.14
2017,10,14,12,45,480.0,253.5,3.55,31.5,621.5,746.54,551.42
2017,10,14,13,0,843.0,124.0,3.6,32.0,769.0,969.23,701.2
2017,10,14,13,15,572.0,234.0,3.6,32.0,667.5,837.57,611.93
2017,10,14,13,30,301.0,344.0,3.6,32.0,566.0,682.99,500.84
2017,10,14,13,45,553.0,233.5,3.6,32.0,625.5,832.43,611.52
2017,10,14,14,0,805.0,123.0,3.6,32.0,685.0,961.38,698.46
2017,10,14,14,15,793.0,121.0,3.6,31.5,653.0,945.78,689.84
2017,10,14,14,30,781.0,119.0,3.6,31.0,621.0,926.76,680.12
2017,10,14,14,45,753.5,120.0,3.65,31.0,580.5,892.97,659.5
2017,10,14,15,0,726.0,121.0,3.7,31.0,540.0,863.1,641.49
2017,10,14,15,15,703.5,117.0,3.65,30.5,496.0,823.67,617.53
2017,10,14,15,30,681.0,113.0,3.6,30.0,452.0,782.23,591.89
2017,10,14,15,45,646.0,108.0,3.55,30.0,403.0,726.95,554.87
2017,10,14,16,0,611.0,103.0,3.5,30.0,354.0,671.08,516.77
2017,10,14,16,15,566.5,95.5,3.3,29.5,303.0,604.45,470.32
2017,10,14,16,30,522.0,88.0,3.1,29.0,252.0,538.83,423.02
2017,10,14,16,45,452.5,78.5,2.9,29.0,201.0,449.99,354.73
2017,10,14,17,0,383.0,69.0,2.7,29.0,150.0,372.64,292.74
2017,10,14,17,15,288.0,53.5,2.45,28.0,104.0,277.0,215.27
2017,10,14,17,30,193.0,38.0,2.2,27.0,58.0,191.12,141.25
2017,10,14,17,45,96.5,19.0,2.0,26.5,29.0,92.71,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,10,15,6,45,54.5,15.0,6.15,20.0,19.5,13.64,0.0
2017,10,15,7,0,109.0,30.0,6.7,20.0,39.0,24.14,12.1
2017,10,15,7,15,204.5,49.0,6.75,19.5,81.5,37.7,26.45
2017,10,15,7,30,300.0,68.0,6.8,19.0,124.0,51.47,39.15
2017,10,15,7,45,410.0,73.5,6.85,18.5,177.0,54.77,42.51
2017,10,15,8,0,520.0,79.0,6.9,18.0,230.0,69.1,45.87
2017,10,15,8,15,567.5,86.5,6.8,18.0,281.5,116.56,70.04
2017,10,15,8,30,615.0,94.0,6.7,18.0,333.0,170.12,109.44
2017,10,15,8,45,307.5,91.0,6.65,18.5,210.5,143.11,101.66
2017,10,15,9,0,0.0,88.0,6.6,19.0,88.0,77.8,59.19
2017,10,15,9,15,0.0,106.5,6.55,19.5,106.5,93.97,72.21
2017,10,15,9,30,0.0,125.0,6.5,20.0,125.0,110.28,85.16
2017,10,15,9,45,3.5,159.5,6.5,20.5,162.0,142.35,110.71
2017,10,15,10,0,7.0,194.0,6.5,21.0,199.0,175.21,136.6
2017,10,15,10,15,18.0,232.0,6.45,21.0,244.5,216.35,169.18
2017,10,15,10,30,29.0,270.0,6.4,21.0,290.0,264.06,206.69
2017,10,15,10,45,37.0,291.5,6.4,21.5,318.0,293.16,228.91
2017,10,15,11,0,45.0,313.0,6.4,22.0,346.0,323.49,251.92
2017,10,15,11,15,72.0,338.5,6.35,22.0,393.0,373.39,290.82
2017,10,15,11,30,99.0,364.0,6.3,22.0,440.0,426.14,331.58
2017,10,15,11,45,265.0,342.0,6.25,22.5,547.0,573.05,446.04
2017,10,15,12,0,431.0,320.0,6.2,23.0,654.0,720.36,557.35
2017,10,15,12,15,396.5,334.5,6.15,23.0,642.0,710.1,548.64
2017,10,15,12,30,362.0,349.0,6.1,23.0,630.0,708.25,546.4
2017,10,15,12,45,613.0,230.5,6.1,23.5,700.0,853.21,657.79
2017,10,15,13,0,864.0,112.0,6.1,24.0,770.0,965.47,736.67
2017,10,15,13,15,859.5,111.0,6.05,24.0,754.0,972.89,741.54
2017,10,15,13,30,855.0,110.0,6.0,24.0,738.0,976.56,744.49
2017,10,15,13,45,848.0,108.5,5.95,24.0,714.0,973.48,742.92
2017,10,15,14,0,841.0,107.0,5.9,24.0,690.0,977.25,746.36
2017,10,15,14,15,831.0,105.0,5.85,24.0,658.5,963.32,737.55
2017,10,15,14,30,821.0,103.0,5.8,24.0,627.0,945.84,726.48
2017,10,15,14,45,803.0,102.0,5.8,24.0,588.5,918.47,708.82
2017,10,15,15,0,785.0,101.0,5.8,24.0,550.0,888.12,689.06
2017,10,15,15,15,543.0,151.5,5.7,23.5,450.5,706.53,558.92
2017,10,15,15,30,301.0,202.0,5.6,23.0,351.0,520.62,415.68
2017,10,15,15,45,411.0,160.0,5.6,23.0,340.0,576.34,463.12
2017,10,15,16,0,521.0,118.0,5.6,23.0,329.0,605.29,488.96
2017,10,15,16,15,572.5,94.0,5.35,22.5,296.0,606.65,491.46
2017,10,15,16,30,624.0,70.0,5.1,22.0,263.0,594.1,482.71
2017,10,15,16,45,571.0,61.5,4.95,22.0,211.5,519.1,423.48
2017,10,15,17,0,518.0,53.0,4.8,22.0,160.0,447.0,363.29
2017,10,15,17,15,417.0,42.0,4.45,21.0,111.5,345.4,277.5
2017,10,15,17,30,316.0,31.0,4.1,20.0,63.0,253.45,192.89
2017,10,15,17,45,158.0,15.5,3.75,19.5,31.5,120.75,0.0
2017,10,15,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,16,6,45,187.0,12.0,3.75,9.5,26.0,10.91,0.0
2017,10,16,7,0,374.0,24.0,3.9,10.0,52.0,19.67,8.99
2017,10,16,7,15,495.5,33.5,3.95,10.5,104.0,29.15,19.98
2017,10,16,7,30,617.0,43.0,4.0,11.0,156.0,36.66,27.23
2017,10,16,7,45,684.5,48.5,4.1,12.0,213.5,40.2,30.6
2017,10,16,8,0,752.0,54.0,4.2,13.0,271.0,57.94,33.87
2017,10,16,8,15,793.5,58.5,4.35,13.5,327.5,116.86,62.39
2017,10,16,8,30,835.0,63.0,4.5,14.0,384.0,180.85,110.1
2017,10,16,8,45,863.0,66.0,4.7,15.0,438.0,248.62,168.33
2017,10,16,9,0,891.0,69.0,4.9,16.0,492.0,315.37,228.02
2017,10,16,9,15,910.5,71.5,4.8,16.5,540.5,381.04,287.22
2017,10,16,9,30,930.0,74.0,4.7,17.0,589.0,447.64,345.78
2017,10,16,9,45,943.5,76.0,4.6,17.5,632.0,511.63,400.45
2017,10,16,10,0,957.0,78.0,4.5,18.0,675.0,575.23,452.77
2017,10,16,10,15,967.5,79.5,4.45,18.5,710.5,635.96,501.12
2017,10,16,10,30,978.0,81.0,4.4,19.0,746.0,695.38,546.76
2017,10,16,10,45,984.5,82.5,4.35,19.5,773.5,750.54,587.72
2017,10,16,11,0,991.0,84.0,4.3,20.0,801.0,803.46,624.3
2017,10,16,11,15,995.0,85.0,4.2,20.5,820.0,851.49,655.87
2017,10,16,11,30,999.0,86.0,4.1,21.0,839.0,896.6,684.9
2017,10,16,11,45,1001.0,86.5,4.1,21.5,848.5,936.38,710.38
2017,10,16,12,0,1003.0,87.0,4.1,22.0,858.0,972.7,733.31
2017,10,16,12,15,1003.0,87.0,4.05,22.0,858.5,1003.05,753.22
2017,10,16,12,30,1003.0,87.0,4.0,22.0,859.0,1029.53,770.54
2017,10,16,12,45,1000.5,86.5,4.0,22.5,850.5,1049.1,782.14
2017,10,16,13,0,998.0,86.0,4.0,23.0,842.0,1064.48,791.09
2017,10,16,13,15,993.5,85.0,3.95,23.0,824.5,1073.12,796.92
2017,10,16,13,30,989.0,84.0,3.9,23.0,807.0,1077.47,800.13
2017,10,16,13,45,982.5,83.0,3.85,23.5,780.5,1075.56,797.88
2017,10,16,14,0,976.0,82.0,3.8,24.0,754.0,1069.42,793.08
2017,10,16,14,15,966.0,80.5,3.75,24.0,719.5,1055.08,784.63
2017,10,16,14,30,956.0,79.0,3.7,24.0,685.0,1036.74,773.74
2017,10,16,14,45,943.0,77.0,3.7,24.0,643.5,1011.07,758.44
2017,10,16,15,0,930.0,75.0,3.7,24.0,602.0,981.85,740.81
2017,10,16,15,15,911.5,72.5,3.65,23.5,554.5,943.59,718.04
2017,10,16,15,30,893.0,70.0,3.6,23.0,507.0,902.55,693.09
2017,10,16,15,45,867.0,67.0,3.55,23.0,454.5,851.88,659.62
2017,10,16,16,0,841.0,64.0,3.5,23.0,402.0,807.66,630.17
2017,10,16,16,15,803.0,60.0,3.05,22.0,345.5,742.62,585.11
2017,10,16,16,30,765.0,56.0,2.6,21.0,289.0,677.56,538.51
2017,10,16,16,45,704.5,50.0,2.2,20.5,232.0,594.25,475.33
2017,10,16,17,0,644.0,44.0,1.8,20.0,175.0,513.92,411.54
2017,10,16,17,15,537.5,35.5,1.7,19.0,122.0,405.69,322.74
2017,10,16,17,30,431.0,27.0,1.6,18.0,69.0,306.6,230.47
2017,10,16,17,45,215.5,13.5,1.5,17.0,34.5,146.54,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,169.5,12.0,1.15,9.5,24.0,10.91,0.0
2017,10,17,7,0,339.0,24.0,1.2,10.0,48.0,19.71,8.58
2017,10,17,7,15,460.5,33.5,1.3,10.5,98.5,26.72,17.85
2017,10,17,7,30,582.0,43.0,1.4,11.0,149.0,36.64,27.25
2017,10,17,7,45,649.0,50.0,1.5,12.0,205.0,41.48,31.78
2017,10,17,8,0,716.0,57.0,1.6,13.0,261.0,60.17,36.07
2017,10,17,8,15,758.5,61.5,1.65,14.0,316.5,116.81,63.47
2017,10,17,8,30,801.0,66.0,1.7,15.0,372.0,178.68,108.92
2017,10,17,8,45,829.5,69.5,1.75,16.0,424.5,241.55,162.09
2017,10,17,9,0,858.0,73.0,1.8,17.0,477.0,307.23,219.43
2017,10,17,9,15,878.5,75.5,1.7,17.5,525.0,373.9,277.51
2017,10,17,9,30,899.0,78.0,1.6,18.0,573.0,438.97,332.67
2017,10,17,9,45,913.5,80.0,1.55,19.0,615.0,501.61,383.41
2017,10,17,10,0,928.0,82.0,1.5,20.0,657.0,564.02,431.65
2017,10,17,10,15,938.5,84.0,1.4,20.5,692.0,623.64,476.21
2017,10,17,10,30,949.0,86.0,1.3,21.0,727.0,682.04,517.9
2017,10,17,10,45,956.5,86.5,1.25,21.5,754.0,735.42,554.86
2017,10,17,11,0,964.0,87.0,1.2,22.0,781.0,786.72,587.74
2017,10,17,11,15,968.5,88.0,1.15,22.0,800.0,833.93,617.4
2017,10,17,11,30,973.0,89.0,1.1,22.0,819.0,878.34,644.76
2017,10,17,11,45,976.0,89.0,1.05,22.5,829.0,917.45,667.04
2017,10,17,12,0,979.0,89.0,1.0,23.0,839.0,953.24,686.88
2017,10,17,12,15,979.5,89.0,0.95,23.0,839.5,983.3,704.23
2017,10,17,12,30,980.0,89.0,0.9,23.0,840.0,1009.61,719.21
2017,10,17,12,45,978.5,88.0,0.9,23.5,832.0,1029.03,729.6
2017,10,17,13,0,977.0,87.0,0.9,24.0,824.0,1044.39,737.67
2017,10,17,13,15,973.0,86.5,0.95,24.0,806.5,1053.78,744.79
2017,10,17,13,30,969.0,86.0,1.0,24.0,789.0,1059.0,749.64
2017,10,17,13,45,963.0,84.5,1.05,24.5,763.5,1056.89,748.78
2017,10,17,14,0,957.0,83.0,1.1,25.0,738.0,1050.62,745.63
2017,10,17,14,15,948.0,81.5,1.15,25.0,704.5,1037.32,739.8
2017,10,17,14,30,939.0,80.0,1.2,25.0,671.0,1020.11,731.69
2017,10,17,14,45,926.0,77.5,1.25,25.0,630.0,994.02,718.08
2017,10,17,15,0,913.0,75.0,1.3,25.0,589.0,964.45,702.26
2017,10,17,15,15,895.0,72.5,1.35,25.0,542.5,927.02,681.2
2017,10,17,15,30,877.0,70.0,1.4,25.0,496.0,886.86,658.04
2017,10,17,15,45,851.5,67.0,1.45,25.0,444.0,837.13,627.96
2017,10,17,16,0,826.0,64.0,1.5,25.0,392.0,793.84,601.49
2017,10,17,16,15,788.0,59.5,1.35,24.0,336.5,728.74,559.0
2017,10,17,16,30,750.0,55.0,1.2,23.0,281.0,663.7,514.96
2017,10,17,16,45,690.0,49.5,1.1,22.5,225.0,582.13,456.07
2017,10,17,17,0,630.0,44.0,1.0,22.0,169.0,503.48,396.0
2017,10,17,17,15,522.5,35.5,1.05,20.5,117.0,395.42,310.19
2017,10,17,17,30,415.0,27.0,1.1,19.0,65.0,296.43,218.0
2017,10,17,17,45,207.5,13.5,1.15,18.0,32.5,119.49,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,178.5,11.5,1.25,10.5,24.0,10.46,0.0
2017,10,18,7,0,357.0,23.0,1.3,11.0,48.0,18.89,7.39
2017,10,18,7,15,479.5,33.0,1.55,12.0,99.0,28.82,19.5
2017,10,18,7,30,602.0,43.0,1.8,13.0,150.0,36.81,27.12
2017,10,18,7,45,668.5,49.0,2.05,14.0,206.5,40.76,30.84
2017,10,18,8,0,735.0,55.0,2.3,15.0,263.0,59.29,34.55
2017,10,18,8,15,777.0,60.0,2.4,16.0,319.0,117.51,62.82
2017,10,18,8,30,819.0,65.0,2.5,17.0,375.0,180.88,109.32
2017,10,18,8,45,847.5,68.0,2.65,18.0,428.0,244.39,162.98
2017,10,18,9,0,876.0,71.0,2.8,19.0,481.0,313.32,223.04
2017,10,18,9,15,895.5,74.0,2.9,19.5,529.0,378.44,280.45
2017,10,18,9,30,915.0,77.0,3.0,20.0,577.0,444.5,337.3
2017,10,18,9,45,929.0,79.0,3.1,21.0,619.5,507.75,389.57
2017,10,18,10,0,943.0,81.0,3.2,22.0,662.0,570.68,439.59
2017,10,18,10,15,953.0,82.5,3.2,22.5,696.5,630.25,485.84
2017,10,18,10,30,963.0,84.0,3.2,23.0,731.0,688.49,529.5
2017,10,18,10,45,969.5,85.0,3.2,24.0,758.0,742.28,567.47
2017,10,18,11,0,976.0,86.0,3.2,25.0,785.0,793.86,601.19
2017,10,18,11,15,980.0,87.0,3.2,25.0,803.5,841.1,632.8
2017,10,18,11,30,984.0,88.0,3.2,25.0,822.0,885.48,662.19
2017,10,18,11,45,981.5,90.5,3.2,25.5,830.5,922.94,685.39
2017,10,18,12,0,979.0,93.0,3.2,26.0,839.0,956.76,706.01
2017,10,18,12,15,979.0,93.0,3.2,26.5,839.5,986.36,723.75
2017,10,18,12,30,979.0,93.0,3.2,27.0,840.0,1012.17,739.0
2017,10,18,12,45,976.5,93.0,3.2,27.5,831.0,1031.75,750.23
2017,10,18,13,0,974.0,93.0,3.2,28.0,822.0,1047.27,758.97
2017,10,18,13,15,969.5,92.0,3.2,28.0,804.5,1055.59,764.76
2017,10,18,13,30,965.0,91.0,3.2,28.0,787.0,1059.73,768.1
2017,10,18,13,45,957.0,90.0,3.2,28.0,761.0,1056.27,766.78
2017,10,18,14,0,949.0,89.0,3.2,28.0,735.0,1048.68,763.06
2017,10,18,14,15,939.0,87.5,3.2,28.0,701.0,1034.51,755.28
2017,10,18,14,30,929.0,86.0,3.2,28.0,667.0,1016.48,745.16
2017,10,18,14,45,902.0,88.5,3.25,28.0,623.0,983.41,725.66
2017,10,18,15,0,875.0,91.0,3.3,28.0,579.0,957.19,710.72
2017,10,18,15,15,854.0,88.0,3.25,27.5,532.0,917.06,686.95
2017,10,18,15,30,833.0,85.0,3.2,27.0,485.0,874.33,661.16
2017,10,18,15,45,801.5,81.5,3.15,26.5,432.5,819.6,626.5
2017,10,18,16,0,770.0,78.0,3.1,26.0,380.0,763.56,590.05
2017,10,18,16,15,727.5,72.5,2.7,25.0,325.0,700.81,546.96
2017,10,18,16,30,685.0,67.0,2.3,24.0,270.0,633.75,499.07
2017,10,18,16,45,616.0,59.5,1.95,23.0,214.5,546.3,433.94
2017,10,18,17,0,547.0,52.0,1.6,22.0,159.0,462.95,367.72
2017,10,18,17,15,433.5,40.5,1.6,21.0,108.0,352.18,277.34
2017,10,18,17,30,320.0,29.0,1.6,20.0,57.0,252.49,182.3
2017,10,18,17,45,160.0,14.5,1.6,19.5,28.5,95.63,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,81.0,13.5,0.9,14.5,19.0,12.28,0.0
2017,10,19,7,0,162.0,27.0,0.9,15.0,38.0,21.25,8.06
2017,10,19,7,15,284.0,42.0,1.0,15.5,83.5,32.6,22.38
2017,10,19,7,30,406.0,57.0,1.1,16.0,129.0,45.64,34.49
2017,10,19,7,45,456.0,65.0,1.2,16.5,171.5,50.01,38.67
2017,10,19,8,0,506.0,73.0,1.3,17.0,214.0,65.42,42.54
2017,10,19,8,15,599.5,72.0,1.45,18.0,272.5,108.84,62.02
2017,10,19,8,30,693.0,71.0,1.6,19.0,331.0,167.24,102.68
2017,10,19,8,45,626.0,101.5,1.8,20.0,361.5,223.06,152.76
2017,10,19,9,0,559.0,132.0,2.0,21.0,392.0,273.76,198.96
2017,10,19,9,15,441.5,179.0,2.15,21.5,397.0,309.83,233.43
2017,10,19,9,30,324.0,226.0,2.3,22.0,402.0,331.79,254.27
2017,10,19,9,45,196.5,248.5,2.5,23.0,358.0,313.27,241.5
2017,10,19,10,0,69.0,271.0,2.7,24.0,314.0,278.37,214.24
2017,10,19,10,15,315.5,244.5,2.75,24.5,453.5,410.74,316.47
2017,10,19,10,30,562.0,218.0,2.8,25.0,593.0,566.33,433.01
2017,10,19,10,45,444.0,270.5,2.85,25.5,574.0,568.5,432.05
2017,10,19,11,0,326.0,323.0,2.9,26.0,555.0,552.12,417.78
2017,10,19,11,15,340.5,328.0,2.95,26.0,576.0,587.1,443.55
2017,10,19,11,30,355.0,333.0,3.0,26.0,597.0,622.21,468.91
2017,10,19,11,45,453.5,300.5,3.1,26.5,641.5,700.47,525.57
2017,10,19,12,0,552.0,268.0,3.2,27.0,686.0,773.64,577.71
2017,10,19,12,15,590.5,254.5,3.3,27.0,702.0,814.91,607.21
2017,10,19,12,30,629.0,241.0,3.4,27.0,718.0,859.53,638.98
2017,10,19,12,45,762.0,174.5,3.5,27.5,746.5,933.21,689.05
2017,10,19,13,0,895.0,108.0,3.6,28.0,775.0,987.3,723.95
2017,10,19,13,15,666.0,199.0,3.65,28.0,689.5,895.58,663.28
2017,10,19,13,30,437.0,290.0,3.7,28.0,604.0,772.31,575.51
2017,10,19,13,45,653.5,196.0,3.75,28.0,647.0,894.24,665.97
2017,10,19,14,0,870.0,102.0,3.8,28.0,690.0,985.18,727.41
2017,10,19,14,15,700.0,154.5,3.8,28.0,613.0,895.26,667.57
2017,10,19,14,30,530.0,207.0,3.8,28.0,536.0,778.6,587.92
2017,10,19,14,45,618.0,164.5,3.85,28.0,524.5,816.45,617.86
2017,10,19,15,0,706.0,122.0,3.9,28.0,513.0,840.66,636.28
2017,10,19,15,15,653.5,123.5,3.85,27.5,462.0,780.77,596.92
2017,10,19,15,30,601.0,125.0,3.8,27.0,411.0,720.13,556.73
2017,10,19,15,45,645.5,104.0,3.8,26.5,381.5,716.99,557.63
2017,10,19,16,0,690.0,83.0,3.8,26.0,352.0,707.49,553.43
2017,10,19,16,15,644.5,77.0,3.5,25.5,299.5,639.68,504.85
2017,10,19,16,30,599.0,71.0,3.2,25.0,247.0,572.93,455.76
2017,10,19,16,45,523.0,63.5,2.9,24.5,194.0,484.12,387.34
2017,10,19,17,0,447.0,56.0,2.6,24.0,141.0,399.99,318.8
2017,10,19,17,15,334.0,43.0,2.4,23.5,95.0,292.66,229.33
2017,10,19,17,30,221.0,30.0,2.2,23.0,49.0,196.43,136.78
2017,10,19,17,45,110.5,15.0,2.0,22.5,24.5,70.42,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
