Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,61.0,13.0,2.15,17.5,17.0,11.82,0.0
2017,10,20,7,0,122.0,26.0,2.3,18.0,34.0,20.43,6.5
2017,10,20,7,15,235.0,42.0,2.35,18.0,76.0,32.53,21.96
2017,10,20,7,30,348.0,58.0,2.4,18.0,118.0,44.28,32.95
2017,10,20,7,45,447.0,64.5,2.45,18.5,170.0,49.7,38.03
2017,10,20,8,0,546.0,71.0,2.5,19.0,222.0,65.03,41.17
2017,10,20,8,15,594.5,78.0,2.55,19.5,273.0,113.74,65.94
2017,10,20,8,30,643.0,85.0,2.6,20.0,324.0,168.56,105.74
2017,10,20,8,45,321.5,73.0,2.7,21.0,192.5,132.15,90.99
2017,10,20,9,0,0.0,61.0,2.8,22.0,61.0,53.9,38.9
2017,10,20,9,15,35.5,148.0,2.9,22.5,167.5,142.08,109.49
2017,10,20,9,30,71.0,235.0,3.0,23.0,274.0,234.34,181.61
2017,10,20,9,45,40.0,216.5,3.15,24.0,239.0,210.81,162.59
2017,10,20,10,0,9.0,198.0,3.3,25.0,204.0,180.01,137.76
2017,10,20,10,15,10.5,208.0,3.3,25.5,215.0,190.99,145.85
2017,10,20,10,30,12.0,218.0,3.3,26.0,226.0,202.17,153.98
2017,10,20,10,45,13.0,226.5,3.35,26.5,235.5,211.85,160.92
2017,10,20,11,0,14.0,235.0,3.4,27.0,245.0,221.67,167.95
2017,10,20,11,15,76.5,294.0,3.4,27.0,350.5,334.7,254.76
2017,10,20,11,30,139.0,353.0,3.4,27.0,456.0,459.31,347.53
2017,10,20,11,45,133.0,361.5,3.45,27.0,461.0,472.23,356.27
2017,10,20,12,0,127.0,370.0,3.5,27.0,466.0,484.5,364.99
2017,10,20,12,15,132.5,366.0,3.55,27.0,466.5,493.27,371.68
2017,10,20,12,30,138.0,362.0,3.6,27.0,467.0,501.65,378.17
2017,10,20,12,45,266.0,342.5,3.7,27.5,541.5,623.83,468.99
2017,10,20,13,0,394.0,323.0,3.8,28.0,616.0,733.99,548.7
2017,10,20,13,15,326.5,331.0,3.8,28.0,570.0,686.77,513.91
2017,10,20,13,30,259.0,339.0,3.8,28.0,524.0,637.0,477.81
2017,10,20,13,45,548.0,221.0,3.85,28.0,594.0,810.59,609.07
2017,10,20,14,0,837.0,103.0,3.9,28.0,664.0,963.15,714.18
2017,10,20,14,15,591.0,183.0,3.9,28.0,570.0,819.77,616.67
2017,10,20,14,30,345.0,263.0,3.9,28.0,476.0,645.75,490.41
2017,10,20,14,45,335.5,246.5,3.95,28.5,442.5,616.1,470.41
2017,10,20,15,0,326.0,230.0,4.0,29.0,409.0,585.08,448.54
2017,10,20,15,15,202.5,216.0,4.0,28.5,324.0,433.7,336.31
2017,10,20,15,30,79.0,202.0,4.0,28.0,239.0,289.11,224.77
2017,10,20,15,45,71.0,180.0,4.0,28.0,211.0,257.48,201.11
2017,10,20,16,0,63.0,158.0,4.0,28.0,183.0,225.98,176.91
2017,10,20,16,15,54.5,135.5,3.65,27.0,154.5,193.62,152.11
2017,10,20,16,30,46.0,113.0,3.3,26.0,126.0,161.51,126.88
2017,10,20,16,45,31.5,90.0,3.0,25.5,98.0,124.63,96.72
2017,10,20,17,0,17.0,67.0,2.7,25.0,70.0,88.26,66.45
2017,10,20,17,15,8.5,44.5,2.55,24.5,46.0,50.56,34.98
2017,10,20,17,30,0.0,22.0,2.4,24.0,22.0,19.58,8.09
2017,10,20,17,45,0.0,11.0,2.25,23.5,11.0,10.01,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,76.0,11.5,3.05,20.5,16.5,10.46,0.0
2017,10,21,7,0,152.0,23.0,3.2,21.0,33.0,18.09,4.07
2017,10,21,7,15,270.5,37.5,3.4,21.5,75.5,29.13,18.68
2017,10,21,7,30,389.0,52.0,3.6,22.0,118.0,41.32,29.8
2017,10,21,7,45,471.5,60.0,3.85,22.5,168.5,46.04,34.21
2017,10,21,8,0,554.0,68.0,4.1,23.0,219.0,63.03,38.63
2017,10,21,8,15,602.5,74.5,4.3,23.5,270.0,111.79,63.02
2017,10,21,8,30,651.0,81.0,4.5,24.0,321.0,166.62,102.44
2017,10,21,8,45,347.5,133.0,4.75,24.5,263.0,187.9,133.63
2017,10,21,9,0,44.0,185.0,5.0,25.0,205.0,170.9,131.19
2017,10,21,9,15,142.0,211.0,5.1,25.5,285.5,232.35,177.55
2017,10,21,9,30,240.0,237.0,5.2,26.0,366.0,305.84,233.9
2017,10,21,9,45,530.0,166.0,5.3,26.5,478.5,400.23,306.25
2017,10,21,10,0,820.0,95.0,5.4,27.0,591.0,520.43,399.51
2017,10,21,10,15,832.0,97.0,5.4,27.5,624.0,575.76,442.7
2017,10,21,10,30,844.0,99.0,5.4,28.0,657.0,628.23,482.72
2017,10,21,10,45,488.5,220.0,5.45,28.5,546.0,551.1,421.81
2017,10,21,11,0,133.0,341.0,5.5,29.0,435.0,423.48,320.7
2017,10,21,11,15,276.5,324.5,5.5,29.0,525.5,535.5,406.62
2017,10,21,11,30,420.0,308.0,5.5,29.0,616.0,658.8,498.43
2017,10,21,11,45,642.0,209.0,5.5,29.5,687.0,770.73,582.24
2017,10,21,12,0,864.0,110.0,5.5,30.0,758.0,872.75,653.02
2017,10,21,12,15,622.0,221.0,5.45,30.0,687.5,812.72,609.34
2017,10,21,12,30,380.0,332.0,5.4,30.0,617.0,707.06,529.21
2017,10,21,12,45,363.0,333.0,5.35,30.5,603.0,704.69,526.71
2017,10,21,13,0,346.0,334.0,5.3,31.0,589.0,700.16,522.28
2017,10,21,13,15,597.5,221.0,5.2,31.0,649.0,850.7,634.26
2017,10,21,13,30,849.0,108.0,5.1,31.0,709.0,962.44,710.22
2017,10,21,13,45,615.5,195.5,5.1,31.0,623.5,854.86,637.31
2017,10,21,14,0,382.0,283.0,5.1,31.0,538.0,702.55,527.04
2017,10,21,14,15,346.0,276.0,5.05,30.5,498.5,661.31,499.59
2017,10,21,14,30,310.0,269.0,5.0,30.0,459.0,619.04,470.51
2017,10,21,14,45,219.0,258.5,5.0,30.0,388.5,501.14,383.86
2017,10,21,15,0,128.0,248.0,5.0,30.0,318.0,403.98,310.25
2017,10,21,15,15,419.0,171.5,4.95,30.0,372.5,613.52,475.09
2017,10,21,15,30,710.0,95.0,4.9,30.0,427.0,778.62,597.25
2017,10,21,15,45,676.0,90.5,4.85,30.0,378.5,724.42,559.01
2017,10,21,16,0,642.0,86.0,4.8,30.0,330.0,669.62,520.75
2017,10,21,16,15,594.5,79.5,4.45,29.5,279.5,601.42,471.57
2017,10,21,16,30,547.0,73.0,4.1,29.0,229.0,534.54,422.16
2017,10,21,16,45,470.5,64.5,3.75,28.5,178.5,446.5,353.66
2017,10,21,17,0,394.0,56.0,3.4,28.0,128.0,363.27,285.93
2017,10,21,17,15,282.0,42.0,3.1,27.0,84.5,256.98,198.06
2017,10,21,17,30,170.0,28.0,2.8,26.0,41.0,161.47,102.95
2017,10,21,17,45,85.0,14.0,2.5,25.5,20.5,56.18,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,6.5,4.25,17.5,6.5,5.91,0.0
2017,10,22,7,0,0.0,13.0,4.5,17.0,13.0,11.44,0.0
2017,10,22,7,15,0.0,32.0,4.7,17.0,32.0,27.89,17.95
2017,10,22,7,30,0.0,51.0,4.9,17.0,51.0,43.7,32.49
2017,10,22,7,45,5.0,74.0,5.1,17.0,75.5,62.28,49.26
2017,10,22,8,0,10.0,97.0,5.3,17.0,100.0,81.22,62.95
2017,10,22,8,15,19.0,118.0,5.35,17.0,124.5,101.07,79.03
2017,10,22,8,30,28.0,139.0,5.4,17.0,149.0,120.7,94.77
2017,10,22,8,45,160.5,161.5,5.5,17.5,233.0,171.3,131.13
2017,10,22,9,0,293.0,184.0,5.6,18.0,317.0,240.36,184.21
2017,10,22,9,15,277.5,207.5,5.6,18.5,344.0,276.98,215.78
2017,10,22,9,30,262.0,231.0,5.6,19.0,371.0,311.88,245.15
2017,10,22,9,45,150.5,239.0,5.65,20.0,320.5,284.43,224.27
2017,10,22,10,0,39.0,247.0,5.7,21.0,270.0,242.05,189.91
2017,10,22,10,15,432.0,184.0,5.7,21.5,466.5,427.4,338.36
2017,10,22,10,30,825.0,121.0,5.7,22.0,663.0,639.98,503.92
2017,10,22,10,45,843.5,119.0,5.7,22.5,691.5,693.19,543.78
2017,10,22,11,0,862.0,117.0,5.7,23.0,720.0,745.59,582.65
2017,10,22,11,15,868.5,117.5,5.65,23.0,738.5,790.34,614.61
2017,10,22,11,30,875.0,118.0,5.6,23.0,757.0,832.76,644.3
2017,10,22,11,45,899.0,108.5,5.6,23.5,772.0,869.98,669.02
2017,10,22,12,0,923.0,99.0,5.6,24.0,787.0,911.26,696.42
2017,10,22,12,15,925.0,99.0,5.5,24.5,788.5,940.85,714.81
2017,10,22,12,30,927.0,99.0,5.4,25.0,790.0,966.99,730.73
2017,10,22,12,45,930.5,96.5,5.35,25.5,784.0,988.17,743.53
2017,10,22,13,0,934.0,94.0,5.3,26.0,778.0,1005.63,753.86
2017,10,22,13,15,931.5,93.0,5.2,26.0,762.5,1015.2,760.09
2017,10,22,13,30,929.0,92.0,5.1,26.0,747.0,1020.8,763.81
2017,10,22,13,45,930.0,88.0,5.1,26.0,724.0,1022.3,765.75
2017,10,22,14,0,931.0,84.0,5.1,26.0,701.0,1019.73,765.16
2017,10,22,14,15,922.5,82.5,5.0,26.0,669.0,1006.94,757.04
2017,10,22,14,30,914.0,81.0,4.9,26.0,637.0,990.35,746.55
2017,10,22,14,45,907.0,77.5,4.8,26.0,599.0,969.02,732.98
2017,10,22,15,0,900.0,74.0,4.7,26.0,561.0,944.1,717.05
2017,10,22,15,15,881.5,71.5,4.5,25.5,515.0,906.57,693.12
2017,10,22,15,30,863.0,69.0,4.3,25.0,469.0,866.42,667.61
2017,10,22,15,45,840.0,65.0,4.15,24.5,418.5,826.53,642.1
2017,10,22,16,0,817.0,61.0,4.0,24.0,368.0,776.04,608.29
2017,10,22,16,15,776.0,56.5,3.5,23.0,313.5,709.25,561.2
2017,10,22,16,30,735.0,52.0,3.0,22.0,259.0,642.81,512.58
2017,10,22,16,45,671.5,46.0,2.55,21.5,204.0,559.36,447.94
2017,10,22,17,0,608.0,40.0,2.1,21.0,149.0,479.28,382.43
2017,10,22,17,15,487.0,31.0,1.95,19.5,99.0,364.67,286.79
2017,10,22,17,30,366.0,22.0,1.8,18.0,49.0,256.41,161.83
2017,10,22,17,45,183.0,11.0,1.7,17.0,24.5,103.33,0.0
2017,10,22,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,161.5,9.5,0.9,11.5,18.5,8.64,0.0
2017,10,23,7,0,323.0,19.0,0.9,12.0,37.0,16.98,1.44
2017,10,23,7,15,452.5,28.0,1.2,12.5,85.0,24.35,15.28
2017,10,23,7,30,582.0,37.0,1.5,13.0,133.0,31.58,22.37
2017,10,23,7,45,650.5,43.5,1.85,14.0,187.0,36.21,26.74
2017,10,23,8,0,719.0,50.0,2.2,15.0,241.0,56.12,31.45
2017,10,23,8,15,761.5,54.0,2.3,16.0,295.5,112.21,58.9
2017,10,23,8,30,804.0,58.0,2.4,17.0,350.0,173.43,103.98
2017,10,23,8,45,831.5,61.5,2.5,18.0,401.0,238.76,159.25
2017,10,23,9,0,859.0,65.0,2.6,19.0,452.0,303.3,215.78
2017,10,23,9,15,878.5,67.5,2.75,19.5,498.5,366.43,271.69
2017,10,23,9,30,898.0,70.0,2.9,20.0,545.0,430.51,327.13
2017,10,23,9,45,910.5,72.0,3.05,21.0,585.5,491.56,377.97
2017,10,23,10,0,923.0,74.0,3.2,22.0,626.0,552.17,426.56
2017,10,23,10,15,932.5,75.5,3.2,22.5,659.5,609.85,471.66
2017,10,23,10,30,942.0,77.0,3.2,23.0,693.0,666.2,514.22
2017,10,23,10,45,947.0,79.0,3.25,23.5,718.5,718.47,552.66
2017,10,23,11,0,952.0,81.0,3.3,24.0,744.0,768.49,587.14
2017,10,23,11,15,956.0,81.5,3.15,24.5,762.0,813.71,615.81
2017,10,23,11,30,960.0,82.0,3.0,25.0,780.0,856.13,642.0
2017,10,23,11,45,958.0,84.5,2.95,25.5,788.0,892.73,664.47
2017,10,23,12,0,956.0,87.0,2.9,26.0,796.0,925.82,684.39
2017,10,23,12,15,955.5,87.0,2.75,26.0,796.0,953.88,701.39
2017,10,23,12,30,955.0,87.0,2.6,26.0,796.0,978.23,715.84
2017,10,23,12,45,951.0,87.5,2.5,26.5,787.0,996.07,725.05
2017,10,23,13,0,947.0,88.0,2.4,27.0,778.0,1009.95,731.75
2017,10,23,13,15,942.0,87.0,2.2,27.0,760.5,1017.12,734.58
2017,10,23,13,30,937.0,86.0,2.0,27.0,743.0,1020.24,734.84
2017,10,23,13,45,927.0,86.0,1.85,27.5,716.5,1015.65,729.46
2017,10,23,14,0,917.0,86.0,1.7,28.0,690.0,1007.13,721.77
2017,10,23,14,15,906.5,84.5,1.5,28.0,657.0,992.48,711.05
2017,10,23,14,30,896.0,83.0,1.3,28.0,624.0,974.14,698.07
2017,10,23,14,45,879.5,81.0,1.15,28.0,583.5,945.95,679.71
2017,10,23,15,0,863.0,79.0,1.0,28.0,543.0,914.64,659.46
2017,10,23,15,15,842.5,76.5,0.85,27.5,497.5,885.35,641.72
2017,10,23,15,30,822.0,74.0,0.7,27.0,452.0,844.16,616.06
2017,10,23,15,45,792.0,70.5,0.55,27.0,401.5,791.35,581.36
2017,10,23,16,0,762.0,67.0,0.4,27.0,351.0,737.3,545.37
2017,10,23,16,15,718.5,62.0,0.45,26.0,297.5,669.86,504.28
2017,10,23,16,30,675.0,57.0,0.5,25.0,244.0,603.03,461.2
2017,10,23,16,45,606.0,50.5,0.55,24.5,191.0,523.13,404.7
2017,10,23,17,0,537.0,44.0,0.6,24.0,138.0,442.65,342.92
2017,10,23,17,15,414.0,33.5,0.7,23.0,90.5,329.24,251.7
2017,10,23,17,30,291.0,23.0,0.8,22.0,43.0,220.45,126.18
2017,10,23,17,45,145.5,11.5,0.95,21.0,21.5,84.47,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,150.5,9.0,3.15,11.5,17.5,8.19,0.0
2017,10,24,7,0,301.0,18.0,3.4,12.0,35.0,16.02,0.0
2017,10,24,7,15,431.5,28.0,3.45,12.5,82.0,24.4,15.19
2017,10,24,7,30,562.0,38.0,3.5,13.0,129.0,32.55,23.16
2017,10,24,7,45,633.5,44.0,3.6,13.5,182.5,36.68,27.17
2017,10,24,8,0,705.0,50.0,3.7,14.0,236.0,55.97,31.6
2017,10,24,8,15,748.5,54.5,3.85,15.0,290.0,111.63,59.22
2017,10,24,8,30,792.0,59.0,4.0,16.0,344.0,172.56,104.43
2017,10,24,8,45,820.5,62.5,4.2,17.0,395.0,234.32,157.27
2017,10,24,9,0,849.0,66.0,4.4,18.0,446.0,301.3,216.45
2017,10,24,9,15,869.0,68.5,4.55,18.5,492.5,363.94,272.73
2017,10,24,9,30,889.0,71.0,4.7,19.0,539.0,427.59,328.74
2017,10,24,9,45,902.5,73.0,4.85,20.0,579.5,488.52,380.45
2017,10,24,10,0,916.0,75.0,5.0,21.0,620.0,549.12,430.09
2017,10,24,10,15,926.5,76.5,5.05,21.0,653.5,606.93,477.47
2017,10,24,10,30,937.0,78.0,5.1,21.0,687.0,663.53,522.68
2017,10,24,10,45,943.0,79.5,5.15,21.5,713.0,715.64,562.36
2017,10,24,11,0,949.0,81.0,5.2,22.0,739.0,765.6,598.15
2017,10,24,11,15,954.0,81.5,5.25,22.0,757.0,811.37,630.69
2017,10,24,11,30,959.0,82.0,5.3,22.0,775.0,854.42,661.12
2017,10,24,11,45,957.5,84.5,5.35,22.5,783.5,891.34,685.73
2017,10,24,12,0,956.0,87.0,5.4,23.0,792.0,924.79,707.78
2017,10,24,12,15,956.5,87.0,5.45,23.0,793.0,953.67,728.04
2017,10,24,12,30,957.0,87.0,5.5,23.0,794.0,978.9,745.86
2017,10,24,12,45,958.0,85.5,5.6,23.5,786.5,999.13,759.17
2017,10,24,13,0,959.0,84.0,5.7,24.0,779.0,1015.48,769.94
2017,10,24,13,15,955.5,83.5,5.7,24.0,762.5,1024.73,776.83
2017,10,24,13,30,952.0,83.0,5.7,24.0,746.0,1029.91,781.15
2017,10,24,13,45,948.5,80.5,5.75,24.0,721.5,1028.64,781.58
2017,10,24,14,0,945.0,78.0,5.8,24.0,697.0,1023.28,779.42
2017,10,24,14,15,936.5,76.5,5.8,23.5,665.0,1010.29,773.36
2017,10,24,14,30,928.0,75.0,5.8,23.0,633.0,993.46,764.77
2017,10,24,14,45,917.5,73.0,5.85,23.0,593.5,970.42,750.68
2017,10,24,15,0,907.0,71.0,5.9,23.0,554.0,943.92,734.15
2017,10,24,15,15,888.5,68.5,5.8,22.5,508.0,906.25,710.09
2017,10,24,15,30,870.0,66.0,5.7,22.0,462.0,865.95,683.87
2017,10,24,15,45,843.0,63.0,5.65,22.0,411.0,815.42,648.58
2017,10,24,16,0,816.0,60.0,5.6,22.0,360.0,771.38,617.45
2017,10,24,16,15,774.5,55.5,5.2,21.5,305.5,704.4,567.72
2017,10,24,16,30,733.0,51.0,4.8,21.0,251.0,637.82,516.72
2017,10,24,16,45,664.0,45.5,4.4,20.5,196.5,551.46,448.11
2017,10,24,17,0,595.0,40.0,4.0,20.0,142.0,468.79,378.97
2017,10,24,17,15,468.0,30.5,3.6,18.5,92.5,350.97,277.55
2017,10,24,17,30,341.0,21.0,3.2,17.0,43.0,237.43,127.54
2017,10,24,17,45,170.5,10.5,2.8,16.0,21.5,96.1,0.0
2017,10,24,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,25,6,45,155.0,9.0,2.15,9.5,17.0,8.19,0.0
2017,10,25,7,0,310.0,18.0,2.3,10.0,34.0,16.12,0.0
2017,10,25,7,15,445.5,27.5,2.6,11.0,82.0,24.03,14.91
2017,10,25,7,30,581.0,37.0,2.9,12.0,130.0,31.76,22.54
2017,10,25,7,45,652.5,43.5,3.2,13.0,184.0,36.39,26.96
2017,10,25,8,0,724.0,50.0,3.5,14.0,238.0,56.59,31.8
2017,10,25,8,15,767.5,54.0,3.3,15.0,292.5,112.98,59.58
2017,10,25,8,30,811.0,58.0,3.1,16.0,347.0,174.6,105.2
2017,10,25,8,45,840.0,61.5,2.95,17.0,399.0,240.45,161.13
2017,10,25,9,0,869.0,65.0,2.8,18.0,451.0,305.79,218.49
2017,10,25,9,15,889.0,67.5,2.85,19.0,498.0,369.56,274.59
2017,10,25,9,30,909.0,70.0,2.9,20.0,545.0,434.31,329.94
2017,10,25,9,45,923.0,71.5,2.95,21.0,586.0,496.03,381.12
2017,10,25,10,0,937.0,73.0,3.0,22.0,627.0,557.44,430.02
2017,10,25,10,15,947.5,74.5,3.0,22.5,661.0,616.26,475.84
2017,10,25,10,30,958.0,76.0,3.0,23.0,695.0,673.81,519.13
2017,10,25,10,45,964.5,77.0,3.05,23.5,721.5,726.65,557.88
2017,10,25,11,0,971.0,78.0,3.1,24.0,748.0,777.31,592.61
2017,10,25,11,15,975.5,79.0,3.1,24.0,766.0,824.04,624.14
2017,10,25,11,30,980.0,80.0,3.1,24.0,784.0,867.96,653.49
2017,10,25,11,45,974.5,84.5,3.15,24.5,791.5,904.4,676.56
2017,10,25,12,0,969.0,89.0,3.2,25.0,799.0,937.07,697.02
2017,10,25,12,15,969.0,89.0,3.15,25.0,799.5,965.84,715.5
2017,10,25,12,30,969.0,89.0,3.1,25.0,800.0,990.89,731.53
2017,10,25,12,45,967.0,88.0,3.05,25.5,791.0,1009.12,741.68
2017,10,25,13,0,965.0,87.0,3.0,26.0,782.0,1023.34,749.32
2017,10,25,13,15,960.5,86.5,2.9,26.0,764.5,1031.7,754.33
2017,10,25,13,30,956.0,86.0,2.8,26.0,747.0,1035.97,756.86
2017,10,25,13,45,949.0,84.5,2.7,26.0,721.5,1032.54,754.59
2017,10,25,14,0,942.0,83.0,2.6,26.0,696.0,1025.05,749.93
2017,10,25,14,15,931.5,81.5,2.5,26.0,662.5,1010.22,740.71
2017,10,25,14,30,921.0,80.0,2.4,26.0,629.0,991.61,729.22
2017,10,25,14,45,891.0,83.0,2.3,26.0,585.5,956.65,707.14
2017,10,25,15,0,861.0,86.0,2.2,26.0,542.0,928.51,689.69
2017,10,25,15,15,839.0,83.0,2.0,25.5,495.5,887.9,664.08
2017,10,25,15,30,817.0,80.0,1.8,25.0,449.0,844.85,636.6
2017,10,25,15,45,785.5,75.5,1.6,25.0,397.5,789.69,599.15
2017,10,25,16,0,754.0,71.0,1.4,25.0,346.0,733.36,560.24
2017,10,25,16,15,707.5,66.0,1.2,24.0,292.5,663.86,512.97
2017,10,25,16,30,661.0,61.0,1.0,23.0,239.0,601.22,468.67
2017,10,25,16,45,587.0,53.0,0.85,22.5,185.0,511.64,401.59
2017,10,25,17,0,513.0,45.0,0.7,22.0,131.0,426.83,333.52
2017,10,25,17,15,381.5,33.5,0.8,21.0,84.0,308.64,236.57
2017,10,25,17,30,250.0,22.0,0.9,20.0,37.0,192.61,86.96
2017,10,25,17,45,125.0,11.0,1.05,19.0,18.5,73.32,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,102.0,9.5,3.5,10.5,14.5,8.64,0.0
2017,10,26,7,0,204.0,19.0,3.7,11.0,29.0,15.71,0.0
2017,10,26,7,15,345.5,31.5,3.85,11.5,74.5,25.57,16.05
2017,10,26,7,30,487.0,44.0,4.0,12.0,120.0,35.08,25.42
2017,10,26,7,45,566.0,52.0,4.15,13.0,173.5,40.22,30.34
2017,10,26,8,0,645.0,60.0,4.3,14.0,227.0,59.73,35.65
2017,10,26,8,15,694.0,66.0,4.55,15.0,280.5,113.68,63.17
2017,10,26,8,30,743.0,72.0,4.8,16.0,334.0,176.79,110.26
2017,10,26,8,45,775.5,76.0,5.05,17.5,385.5,236.78,161.01
2017,10,26,9,0,808.0,80.0,5.3,19.0,437.0,300.13,216.44
2017,10,26,9,15,830.5,83.5,5.65,20.0,483.5,362.66,271.9
2017,10,26,9,30,853.0,87.0,6.0,21.0,530.0,426.67,327.47
2017,10,26,9,45,868.5,89.5,6.35,22.0,570.5,487.7,379.3
2017,10,26,10,0,884.0,92.0,6.7,23.0,611.0,548.76,429.56
2017,10,26,10,15,895.0,94.0,6.65,23.5,644.5,605.17,474.98
2017,10,26,10,30,906.0,96.0,6.6,24.0,678.0,661.06,518.59
2017,10,26,10,45,912.5,97.5,6.6,24.5,703.5,712.12,557.47
2017,10,26,11,0,919.0,99.0,6.6,25.0,729.0,761.14,593.4
2017,10,26,11,15,923.5,100.0,6.55,25.0,746.5,805.9,625.09
2017,10,26,11,30,928.0,101.0,6.5,25.0,764.0,848.02,654.65
2017,10,26,11,45,941.0,96.0,6.5,25.5,775.0,887.98,681.36
2017,10,26,12,0,954.0,91.0,6.5,26.0,786.0,925.24,705.96
2017,10,26,12,15,953.5,91.0,6.45,26.0,786.0,953.12,725.05
2017,10,26,12,30,953.0,91.0,6.4,26.0,786.0,977.31,741.64
2017,10,26,12,45,946.5,92.0,6.4,26.5,776.0,993.27,751.36
2017,10,26,13,0,940.0,93.0,6.4,27.0,766.0,1005.21,758.45
2017,10,26,13,15,934.5,92.0,6.35,27.0,748.5,1011.79,763.24
2017,10,26,13,30,929.0,91.0,6.3,27.0,731.0,1014.35,765.47
2017,10,26,13,45,918.5,91.0,6.3,27.5,704.5,1009.28,761.38
2017,10,26,14,0,908.0,91.0,6.3,28.0,678.0,1000.31,754.85
2017,10,26,14,15,896.5,89.0,6.2,28.0,644.5,984.2,744.51
2017,10,26,14,30,885.0,87.0,6.1,28.0,611.0,964.45,731.82
2017,10,26,14,45,867.0,85.0,6.05,28.0,570.0,944.78,719.6
2017,10,26,15,0,849.0,83.0,6.0,28.0,529.0,912.21,698.36
2017,10,26,15,15,826.5,80.0,5.8,27.5,483.0,871.44,671.85
2017,10,26,15,30,804.0,77.0,5.6,27.0,437.0,828.33,643.37
2017,10,26,15,45,771.0,73.5,5.45,27.0,386.5,773.61,604.96
2017,10,26,16,0,738.0,70.0,5.3,27.0,336.0,717.85,565.07
2017,10,26,16,15,690.5,64.5,4.85,26.0,283.0,647.66,514.32
2017,10,26,16,30,643.0,59.0,4.4,25.0,230.0,584.27,466.87
2017,10,26,16,45,564.0,52.0,4.0,24.5,177.0,493.47,395.73
2017,10,26,17,0,485.0,45.0,3.6,24.0,124.0,407.83,324.05
2017,10,26,17,15,355.0,33.0,3.45,23.0,79.0,291.58,224.53
2017,10,26,17,30,225.0,21.0,3.3,22.0,34.0,175.9,63.36
2017,10,26,17,45,112.5,10.5,3.15,21.0,17.0,66.41,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,10,27,6,45,73.0,8.5,6.9,10.0,12.0,7.73,0.0
2017,10,27,7,0,146.0,17.0,7.1,10.0,24.0,13.86,0.0
2017,10,27,7,15,274.0,32.0,7.25,10.0,66.0,26.02,16.38
2017,10,27,7,30,402.0,47.0,7.4,10.0,108.0,37.69,27.89
2017,10,27,7,45,477.0,57.5,7.6,10.0,158.5,44.76,34.77
2017,10,27,8,0,552.0,68.0,7.8,10.0,209.0,64.34,41.66
2017,10,27,8,15,603.0,75.5,7.8,10.5,260.5,113.76,68.17
2017,10,27,8,30,654.0,83.0,7.8,11.0,312.0,169.59,110.57
2017,10,27,8,45,684.5,89.5,7.8,11.5,360.5,226.25,160.07
2017,10,27,9,0,715.0,96.0,7.8,12.0,409.0,286.17,214.49
2017,10,27,9,15,740.5,100.5,7.75,12.0,454.5,345.56,269.35
2017,10,27,9,30,766.0,105.0,7.7,12.0,500.0,406.96,325.29
2017,10,27,9,45,776.0,111.5,7.7,12.5,538.5,464.92,376.82
2017,10,27,10,0,786.0,118.0,7.7,13.0,577.0,523.27,427.15
2017,10,27,10,15,799.5,120.5,7.6,13.5,610.0,578.01,473.1
2017,10,27,10,30,813.0,123.0,7.5,14.0,643.0,632.21,517.33
2017,10,27,10,45,817.0,127.5,7.45,14.5,667.5,681.27,556.36
2017,10,27,11,0,821.0,132.0,7.4,15.0,692.0,728.42,592.94
2017,10,27,11,15,587.0,224.0,7.35,15.0,630.0,680.16,551.57
2017,10,27,11,30,353.0,316.0,7.3,15.0,568.0,603.92,487.42
2017,10,27,11,45,224.0,331.0,7.25,15.5,492.0,517.99,417.04
2017,10,27,12,0,95.0,346.0,7.2,16.0,416.0,421.05,336.82
2017,10,27,12,15,111.5,350.0,7.15,16.0,432.0,445.68,356.9
2017,10,27,12,30,128.0,354.0,7.1,16.0,448.0,485.99,388.85
2017,10,27,12,45,115.5,347.5,7.05,16.0,431.5,458.18,367.0
2017,10,27,13,0,103.0,341.0,7.0,16.0,415.0,444.43,356.13
2017,10,27,13,15,131.5,336.0,6.9,16.0,428.0,488.11,391.49
2017,10,27,13,30,160.0,331.0,6.8,16.0,441.0,515.21,413.88
2017,10,27,13,45,223.0,311.5,6.7,16.0,458.0,558.41,450.19
2017,10,27,14,0,286.0,292.0,6.6,16.0,475.0,618.95,499.36
2017,10,27,14,15,220.0,282.5,6.55,15.5,419.5,528.36,428.92
2017,10,27,14,30,154.0,273.0,6.5,15.0,364.0,456.31,371.82
2017,10,27,14,45,216.0,248.0,6.45,15.0,366.0,486.44,399.1
2017,10,27,15,0,278.0,223.0,6.4,15.0,368.0,531.44,437.57
2017,10,27,15,15,269.0,203.5,6.3,14.5,333.5,496.99,411.83
2017,10,27,15,30,260.0,184.0,6.2,14.0,299.0,461.64,385.2
2017,10,27,15,45,244.0,166.5,6.15,14.0,265.0,422.29,353.98
2017,10,27,16,0,228.0,149.0,6.1,14.0,231.0,383.02,322.27
2017,10,27,16,15,371.5,113.0,5.9,13.5,221.5,458.48,388.36
2017,10,27,16,30,515.0,77.0,5.7,13.0,212.0,510.32,432.9
2017,10,27,16,45,457.5,64.0,5.55,12.5,163.5,432.37,366.03
2017,10,27,17,0,400.0,51.0,5.4,12.0,115.0,358.0,299.69
2017,10,27,17,15,278.5,35.5,5.0,11.5,72.0,247.35,198.47
2017,10,27,17,30,157.0,20.0,4.6,11.0,29.0,133.83,34.17
2017,10,27,17,45,78.5,10.0,4.25,10.5,14.5,48.71,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,126.5,8.0,3.05,2.5,14.0,7.28,0.0
2017,10,28,7,0,253.0,16.0,3.2,3.0,28.0,13.1,0.0
2017,10,28,7,15,398.5,27.0,3.25,3.5,74.0,21.77,13.11
2017,10,28,7,30,544.0,38.0,3.3,4.0,120.0,32.92,24.29
2017,10,28,7,45,616.0,45.5,3.35,5.0,173.0,38.37,29.65
2017,10,28,8,0,688.0,53.0,3.4,6.0,226.0,58.67,35.26
2017,10,28,8,15,734.5,58.0,3.65,7.0,280.0,113.68,63.52
2017,10,28,8,30,781.0,63.0,3.9,8.0,334.0,174.38,109.76
2017,10,28,8,45,808.5,67.5,4.15,9.0,385.0,235.91,163.92
2017,10,28,9,0,836.0,72.0,4.4,10.0,436.0,300.11,222.52
2017,10,28,9,15,857.5,75.0,4.4,10.5,482.5,363.25,280.63
2017,10,28,9,30,879.0,78.0,4.4,11.0,529.0,428.68,339.39
2017,10,28,9,45,890.0,82.0,4.4,11.5,569.0,489.61,392.94
2017,10,28,10,0,901.0,86.0,4.4,12.0,609.0,550.0,444.23
2017,10,28,10,15,912.0,88.0,4.3,12.0,642.5,607.63,492.23
2017,10,28,10,30,923.0,90.0,4.2,12.0,676.0,664.14,537.83
2017,10,28,10,45,927.5,92.0,4.15,12.5,701.0,714.96,576.9
2017,10,28,11,0,932.0,94.0,4.1,13.0,726.0,763.53,612.69
2017,10,28,11,15,937.0,95.0,4.05,13.0,744.0,809.0,645.14
2017,10,28,11,30,942.0,96.0,4.0,13.0,762.0,851.83,675.38
2017,10,28,11,45,943.0,97.0,4.0,13.5,770.5,888.53,699.93
2017,10,28,12,0,944.0,98.0,4.0,14.0,779.0,921.95,722.0
2017,10,28,12,15,944.0,98.0,4.0,14.0,779.0,949.98,741.54
2017,10,28,12,30,944.0,98.0,4.0,14.0,779.0,974.4,758.62
2017,10,28,12,45,941.0,97.5,4.0,14.5,770.0,991.76,769.43
2017,10,28,13,0,938.0,97.0,4.0,15.0,761.0,1005.22,777.68
2017,10,28,13,15,933.5,96.0,4.0,15.0,744.0,1012.74,783.43
2017,10,28,13,30,929.0,95.0,4.0,15.0,727.0,1016.28,786.64
2017,10,28,13,45,922.0,93.0,4.0,15.5,701.5,1012.26,783.36
2017,10,28,14,0,915.0,91.0,4.0,16.0,676.0,1004.29,777.59
2017,10,28,14,15,904.0,89.5,3.95,16.0,642.5,989.25,768.22
2017,10,28,14,30,893.0,88.0,3.9,16.0,609.0,970.56,756.5
2017,10,28,14,45,877.5,85.0,3.9,16.0,568.5,951.94,745.25
2017,10,28,15,0,862.0,82.0,3.9,16.0,528.0,920.27,724.75
2017,10,28,15,15,839.5,79.0,3.8,15.5,482.0,879.31,698.23
2017,10,28,15,30,817.0,76.0,3.7,15.0,436.0,835.96,669.61
2017,10,28,15,45,785.5,72.0,3.65,15.0,385.0,781.64,631.29
2017,10,28,16,0,754.0,68.0,3.6,15.0,334.0,726.17,591.21
2017,10,28,16,15,706.0,62.5,3.1,14.0,280.5,655.24,538.23
2017,10,28,16,30,658.0,57.0,2.6,13.0,227.0,591.01,488.38
2017,10,28,16,45,583.0,49.5,2.15,12.5,174.0,502.05,415.78
2017,10,28,17,0,508.0,42.0,1.7,12.0,121.0,418.01,342.53
2017,10,28,17,15,370.5,30.5,1.55,11.0,76.0,297.4,234.87
2017,10,28,17,30,233.0,19.0,1.4,10.0,31.0,175.12,20.5
2017,10,28,17,45,116.5,9.5,1.3,9.5,15.5,67.33,0.0
2017,10,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,122.0,8.0,2.2,4.5,13.0,7.28,0.0
2017,10,29,7,0,244.0,16.0,2.4,5.0,26.0,13.17,0.0
2017,10,29,7,15,391.5,26.5,2.7,6.0,71.5,21.39,12.48
2017,10,29,7,30,539.0,37.0,3.0,7.0,117.0,32.05,23.16
2017,10,29,7,45,618.0,44.0,3.4,8.5,170.5,37.1,28.05
2017,10,29,8,0,697.0,51.0,3.8,10.0,224.0,57.11,33.25
2017,10,29,8,15,744.0,55.5,3.75,11.0,278.0,112.23,60.96
2017,10,29,8,30,791.0,60.0,3.7,12.0,332.0,173.06,106.56
2017,10,29,8,45,822.5,63.5,3.7,13.0,383.5,235.04,160.09
2017,10,29,9,0,854.0,67.0,3.7,14.0,435.0,300.14,218.3
2017,10,29,9,15,875.5,70.0,3.75,15.0,482.0,365.86,277.05
2017,10,29,9,30,897.0,73.0,3.8,16.0,529.0,430.6,333.57
2017,10,29,9,45,911.5,75.0,3.85,17.0,569.5,492.07,385.75
2017,10,29,10,0,926.0,77.0,3.9,18.0,610.0,553.3,435.77
2017,10,29,10,15,936.5,78.5,3.75,18.5,644.0,611.26,481.84
2017,10,29,10,30,947.0,80.0,3.6,19.0,678.0,667.98,525.25
2017,10,29,10,45,953.0,81.5,3.45,19.5,703.5,720.22,563.8
2017,10,29,11,0,959.0,83.0,3.3,20.0,729.0,770.27,598.44
2017,10,29,11,15,963.5,83.5,3.25,20.5,746.5,815.74,628.32
2017,10,29,11,30,968.0,84.0,3.2,21.0,764.0,858.43,655.85
2017,10,29,11,45,968.5,85.0,3.15,21.5,772.5,895.41,679.09
2017,10,29,12,0,969.0,86.0,3.1,22.0,781.0,929.0,699.8
2017,10,29,12,15,968.5,86.0,3.05,22.0,781.0,957.05,718.03
2017,10,29,12,30,968.0,86.0,3.0,22.0,781.0,981.38,733.79
2017,10,29,12,45,966.5,85.5,3.0,22.5,772.5,1000.39,745.06
2017,10,29,13,0,965.0,85.0,3.0,23.0,764.0,1015.45,753.84
2017,10,29,13,15,960.0,84.0,2.95,23.0,746.5,1022.6,758.58
2017,10,29,13,30,955.0,83.0,2.9,23.0,729.0,1025.65,760.86
2017,10,29,13,45,948.5,81.5,2.9,23.0,703.5,1022.58,759.8
2017,10,29,14,0,942.0,80.0,2.9,23.0,678.0,1015.49,756.32
2017,10,29,14,15,931.5,78.5,2.85,23.0,644.5,1000.62,747.43
2017,10,29,14,30,921.0,77.0,2.8,23.0,611.0,982.01,736.24
2017,10,29,14,45,899.5,77.5,2.8,23.0,569.5,952.06,717.98
2017,10,29,15,0,878.0,78.0,2.8,23.0,528.0,919.17,697.72
2017,10,29,15,15,856.5,75.0,2.65,22.5,482.0,888.12,678.75
2017,10,29,15,30,835.0,72.0,2.5,22.0,436.0,845.29,651.29
2017,10,29,15,45,804.0,68.0,2.45,22.0,385.0,790.98,614.78
2017,10,29,16,0,773.0,64.0,2.4,22.0,334.0,735.46,576.53
2017,10,29,16,15,726.5,59.0,2.1,20.5,280.5,665.83,528.19
2017,10,29,16,30,680.0,54.0,1.8,19.0,227.0,596.98,478.1
2017,10,29,16,45,604.5,47.0,1.55,18.0,174.0,506.84,408.25
2017,10,29,17,0,529.0,40.0,1.3,17.0,121.0,428.56,342.54
2017,10,29,17,15,389.5,29.0,1.4,16.0,75.5,306.73,235.74
2017,10,29,17,30,250.0,18.0,1.5,15.0,30.0,181.9,0.0
2017,10,29,17,45,125.0,9.0,1.6,14.5,15.0,71.03,0.0
2017,10,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
