Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,144.5,20.5,2.75,6.5,37.0,16.1,3.11
2017,11,9,7,30,289.0,41.0,2.9,7.0,74.0,31.96,22.37
2017,11,9,7,45,384.5,53.0,3.1,7.5,121.0,42.56,32.76
2017,11,9,8,0,480.0,65.0,3.3,8.0,168.0,59.52,40.43
2017,11,9,8,15,540.0,74.0,3.3,8.5,217.5,105.4,64.63
2017,11,9,8,30,600.0,83.0,3.3,9.0,267.0,158.82,104.33
2017,11,9,8,45,638.5,89.5,3.35,9.5,315.0,212.81,150.55
2017,11,9,9,0,677.0,96.0,3.4,10.0,363.0,271.04,202.5
2017,11,9,9,15,338.5,123.0,3.35,10.5,256.5,225.86,178.27
2017,11,9,9,30,0.0,150.0,3.3,11.0,150.0,132.42,107.12
2017,11,9,9,45,0.0,152.5,3.25,11.5,152.5,135.19,109.07
2017,11,9,10,0,0.0,155.0,3.2,12.0,155.0,137.86,110.81
2017,11,9,10,15,13.0,192.5,3.15,12.0,200.5,179.4,145.03
2017,11,9,10,30,26.0,230.0,3.1,12.0,246.0,223.02,180.58
2017,11,9,10,45,18.0,220.0,3.05,12.5,231.5,210.51,169.63
2017,11,9,11,0,10.0,210.0,3.0,13.0,217.0,197.01,158.01
2017,11,9,11,15,92.0,264.0,2.95,13.5,325.0,319.24,257.64
2017,11,9,11,30,174.0,318.0,2.9,14.0,433.0,454.53,363.7
2017,11,9,11,45,103.5,297.0,2.85,14.5,366.0,373.29,298.06
2017,11,9,12,0,33.0,276.0,2.8,15.0,299.0,297.73,236.61
2017,11,9,12,15,50.5,291.5,2.75,15.0,326.5,332.49,264.65
2017,11,9,12,30,68.0,307.0,2.7,15.0,354.0,368.69,293.25
2017,11,9,12,45,39.0,262.0,2.7,15.5,289.5,296.79,235.88
2017,11,9,13,0,10.0,217.0,2.7,16.0,225.0,210.99,166.93
2017,11,9,13,15,19.0,234.5,2.65,16.0,247.5,238.37,189.46
2017,11,9,13,30,28.0,252.0,2.6,16.0,270.0,266.79,212.44
2017,11,9,13,45,18.5,226.0,2.55,16.0,238.0,232.08,184.72
2017,11,9,14,0,9.0,200.0,2.5,16.0,206.0,197.24,156.81
2017,11,9,14,15,36.5,217.0,2.45,16.0,237.5,259.48,208.19
2017,11,9,14,30,64.0,234.0,2.4,16.0,269.0,309.29,248.91
2017,11,9,14,45,62.5,217.0,2.35,16.0,249.0,290.45,234.35
2017,11,9,15,0,61.0,200.0,2.3,16.0,229.0,271.41,219.8
2017,11,9,15,15,30.5,140.5,2.25,15.5,155.0,172.59,139.7
2017,11,9,15,30,0.0,81.0,2.2,15.0,81.0,72.3,55.75
2017,11,9,15,45,0.0,70.5,2.15,15.0,70.5,62.42,47.63
2017,11,9,16,0,0.0,60.0,2.1,15.0,60.0,53.0,39.71
2017,11,9,16,15,223.5,67.0,1.9,14.5,116.0,280.35,236.1
2017,11,9,16,30,447.0,74.0,1.7,14.0,172.0,447.07,370.5
2017,11,9,16,45,360.5,60.0,1.55,13.5,125.5,354.06,290.84
2017,11,9,17,0,274.0,46.0,1.4,13.0,79.0,268.37,215.25
2017,11,9,17,15,137.0,23.0,1.3,12.5,39.5,137.78,83.29
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,98.5,22.5,2.05,7.5,33.5,17.67,2.54
2017,11,10,7,30,197.0,45.0,2.0,8.0,67.0,34.99,24.8
2017,11,10,7,45,290.5,61.0,2.0,8.5,112.0,46.68,36.28
2017,11,10,8,0,384.0,77.0,2.0,9.0,157.0,64.94,46.29
2017,11,10,8,15,192.0,74.0,2.0,9.5,114.0,76.66,53.42
2017,11,10,8,30,0.0,71.0,2.0,10.0,71.0,62.39,48.64
2017,11,10,8,45,0.0,83.0,2.05,10.5,83.0,72.98,57.61
2017,11,10,9,0,0.0,95.0,2.1,11.0,95.0,83.63,66.46
2017,11,10,9,15,0.0,112.0,2.1,11.5,112.0,98.72,78.93
2017,11,10,9,30,0.0,129.0,2.1,12.0,129.0,113.99,91.37
2017,11,10,9,45,8.0,161.5,2.1,12.5,166.0,146.75,118.15
2017,11,10,10,0,16.0,194.0,2.1,13.0,203.0,180.94,145.74
2017,11,10,10,15,46.0,228.5,2.05,13.0,255.5,235.53,190.0
2017,11,10,10,30,76.0,263.0,2.0,13.0,308.0,290.58,234.04
2017,11,10,10,45,45.5,244.0,1.95,13.5,271.5,258.03,206.91
2017,11,10,11,0,15.0,225.0,1.9,14.0,235.0,214.65,171.16
2017,11,10,11,15,54.5,266.5,1.85,14.5,302.5,294.45,235.04
2017,11,10,11,30,94.0,308.0,1.8,15.0,370.0,371.59,294.86
2017,11,10,11,45,76.0,303.5,1.8,15.5,354.0,358.17,283.1
2017,11,10,12,0,58.0,299.0,1.8,16.0,338.0,343.19,270.6
2017,11,10,12,15,33.0,253.5,1.75,16.0,275.5,277.02,218.74
2017,11,10,12,30,8.0,208.0,1.7,16.0,213.0,198.56,156.35
2017,11,10,12,45,4.5,187.0,1.7,16.5,190.0,175.54,137.9
2017,11,10,13,0,1.0,166.0,1.7,17.0,167.0,152.38,119.11
2017,11,10,13,15,0.5,165.5,1.65,17.0,166.5,151.86,118.81
2017,11,10,13,30,0.0,165.0,1.6,17.0,166.0,151.39,118.53
2017,11,10,13,45,0.0,159.5,1.55,17.5,160.0,146.5,114.52
2017,11,10,14,0,0.0,154.0,1.5,18.0,154.0,141.64,110.58
2017,11,10,14,15,0.0,149.5,1.45,18.0,149.5,137.85,107.73
2017,11,10,14,30,0.0,145.0,1.4,18.0,145.0,134.14,104.97
2017,11,10,14,45,0.0,132.0,1.4,18.0,132.0,121.78,95.19
2017,11,10,15,0,0.0,119.0,1.4,18.0,119.0,109.4,85.35
2017,11,10,15,15,0.0,114.5,1.4,17.5,114.5,105.91,82.91
2017,11,10,15,30,0.0,110.0,1.4,17.0,110.0,102.72,80.67
2017,11,10,15,45,282.5,99.5,1.4,17.0,187.5,383.4,316.6
2017,11,10,16,0,565.0,89.0,1.4,17.0,265.0,593.79,480.07
2017,11,10,16,15,506.5,80.0,1.25,16.5,216.5,518.31,420.43
2017,11,10,16,30,448.0,71.0,1.1,16.0,168.0,443.36,360.65
2017,11,10,16,45,363.5,57.0,0.95,15.5,122.5,351.67,284.88
2017,11,10,17,0,279.0,43.0,0.8,15.0,77.0,267.04,211.07
2017,11,10,17,15,139.5,21.5,0.8,14.5,38.5,135.72,76.9
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,151.0,18.0,2.05,11.5,34.0,14.51,0.0
2017,11,11,7,30,302.0,36.0,2.3,12.0,68.0,29.5,19.55
2017,11,11,7,45,397.0,46.5,2.6,13.0,113.5,36.98,27.02
2017,11,11,8,0,492.0,57.0,2.9,14.0,159.0,52.09,33.54
2017,11,11,8,15,551.5,64.5,3.05,14.5,207.0,97.21,55.96
2017,11,11,8,30,611.0,72.0,3.2,15.0,255.0,149.67,93.86
2017,11,11,8,45,320.0,110.5,3.35,16.0,207.5,162.73,118.33
2017,11,11,9,0,29.0,149.0,3.5,17.0,160.0,137.78,108.93
2017,11,11,9,15,30.0,165.5,3.6,17.5,178.0,155.96,123.67
2017,11,11,9,30,31.0,182.0,3.7,18.0,196.0,174.44,138.41
2017,11,11,9,45,32.5,197.5,3.8,18.5,213.5,192.55,152.67
2017,11,11,10,0,34.0,213.0,3.9,19.0,231.0,211.03,167.06
2017,11,11,10,15,35.0,225.5,3.95,19.5,245.0,226.78,179.11
2017,11,11,10,30,36.0,238.0,4.0,20.0,259.0,242.77,191.24
2017,11,11,10,45,20.5,213.5,4.05,20.5,225.5,206.15,161.5
2017,11,11,11,0,5.0,189.0,4.1,21.0,192.0,174.02,135.26
2017,11,11,11,15,5.5,193.5,4.1,21.0,197.5,179.21,139.31
2017,11,11,11,30,6.0,198.0,4.1,21.0,203.0,184.49,143.39
2017,11,11,11,45,3.0,171.0,4.2,21.5,173.5,157.09,121.24
2017,11,11,12,0,0.0,144.0,4.3,22.0,144.0,129.54,99.0
2017,11,11,12,15,0.0,121.0,4.35,22.0,121.0,108.23,81.99
2017,11,11,12,30,0.0,98.0,4.4,22.0,98.0,87.05,65.02
2017,11,11,12,45,0.0,96.5,4.45,22.0,96.5,85.68,63.95
2017,11,11,13,0,0.0,95.0,4.5,22.0,95.0,84.3,62.88
2017,11,11,13,15,67.0,196.5,4.5,22.0,239.0,256.67,202.72
2017,11,11,13,30,134.0,298.0,4.5,22.0,383.0,454.84,356.76
2017,11,11,13,45,67.0,228.0,4.55,22.0,270.5,296.15,233.15
2017,11,11,14,0,0.0,158.0,4.6,22.0,158.0,145.75,112.46
2017,11,11,14,15,0.0,144.0,4.55,22.0,144.0,132.37,102.11
2017,11,11,14,30,0.0,130.0,4.5,22.0,130.0,118.98,91.55
2017,11,11,14,45,0.0,98.5,4.5,22.0,98.5,88.24,66.83
2017,11,11,15,0,0.0,67.0,4.5,22.0,67.0,59.24,43.28
2017,11,11,15,15,332.0,79.0,4.35,22.0,209.5,408.7,335.21
2017,11,11,15,30,664.0,91.0,4.2,22.0,352.0,713.16,569.32
2017,11,11,15,45,622.0,85.5,4.05,22.0,305.5,653.9,523.89
2017,11,11,16,0,580.0,80.0,3.9,22.0,259.0,594.62,479.43
2017,11,11,16,15,521.0,72.0,3.45,21.5,211.0,519.88,421.69
2017,11,11,16,30,462.0,64.0,3.0,21.0,163.0,447.33,362.9
2017,11,11,16,45,367.5,52.5,2.55,20.5,118.0,349.77,281.57
2017,11,11,17,0,273.0,41.0,2.1,20.0,73.0,260.22,203.27
2017,11,11,17,15,136.5,20.5,1.95,19.5,36.5,131.43,68.53
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,120.5,18.5,1.35,15.5,31.0,14.55,0.0
2017,11,12,7,30,241.0,37.0,1.5,16.0,62.0,28.85,18.53
2017,11,12,7,45,341.5,48.5,1.7,16.5,106.0,37.29,26.86
2017,11,12,8,0,442.0,60.0,1.9,17.0,150.0,53.6,35.18
2017,11,12,8,15,221.0,35.0,1.8,17.0,80.0,45.48,24.54
2017,11,12,8,30,0.0,10.0,1.7,17.0,10.0,8.78,1.84
2017,11,12,8,45,0.0,11.5,1.65,17.5,11.5,10.11,2.96
2017,11,12,9,0,0.0,13.0,1.6,18.0,13.0,11.44,4.05
2017,11,12,9,15,0.0,71.5,1.55,18.5,71.5,63.22,47.48
2017,11,12,9,30,0.0,130.0,1.5,19.0,130.0,114.89,89.7
2017,11,12,9,45,5.0,156.0,1.45,19.5,158.5,140.57,109.95
2017,11,12,10,0,10.0,182.0,1.4,20.0,187.0,167.21,130.74
2017,11,12,10,15,11.5,192.5,1.4,20.5,199.0,178.7,139.31
2017,11,12,10,30,13.0,203.0,1.4,21.0,211.0,190.42,148.03
2017,11,12,10,45,6.5,181.0,1.4,21.5,185.0,166.97,128.98
2017,11,12,11,0,0.0,159.0,1.4,22.0,159.0,142.75,109.38
2017,11,12,11,15,0.0,157.5,1.45,22.0,157.5,141.59,108.41
2017,11,12,11,30,0.0,156.0,1.5,22.0,156.0,140.4,107.4
2017,11,12,11,45,0.0,135.5,1.55,22.5,135.5,121.5,92.19
2017,11,12,12,0,0.0,115.0,1.6,23.0,115.0,102.63,77.05
2017,11,12,12,15,0.0,124.5,1.7,23.0,124.5,111.49,84.12
2017,11,12,12,30,0.0,134.0,1.8,23.0,134.0,120.49,91.26
2017,11,12,12,45,23.5,207.5,1.9,23.5,223.0,224.63,173.4
2017,11,12,13,0,47.0,281.0,2.0,24.0,312.0,328.95,252.98
2017,11,12,13,15,23.5,204.0,2.05,24.0,219.5,224.38,172.63
2017,11,12,13,30,0.0,127.0,2.1,24.0,127.0,114.5,86.29
2017,11,12,13,45,0.0,118.5,2.15,24.0,118.5,106.56,80.28
2017,11,12,14,0,0.0,110.0,2.2,24.0,110.0,98.62,74.09
2017,11,12,14,15,1.0,138.0,2.25,24.0,138.5,127.34,97.21
2017,11,12,14,30,2.0,166.0,2.3,24.0,167.0,158.14,121.87
2017,11,12,14,45,1.0,158.0,2.35,24.0,159.0,150.31,115.86
2017,11,12,15,0,0.0,150.0,2.4,24.0,151.0,142.68,110.07
2017,11,12,15,15,0.0,135.5,2.35,23.5,136.0,128.94,99.58
2017,11,12,15,30,0.0,121.0,2.3,23.0,121.0,115.22,88.97
2017,11,12,15,45,246.5,108.5,2.3,23.0,183.5,346.68,281.59
2017,11,12,16,0,493.0,96.0,2.3,23.0,246.0,539.14,432.66
2017,11,12,16,15,432.5,85.0,2.0,22.5,200.0,464.16,372.74
2017,11,12,16,30,372.0,74.0,1.7,22.0,154.0,392.48,315.02
2017,11,12,16,45,285.5,59.0,1.45,21.5,110.5,301.72,240.19
2017,11,12,17,0,199.0,44.0,1.2,21.0,67.0,218.41,168.2
2017,11,12,17,15,99.5,22.0,1.15,20.5,33.5,112.18,52.88
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,1.5,17.0,1.35,14.0,17.0,14.89,0.0
2017,11,13,7,30,3.0,34.0,1.6,14.0,34.0,29.1,18.76
2017,11,13,7,45,21.0,54.5,1.9,14.5,58.5,44.98,33.76
2017,11,13,8,0,39.0,75.0,2.2,15.0,83.0,61.76,46.35
2017,11,13,8,15,51.5,95.5,2.15,15.5,109.0,83.5,63.33
2017,11,13,8,30,64.0,116.0,2.1,16.0,135.0,107.21,82.27
2017,11,13,8,45,68.0,136.5,2.1,16.5,159.5,131.07,101.93
2017,11,13,9,0,72.0,157.0,2.1,17.0,184.0,155.72,122.19
2017,11,13,9,15,65.0,173.5,2.05,17.5,200.5,174.15,137.44
2017,11,13,9,30,58.0,190.0,2.0,18.0,217.0,191.85,151.73
2017,11,13,9,45,99.5,213.5,2.0,18.5,264.0,236.39,186.84
2017,11,13,10,0,141.0,237.0,2.0,19.0,311.0,290.73,229.37
2017,11,13,10,15,180.5,250.5,1.95,19.5,351.0,335.4,263.86
2017,11,13,10,30,220.0,264.0,1.9,20.0,391.0,383.92,300.9
2017,11,13,10,45,296.0,262.0,1.85,21.0,440.5,452.29,352.1
2017,11,13,11,0,372.0,260.0,1.8,22.0,490.0,519.38,401.13
2017,11,13,11,15,386.5,264.5,1.8,22.0,509.0,553.76,426.27
2017,11,13,11,30,401.0,269.0,1.8,22.0,528.0,588.12,451.33
2017,11,13,11,45,440.5,259.5,1.85,22.5,547.5,639.43,487.99
2017,11,13,12,0,480.0,250.0,1.9,23.0,567.0,680.94,517.35
2017,11,13,12,15,412.0,271.5,1.9,23.0,544.0,649.39,493.78
2017,11,13,12,30,344.0,293.0,1.9,23.0,521.0,626.94,476.67
2017,11,13,12,45,376.5,280.5,1.95,23.5,527.5,653.21,496.07
2017,11,13,13,0,409.0,268.0,2.0,24.0,534.0,678.73,514.5
2017,11,13,13,15,504.0,228.0,1.95,24.0,547.0,747.22,564.57
2017,11,13,13,30,599.0,188.0,1.9,24.0,560.0,804.47,606.05
2017,11,13,13,45,503.5,210.0,1.9,24.0,514.5,738.82,559.21
2017,11,13,14,0,408.0,232.0,1.9,24.0,469.0,659.56,503.25
2017,11,13,14,15,328.0,232.5,1.9,23.5,416.5,587.28,452.38
2017,11,13,14,30,248.0,233.0,1.9,23.0,364.0,515.04,400.01
2017,11,13,14,45,198.0,219.0,1.9,23.0,318.5,435.32,341.28
2017,11,13,15,0,148.0,205.0,1.9,23.0,273.0,374.25,294.99
2017,11,13,15,15,138.0,187.0,1.85,23.0,246.0,344.25,272.8
2017,11,13,15,30,128.0,169.0,1.8,23.0,219.0,314.18,250.05
2017,11,13,15,45,305.5,133.0,1.8,23.0,231.5,428.9,343.9
2017,11,13,16,0,483.0,97.0,1.8,23.0,244.0,532.18,424.81
2017,11,13,16,15,424.0,86.0,1.6,22.0,198.0,458.85,367.83
2017,11,13,16,30,365.0,75.0,1.4,21.0,152.0,388.73,312.22
2017,11,13,16,45,286.0,59.0,1.2,20.5,109.0,302.13,240.73
2017,11,13,17,0,207.0,43.0,1.0,20.0,66.0,222.19,171.15
2017,11,13,17,15,103.5,21.5,1.0,19.5,33.0,113.11,48.69
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,144.5,16.5,2.2,14.5,30.5,13.39,0.0
2017,11,14,7,30,289.0,33.0,2.6,15.0,61.0,27.08,16.8
2017,11,14,7,45,394.5,43.0,3.0,16.0,106.0,34.25,24.17
2017,11,14,8,0,500.0,53.0,3.4,17.0,151.0,47.59,30.19
2017,11,14,8,15,560.5,59.5,3.55,17.5,199.0,92.08,51.04
2017,11,14,8,30,621.0,66.0,3.7,18.0,247.0,143.96,87.67
2017,11,14,8,45,665.0,70.5,3.85,18.5,294.0,197.85,132.13
2017,11,14,9,0,709.0,75.0,4.0,19.0,341.0,256.5,182.98
2017,11,14,9,15,736.0,78.5,4.05,19.5,384.0,314.9,234.64
2017,11,14,9,30,763.0,82.0,4.1,20.0,427.0,373.4,285.68
2017,11,14,9,45,784.0,84.5,4.2,21.0,465.5,430.13,333.66
2017,11,14,10,0,805.0,87.0,4.3,22.0,504.0,487.66,380.7
2017,11,14,10,15,818.5,89.0,4.35,22.5,535.5,541.13,423.88
2017,11,14,10,30,832.0,91.0,4.4,23.0,567.0,594.03,465.35
2017,11,14,10,45,499.5,191.0,4.5,23.5,480.5,520.62,407.49
2017,11,14,11,0,167.0,291.0,4.6,24.0,394.0,401.05,311.8
2017,11,14,11,15,164.0,299.5,4.6,24.0,403.0,417.87,324.9
2017,11,14,11,30,161.0,308.0,4.6,24.0,412.0,434.17,337.09
2017,11,14,11,45,130.0,309.0,4.7,24.5,394.0,419.74,324.95
2017,11,14,12,0,99.0,310.0,4.8,25.0,376.0,389.71,301.12
2017,11,14,12,15,95.0,309.5,4.8,25.0,372.5,391.18,302.29
2017,11,14,12,30,91.0,309.0,4.8,25.0,369.0,392.2,303.07
2017,11,14,12,45,226.5,294.5,4.85,25.5,441.0,517.89,400.97
2017,11,14,13,0,362.0,280.0,4.9,26.0,513.0,648.93,499.66
2017,11,14,13,15,345.0,276.0,4.9,26.0,494.0,636.91,490.56
2017,11,14,13,30,328.0,272.0,4.9,26.0,475.0,623.07,480.79
2017,11,14,13,45,234.0,271.0,4.9,26.0,413.0,521.3,404.38
2017,11,14,14,0,140.0,270.0,4.9,26.0,351.0,436.19,338.77
2017,11,14,14,15,458.0,184.5,4.85,25.5,429.0,669.28,523.41
2017,11,14,14,30,776.0,99.0,4.8,25.0,507.0,861.75,665.61
2017,11,14,14,45,745.0,99.5,4.75,25.0,468.0,831.38,644.01
2017,11,14,15,0,714.0,100.0,4.7,25.0,429.0,793.75,618.43
2017,11,14,15,15,685.5,95.5,4.6,24.5,386.5,750.06,589.11
2017,11,14,15,30,657.0,91.0,4.5,24.0,344.0,704.82,558.1
2017,11,14,15,45,613.0,85.5,4.4,24.0,298.0,644.39,513.87
2017,11,14,16,0,569.0,80.0,4.3,24.0,252.0,584.04,468.7
2017,11,14,16,15,509.5,71.5,3.85,23.5,204.5,509.01,410.76
2017,11,14,16,30,450.0,63.0,3.4,23.0,157.0,436.2,351.68
2017,11,14,16,45,359.0,51.0,3.0,22.5,113.0,341.38,272.71
2017,11,14,17,0,268.0,39.0,2.6,22.0,69.0,254.51,196.07
2017,11,14,17,15,134.0,19.5,2.45,21.5,34.5,126.66,48.89
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,115.0,17.5,3.05,17.0,28.5,13.82,0.0
2017,11,15,7,30,230.0,35.0,3.2,17.0,57.0,27.38,16.67
2017,11,15,7,45,335.0,47.0,3.35,17.5,101.0,36.27,25.69
2017,11,15,8,0,440.0,59.0,3.5,18.0,145.0,51.7,34.3
2017,11,15,8,15,220.0,47.0,3.55,18.5,90.0,54.84,32.4
2017,11,15,8,30,0.0,35.0,3.6,19.0,35.0,30.83,20.4
2017,11,15,8,45,0.0,60.0,3.7,20.0,60.0,53.0,38.87
2017,11,15,9,0,0.0,85.0,3.8,21.0,85.0,74.95,56.81
2017,11,15,9,15,0.0,69.5,3.75,21.0,69.5,61.44,45.49
2017,11,15,9,30,0.0,54.0,3.7,21.0,54.0,47.69,34.01
2017,11,15,9,45,10.0,124.0,3.7,21.5,129.0,114.26,88.28
2017,11,15,10,0,20.0,194.0,3.7,22.0,204.0,183.06,143.12
2017,11,15,10,15,10.0,129.5,3.6,22.5,134.5,120.66,92.64
2017,11,15,10,30,0.0,65.0,3.5,23.0,65.0,57.51,41.31
2017,11,15,10,45,0.0,69.0,3.45,23.5,69.0,61.08,44.07
2017,11,15,11,0,0.0,73.0,3.4,24.0,73.0,64.64,46.78
2017,11,15,11,15,0.0,114.5,3.25,24.5,114.5,102.01,76.49
2017,11,15,11,30,0.0,156.0,3.1,25.0,156.0,140.5,106.62
2017,11,15,11,45,6.5,191.5,3.0,25.5,196.0,179.53,136.95
2017,11,15,12,0,13.0,227.0,2.9,26.0,236.0,220.05,168.01
2017,11,15,12,15,16.5,235.5,2.7,26.0,247.0,232.55,177.53
2017,11,15,12,30,20.0,244.0,2.5,26.0,258.0,245.44,187.4
2017,11,15,12,45,22.0,245.5,2.35,26.5,260.5,250.22,190.69
2017,11,15,13,0,24.0,247.0,2.2,27.0,263.0,255.17,194.15
2017,11,15,13,15,12.0,205.5,2.0,27.0,213.5,202.84,153.93
2017,11,15,13,30,0.0,164.0,1.8,27.0,164.0,150.74,113.5
2017,11,15,13,45,0.0,156.0,1.65,27.0,156.0,143.36,107.99
2017,11,15,14,0,0.0,148.0,1.5,27.0,148.0,135.99,102.4
2017,11,15,14,15,4.0,163.5,1.3,27.0,165.5,156.43,118.66
2017,11,15,14,30,8.0,179.0,1.1,27.0,183.0,178.1,135.72
2017,11,15,14,45,4.0,163.0,0.95,27.0,165.5,158.95,120.87
2017,11,15,15,0,0.0,147.0,0.8,27.0,148.0,139.89,106.1
2017,11,15,15,15,0.0,132.5,0.65,26.5,133.0,126.11,95.75
2017,11,15,15,30,0.0,118.0,0.5,26.0,118.0,112.35,85.26
2017,11,15,15,45,270.0,102.0,0.4,26.0,182.5,356.96,282.59
2017,11,15,16,0,540.0,86.0,0.3,26.0,247.0,567.41,436.06
2017,11,15,16,15,480.0,76.5,0.3,25.0,200.5,491.69,379.95
2017,11,15,16,30,420.0,67.0,0.3,24.0,154.0,416.72,324.35
2017,11,15,16,45,325.5,53.5,0.3,23.5,109.5,320.8,248.95
2017,11,15,17,0,231.0,40.0,0.3,23.0,65.0,233.09,175.05
2017,11,15,17,15,115.5,20.0,0.35,22.5,32.5,116.43,37.85
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,15,97.0,17.5,0.5,17.5,26.5,13.83,0.0
2017,11,16,7,30,194.0,35.0,0.5,18.0,53.0,27.36,16.41
2017,11,16,7,45,298.0,48.0,0.5,18.5,95.5,37.0,26.23
2017,11,16,8,0,402.0,61.0,0.5,19.0,138.0,50.7,33.94
2017,11,16,8,15,466.5,70.5,0.6,19.5,184.5,93.7,55.57
2017,11,16,8,30,531.0,80.0,0.7,20.0,231.0,142.8,89.47
2017,11,16,8,45,576.0,86.5,0.85,20.5,277.0,193.14,129.65
2017,11,16,9,0,621.0,93.0,1.0,21.0,323.0,248.56,175.98
2017,11,16,9,15,652.0,98.0,1.15,21.5,365.5,302.91,222.35
2017,11,16,9,30,683.0,103.0,1.3,22.0,408.0,360.02,270.33
2017,11,16,9,45,709.5,105.5,1.45,22.5,446.0,415.25,315.94
2017,11,16,10,0,736.0,108.0,1.6,23.0,484.0,472.03,361.55
2017,11,16,10,15,751.5,111.0,1.7,23.5,516.0,524.64,402.67
2017,11,16,10,30,767.0,114.0,1.8,24.0,548.0,577.09,442.49
2017,11,16,10,45,418.5,193.5,1.9,24.5,432.0,470.23,361.96
2017,11,16,11,0,70.0,273.0,2.0,25.0,316.0,308.0,235.83
2017,11,16,11,15,440.0,195.0,2.05,25.0,474.0,530.95,409.48
2017,11,16,11,30,810.0,117.0,2.1,25.0,632.0,753.16,571.4
2017,11,16,11,45,557.0,207.0,2.2,25.5,563.5,675.83,511.7
2017,11,16,12,0,304.0,297.0,2.3,26.0,495.0,571.01,432.07
2017,11,16,12,15,550.5,213.0,2.3,26.0,571.5,717.18,542.1
2017,11,16,12,30,797.0,129.0,2.3,26.0,648.0,859.71,640.99
2017,11,16,12,45,463.0,217.0,2.35,26.5,518.0,674.89,509.02
2017,11,16,13,0,129.0,305.0,2.4,27.0,388.0,448.29,339.15
2017,11,16,13,15,170.0,296.5,2.35,27.0,402.5,481.71,366.2
2017,11,16,13,30,211.0,288.0,2.3,27.0,417.0,515.19,391.85
2017,11,16,13,45,500.0,198.5,2.3,27.5,488.5,720.18,544.39
2017,11,16,14,0,789.0,109.0,2.3,28.0,560.0,890.05,659.85
2017,11,16,14,15,775.0,106.5,2.3,28.0,529.5,872.37,647.65
2017,11,16,14,30,761.0,104.0,2.3,28.0,499.0,857.22,638.97
2017,11,16,14,45,739.5,101.0,2.3,28.0,462.0,826.32,619.63
2017,11,16,15,0,718.0,98.0,2.3,28.0,425.0,792.95,598.56
2017,11,16,15,15,689.5,93.5,2.15,27.5,383.0,749.36,570.22
2017,11,16,15,30,661.0,89.0,2.0,27.0,341.0,704.23,540.29
2017,11,16,15,45,620.5,83.0,1.95,27.0,295.0,646.17,499.96
2017,11,16,16,0,580.0,77.0,1.9,27.0,249.0,588.02,458.37
2017,11,16,16,15,520.5,69.0,1.7,26.0,202.0,513.49,403.94
2017,11,16,16,30,461.0,61.0,1.5,25.0,155.0,441.14,348.03
2017,11,16,16,45,371.5,49.0,1.3,24.5,111.0,347.23,271.87
2017,11,16,17,0,282.0,37.0,1.1,24.0,67.0,260.47,196.37
2017,11,16,17,15,141.0,18.5,1.2,23.5,33.5,128.04,35.04
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,15,111.0,16.5,3.75,18.5,26.5,15.01,0.0
2017,11,17,7,30,222.0,33.0,3.9,19.0,53.0,25.86,14.78
2017,11,17,7,45,326.0,46.0,4.05,19.5,96.5,35.57,24.76
2017,11,17,8,0,430.0,59.0,4.2,20.0,140.0,50.82,38.45
2017,11,17,8,15,215.0,54.5,4.5,20.5,95.0,60.04,36.74
2017,11,17,8,30,0.0,50.0,4.8,21.0,50.0,44.13,31.3
2017,11,17,8,45,0.0,60.0,5.1,21.5,60.0,53.0,38.62
2017,11,17,9,0,0.0,70.0,5.4,22.0,70.0,61.89,45.82
2017,11,17,9,15,360.0,82.5,5.55,22.5,242.0,192.8,144.1
2017,11,17,9,30,720.0,95.0,5.7,23.0,414.0,365.23,278.09
2017,11,17,9,45,746.5,97.0,5.85,23.5,452.5,421.79,326.17
2017,11,17,10,0,773.0,99.0,6.0,24.0,491.0,480.3,374.86
2017,11,17,10,15,787.5,101.5,6.0,24.5,523.0,533.16,417.82
2017,11,17,10,30,802.0,104.0,6.0,25.0,555.0,585.65,459.28
2017,11,17,10,45,817.0,103.5,6.05,25.5,580.5,634.72,497.27
2017,11,17,11,0,832.0,103.0,6.1,26.0,606.0,682.8,533.65
2017,11,17,11,15,838.0,104.0,6.05,26.5,622.5,724.77,564.21
2017,11,17,11,30,844.0,105.0,6.0,27.0,639.0,764.56,591.22
2017,11,17,11,45,835.5,111.0,6.0,27.5,645.5,795.98,612.14
2017,11,17,12,0,827.0,117.0,6.0,28.0,652.0,824.01,630.56
2017,11,17,12,15,585.0,202.0,5.95,28.0,581.0,733.68,563.62
2017,11,17,12,30,343.0,287.0,5.9,28.0,510.0,617.82,473.98
2017,11,17,12,45,588.0,198.5,5.9,28.5,575.0,765.22,586.92
2017,11,17,13,0,833.0,110.0,5.9,29.0,640.0,903.2,684.02
2017,11,17,13,15,827.0,109.0,5.85,29.0,624.0,908.7,687.46
2017,11,17,13,30,821.0,108.0,5.8,29.0,608.0,910.63,689.25
2017,11,17,13,45,815.5,104.5,5.75,29.0,585.0,906.56,687.03
2017,11,17,14,0,810.0,101.0,5.7,29.0,562.0,898.96,682.55
2017,11,17,14,15,796.5,98.5,5.65,29.0,531.5,881.7,671.45
2017,11,17,14,30,783.0,96.0,5.6,29.0,501.0,861.21,658.21
2017,11,17,14,45,758.5,94.5,5.6,29.0,463.5,828.89,636.83
2017,11,17,15,0,734.0,93.0,5.6,29.0,426.0,799.85,617.72
2017,11,17,15,15,706.5,89.0,5.45,28.5,384.0,757.56,589.34
2017,11,17,15,30,679.0,85.0,5.3,28.0,342.0,713.65,559.29
2017,11,17,15,45,644.5,78.0,5.2,28.0,296.5,658.87,519.53
2017,11,17,16,0,610.0,71.0,5.1,28.0,251.0,603.66,478.39
2017,11,17,16,15,551.5,63.5,4.8,27.0,203.5,529.78,422.73
2017,11,17,16,30,493.0,56.0,4.5,26.0,156.0,458.1,366.13
2017,11,17,16,45,405.0,45.0,4.2,25.5,111.5,365.4,289.04
2017,11,17,17,0,317.0,34.0,3.9,25.0,67.0,279.36,211.86
2017,11,17,17,15,158.5,17.0,3.9,24.5,33.5,139.02,30.15
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,114.0,16.0,3.9,18.0,26.0,14.55,0.0
2017,11,18,7,30,228.0,32.0,3.9,18.0,52.0,25.12,13.96
2017,11,18,7,45,337.0,44.5,3.95,18.5,96.0,36.1,25.27
2017,11,18,8,0,446.0,57.0,4.0,19.0,140.0,48.75,36.79
2017,11,18,8,15,512.0,66.0,4.2,19.5,187.5,91.95,52.87
2017,11,18,8,30,578.0,75.0,4.4,20.0,235.0,143.36,88.44
2017,11,18,8,45,638.5,77.5,4.65,21.0,284.0,195.72,130.04
2017,11,18,9,0,699.0,80.0,4.9,22.0,333.0,254.82,179.77
2017,11,18,9,15,729.5,84.0,5.55,22.5,377.0,312.28,230.52
2017,11,18,9,30,760.0,88.0,6.2,23.0,421.0,373.56,284.06
2017,11,18,9,45,792.0,87.5,6.85,23.5,462.0,431.69,334.41
2017,11,18,10,0,824.0,87.0,7.5,24.0,503.0,491.7,385.35
2017,11,18,10,15,839.0,89.5,7.8,24.0,536.0,547.24,432.22
2017,11,18,10,30,854.0,92.0,8.1,24.0,569.0,602.32,477.82
2017,11,18,10,45,868.5,92.0,8.4,24.0,595.5,653.74,519.85
2017,11,18,11,0,883.0,92.0,8.7,24.0,622.0,700.18,557.55
2017,11,18,11,15,889.5,93.0,8.65,23.5,640.0,743.66,591.97
2017,11,18,11,30,896.0,94.0,8.6,23.0,658.0,784.86,623.52
2017,11,18,11,45,908.0,91.0,8.6,23.0,669.5,823.55,652.02
2017,11,18,12,0,920.0,88.0,8.6,23.0,681.0,859.77,678.64
2017,11,18,12,15,920.5,88.0,8.55,22.5,682.0,886.96,699.8
2017,11,18,12,30,921.0,88.0,8.5,22.0,683.0,910.78,718.63
2017,11,18,12,45,923.5,86.0,8.5,22.0,676.0,930.57,733.39
2017,11,18,13,0,926.0,84.0,8.5,22.0,669.0,946.8,745.69
2017,11,18,13,15,920.5,83.0,8.45,22.0,653.0,953.25,750.8
2017,11,18,13,30,915.0,82.0,8.4,22.0,637.0,955.87,753.33
2017,11,18,13,45,909.5,80.0,8.35,22.0,613.5,953.49,752.38
2017,11,18,14,0,904.0,78.0,8.3,22.0,590.0,947.35,748.86
2017,11,18,14,15,892.0,76.0,8.2,21.5,558.5,931.53,739.64
2017,11,18,14,30,880.0,74.0,8.1,21.0,527.0,912.23,727.93
2017,11,18,14,45,864.5,71.5,8.0,21.0,489.5,885.83,709.53
2017,11,18,15,0,849.0,69.0,7.9,21.0,452.0,865.34,695.58
2017,11,18,15,15,825.5,66.0,7.75,20.5,408.5,825.34,667.86
2017,11,18,15,30,802.0,63.0,7.6,20.0,365.0,783.16,638.02
2017,11,18,15,45,770.5,59.0,7.45,19.5,318.0,731.24,599.85
2017,11,18,16,0,739.0,55.0,7.3,19.0,271.0,678.3,559.65
2017,11,18,16,15,685.0,49.5,7.0,18.5,221.0,605.87,501.92
2017,11,18,16,30,631.0,44.0,6.7,18.0,171.0,534.87,442.89
2017,11,18,16,45,544.5,36.0,6.45,17.5,123.5,441.16,362.47
2017,11,18,17,0,458.0,28.0,6.2,17.0,76.0,353.14,277.78
2017,11,18,17,15,229.0,14.0,6.0,16.5,38.0,171.56,29.58
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
