Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,92.0,10.5,3.4,9.5,15.5,9.55,0.0
2017,11,29,7,30,184.0,21.0,3.6,10.0,31.0,17.45,0.0
2017,11,29,7,45,316.0,33.0,3.8,10.5,72.0,26.91,17.26
2017,11,29,8,0,448.0,45.0,4.0,11.0,113.0,36.07,26.35
2017,11,29,8,15,524.5,53.0,4.1,11.5,160.0,72.93,40.46
2017,11,29,8,30,601.0,61.0,4.2,12.0,207.0,123.77,73.94
2017,11,29,8,45,653.0,66.0,4.3,12.5,255.0,176.6,116.67
2017,11,29,9,0,705.0,71.0,4.4,13.0,303.0,235.15,167.75
2017,11,29,9,15,738.0,75.0,4.35,13.5,347.0,294.07,220.96
2017,11,29,9,30,771.0,79.0,4.3,14.0,391.0,354.01,274.67
2017,11,29,9,45,795.5,81.5,4.25,15.0,430.5,411.52,324.92
2017,11,29,10,0,820.0,84.0,4.2,16.0,470.0,470.26,374.49
2017,11,29,10,15,836.0,86.5,4.15,16.5,503.0,525.53,420.5
2017,11,29,10,30,852.0,89.0,4.1,17.0,536.0,580.52,464.86
2017,11,29,10,45,864.5,90.0,4.1,17.5,562.5,631.23,504.79
2017,11,29,11,0,877.0,91.0,4.1,18.0,589.0,680.73,542.69
2017,11,29,11,15,884.0,92.0,4.0,18.0,607.5,724.93,576.44
2017,11,29,11,30,891.0,93.0,3.9,18.0,626.0,761.86,602.69
2017,11,29,11,45,896.5,93.0,3.85,18.5,636.5,798.61,627.42
2017,11,29,12,0,902.0,93.0,3.8,19.0,647.0,832.69,649.99
2017,11,29,12,15,903.0,93.0,3.75,19.5,648.5,860.21,667.73
2017,11,29,12,30,904.0,93.0,3.7,20.0,650.0,884.52,683.16
2017,11,29,12,45,904.5,91.5,3.65,20.5,644.0,903.33,694.76
2017,11,29,13,0,905.0,90.0,3.6,21.0,638.0,918.67,704.02
2017,11,29,13,15,900.0,89.5,3.5,21.0,623.0,926.71,709.4
2017,11,29,13,30,895.0,89.0,3.4,21.0,608.0,931.11,712.45
2017,11,29,13,45,890.0,86.0,3.35,21.0,586.0,928.82,711.39
2017,11,29,14,0,885.0,83.0,3.3,21.0,564.0,922.87,708.02
2017,11,29,14,15,872.5,81.5,3.15,21.0,534.0,917.52,704.57
2017,11,29,14,30,860.0,80.0,3.0,21.0,504.0,899.63,692.49
2017,11,29,14,45,843.5,77.0,2.9,21.0,467.5,872.96,674.79
2017,11,29,15,0,827.0,74.0,2.8,21.0,431.0,843.31,654.96
2017,11,29,15,15,801.0,71.0,2.55,20.5,388.5,802.75,627.36
2017,11,29,15,30,775.0,68.0,2.3,20.0,346.0,760.09,597.78
2017,11,29,15,45,739.5,63.0,2.05,20.0,299.5,705.48,557.62
2017,11,29,16,0,704.0,58.0,1.8,20.0,253.0,650.02,515.76
2017,11,29,16,15,644.0,52.0,1.6,19.0,204.5,574.64,459.48
2017,11,29,16,30,584.0,46.0,1.4,18.0,156.0,508.25,407.22
2017,11,29,16,45,483.5,37.5,1.2,17.0,110.0,408.14,324.85
2017,11,29,17,0,383.0,29.0,1.0,16.0,64.0,315.57,235.58
2017,11,29,17,15,191.5,14.5,1.0,15.5,32.0,151.12,0.0
2017,11,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,94.0,10.0,1.1,9.5,14.5,9.1,0.0
2017,11,30,7,30,188.0,20.0,1.2,10.0,29.0,16.6,0.0
2017,11,30,7,45,312.0,32.5,1.35,10.5,69.5,26.56,16.87
2017,11,30,8,0,436.0,45.0,1.5,11.0,110.0,36.17,26.45
2017,11,30,8,15,511.5,53.5,1.55,11.5,156.5,71.78,40.2
2017,11,30,8,30,587.0,62.0,1.6,12.0,203.0,122.0,72.96
2017,11,30,8,45,633.5,68.0,1.7,13.0,249.0,173.83,114.4
2017,11,30,9,0,680.0,74.0,1.8,14.0,295.0,230.78,163.24
2017,11,30,9,15,713.0,78.5,1.6,15.0,338.5,287.18,212.65
2017,11,30,9,30,746.0,83.0,1.4,16.0,382.0,346.48,263.49
2017,11,30,9,45,767.5,86.5,1.2,17.0,420.5,403.54,310.98
2017,11,30,10,0,789.0,90.0,1.0,18.0,459.0,460.41,356.1
2017,11,30,10,15,559.5,154.5,1.0,18.5,425.0,445.92,347.34
2017,11,30,10,30,330.0,219.0,1.0,19.0,391.0,404.05,315.66
2017,11,30,10,45,325.0,233.5,1.0,20.0,410.0,434.38,338.05
2017,11,30,11,0,320.0,248.0,1.0,21.0,429.0,463.76,358.54
2017,11,30,11,15,232.5,264.5,0.95,21.5,398.5,427.03,329.39
2017,11,30,11,30,145.0,281.0,0.9,22.0,368.0,392.37,301.55
2017,11,30,11,45,187.5,284.0,0.9,22.5,398.0,436.33,334.5
2017,11,30,12,0,230.0,287.0,0.9,23.0,428.0,482.58,368.04
2017,11,30,12,15,301.0,274.0,0.9,23.0,459.0,550.41,417.83
2017,11,30,12,30,372.0,261.0,0.9,23.0,490.0,607.41,459.21
2017,11,30,12,45,369.5,259.5,0.9,23.0,485.0,614.94,464.22
2017,11,30,13,0,367.0,258.0,0.9,23.0,480.0,620.94,468.72
2017,11,30,13,15,383.5,246.5,0.95,23.0,473.5,630.82,477.11
2017,11,30,13,30,400.0,235.0,1.0,23.0,467.0,639.24,484.53
2017,11,30,13,45,622.0,163.5,1.05,23.5,508.0,788.22,591.16
2017,11,30,14,0,844.0,92.0,1.1,24.0,549.0,904.73,666.96
2017,11,30,14,15,830.0,90.0,1.2,24.0,519.0,888.58,657.57
2017,11,30,14,30,816.0,88.0,1.3,24.0,489.0,869.11,647.61
2017,11,30,14,45,785.0,88.0,1.4,24.0,451.0,833.79,626.85
2017,11,30,15,0,754.0,88.0,1.5,24.0,413.0,801.62,607.93
2017,11,30,15,15,725.5,84.0,1.45,23.5,371.0,759.41,581.11
2017,11,30,15,30,697.0,80.0,1.4,23.0,329.0,715.52,552.53
2017,11,30,15,45,656.5,74.5,1.4,22.5,284.0,658.65,514.15
2017,11,30,16,0,616.0,69.0,1.4,22.0,239.0,601.53,474.06
2017,11,30,16,15,553.5,61.5,1.3,20.5,192.5,525.72,418.94
2017,11,30,16,30,491.0,54.0,1.2,19.0,146.0,452.16,362.16
2017,11,30,16,45,393.5,42.5,1.2,18.0,102.0,353.77,281.54
2017,11,30,17,0,296.0,31.0,1.2,17.0,58.0,262.93,195.94
2017,11,30,17,15,148.0,15.5,1.3,16.5,29.0,126.99,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,54.5,10.0,0.95,9.5,12.5,9.1,0.0
2017,12,1,7,30,109.0,20.0,1.1,10.0,25.0,15.79,0.0
2017,12,1,7,45,223.5,36.0,1.3,11.0,63.5,28.13,17.98
2017,12,1,8,0,338.0,52.0,1.5,12.0,102.0,40.15,29.78
2017,12,1,8,15,413.5,63.5,1.55,12.5,147.0,72.7,44.06
2017,12,1,8,30,489.0,75.0,1.6,13.0,192.0,121.7,76.75
2017,12,1,8,45,545.5,82.0,1.65,13.5,238.0,170.22,114.88
2017,12,1,9,0,602.0,89.0,1.7,14.0,284.0,225.24,161.32
2017,12,1,9,15,637.5,95.0,1.85,15.0,326.5,279.39,208.55
2017,12,1,9,30,673.0,101.0,2.0,16.0,369.0,336.89,258.13
2017,12,1,9,45,701.5,104.0,2.2,17.5,407.5,391.72,304.28
2017,12,1,10,0,730.0,107.0,2.4,19.0,446.0,448.4,350.46
2017,12,1,10,15,747.5,110.0,2.4,19.5,478.5,501.02,393.03
2017,12,1,10,30,765.0,113.0,2.4,20.0,511.0,553.73,434.35
2017,12,1,10,45,779.5,114.5,2.45,20.5,536.5,602.9,472.04
2017,12,1,11,0,794.0,116.0,2.5,21.0,562.0,651.28,508.15
2017,12,1,11,15,801.5,117.0,2.5,21.5,580.0,691.13,537.04
2017,12,1,11,30,809.0,118.0,2.5,22.0,598.0,730.82,565.12
2017,12,1,11,45,832.5,110.5,2.55,22.5,611.5,771.57,592.49
2017,12,1,12,0,856.0,103.0,2.6,23.0,625.0,810.63,618.35
2017,12,1,12,15,856.5,103.0,2.55,23.0,626.5,837.29,636.0
2017,12,1,12,30,857.0,103.0,2.5,23.0,628.0,860.82,651.58
2017,12,1,12,45,854.5,102.5,2.5,23.5,621.5,877.95,661.96
2017,12,1,13,0,852.0,102.0,2.5,24.0,615.0,891.65,670.16
2017,12,1,13,15,846.0,101.0,2.45,24.0,600.0,898.16,674.52
2017,12,1,13,30,840.0,100.0,2.4,24.0,585.0,901.11,676.7
2017,12,1,13,45,830.0,98.5,2.4,24.0,562.5,896.28,674.26
2017,12,1,14,0,820.0,97.0,2.4,24.0,540.0,887.95,669.67
2017,12,1,14,15,806.0,95.0,2.35,24.0,510.5,871.98,659.61
2017,12,1,14,30,792.0,93.0,2.3,24.0,481.0,852.78,647.47
2017,12,1,14,45,769.0,90.5,2.25,24.0,444.5,821.89,627.31
2017,12,1,15,0,746.0,88.0,2.2,24.0,408.0,794.11,609.27
2017,12,1,15,15,718.0,84.0,1.9,23.5,367.0,752.59,580.51
2017,12,1,15,30,690.0,80.0,1.6,23.0,326.0,709.38,550.06
2017,12,1,15,45,649.5,74.5,1.3,22.5,281.5,652.79,509.16
2017,12,1,16,0,609.0,69.0,1.0,22.0,237.0,595.97,466.88
2017,12,1,16,15,547.5,61.5,1.0,21.0,190.5,521.21,412.84
2017,12,1,16,30,486.0,54.0,1.0,20.0,144.0,448.63,357.05
2017,12,1,16,45,388.0,42.5,1.05,19.0,101.0,350.15,277.14
2017,12,1,17,0,290.0,31.0,1.1,18.0,58.0,259.25,192.06
2017,12,1,17,15,145.0,15.5,1.15,17.5,29.0,125.22,0.0
2017,12,1,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,12.5,1.75,11.5,12.5,11.37,0.0
2017,12,2,7,30,0.0,25.0,2.0,12.0,25.0,20.61,0.0
2017,12,2,7,45,198.0,35.5,2.3,12.5,64.0,27.72,17.3
2017,12,2,8,0,396.0,46.0,2.6,13.0,103.0,37.28,27.07
2017,12,2,8,15,473.5,55.5,2.6,13.5,149.0,69.87,40.02
2017,12,2,8,30,551.0,65.0,2.6,14.0,195.0,118.58,71.29
2017,12,2,8,45,598.0,72.5,2.65,15.0,240.5,169.5,111.52
2017,12,2,9,0,645.0,80.0,2.7,16.0,286.0,225.69,159.24
2017,12,2,9,15,679.5,85.0,2.9,16.5,329.5,280.89,208.08
2017,12,2,9,30,714.0,90.0,3.1,17.0,373.0,339.25,259.36
2017,12,2,9,45,741.5,93.0,3.35,18.0,412.0,395.67,307.92
2017,12,2,10,0,769.0,96.0,3.6,19.0,451.0,453.76,356.49
2017,12,2,10,15,692.5,119.0,3.55,19.5,456.0,480.63,379.86
2017,12,2,10,30,616.0,142.0,3.5,20.0,461.0,498.28,394.57
2017,12,2,10,45,723.5,123.0,3.5,21.0,515.0,576.42,454.69
2017,12,2,11,0,831.0,104.0,3.5,22.0,569.0,659.64,516.85
2017,12,2,11,15,838.5,105.0,3.45,22.0,587.5,702.56,548.96
2017,12,2,11,30,846.0,106.0,3.4,22.0,606.0,743.5,578.73
2017,12,2,11,45,863.0,101.5,3.35,22.5,618.5,783.46,605.26
2017,12,2,12,0,880.0,97.0,3.3,23.0,631.0,821.4,630.05
2017,12,2,12,15,880.5,97.5,3.25,23.0,633.0,849.27,648.83
2017,12,2,12,30,881.0,98.0,3.2,23.0,635.0,873.95,665.46
2017,12,2,12,45,878.0,97.5,3.2,23.5,628.5,891.14,675.99
2017,12,2,13,0,875.0,97.0,3.2,24.0,622.0,904.81,684.25
2017,12,2,13,15,869.0,96.5,3.15,24.0,607.0,912.25,689.4
2017,12,2,13,30,863.0,96.0,3.1,24.0,592.0,916.05,692.28
2017,12,2,13,45,853.0,94.5,3.1,24.0,569.5,911.4,689.93
2017,12,2,14,0,843.0,93.0,3.1,24.0,547.0,903.17,685.36
2017,12,2,14,15,829.5,91.0,3.05,24.0,517.5,887.68,675.61
2017,12,2,14,30,816.0,89.0,3.0,24.0,488.0,868.88,663.71
2017,12,2,14,45,679.5,108.5,3.0,24.0,424.0,769.85,595.62
2017,12,2,15,0,543.0,128.0,3.0,24.0,360.0,657.65,516.47
2017,12,2,15,15,513.0,122.0,2.8,23.5,324.0,616.59,488.18
2017,12,2,15,30,483.0,116.0,2.6,23.0,288.0,574.82,458.07
2017,12,2,15,45,460.5,102.5,2.45,23.0,248.5,529.05,423.62
2017,12,2,16,0,438.0,89.0,2.3,23.0,209.0,482.76,387.77
2017,12,2,16,15,395.0,75.5,2.0,22.0,168.5,421.05,339.37
2017,12,2,16,30,352.0,62.0,1.7,21.0,128.0,361.15,290.39
2017,12,2,16,45,282.0,47.0,1.4,20.0,89.5,283.42,224.85
2017,12,2,17,0,212.0,32.0,1.1,19.0,51.0,211.38,155.65
2017,12,2,17,15,106.0,16.0,1.1,18.5,25.5,100.69,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,3.5,1.05,14.5,3.5,3.18,0.0
2017,12,3,7,30,0.0,7.0,1.3,15.0,7.0,6.14,0.0
2017,12,3,7,45,0.0,20.5,1.6,15.5,20.5,18.06,9.02
2017,12,3,8,0,0.0,34.0,1.9,16.0,34.0,29.95,20.35
2017,12,3,8,15,0.0,50.0,1.95,16.5,50.0,43.62,31.12
2017,12,3,8,30,0.0,66.0,2.0,17.0,66.0,57.55,43.07
2017,12,3,8,45,0.0,83.0,2.15,17.5,83.0,72.52,55.69
2017,12,3,9,0,0.0,100.0,2.3,18.0,100.0,87.71,68.25
2017,12,3,9,15,0.0,115.5,2.4,18.5,115.5,101.77,79.68
2017,12,3,9,30,0.0,131.0,2.5,19.0,131.0,115.98,91.05
2017,12,3,9,45,2.0,144.0,2.65,19.5,145.0,128.91,101.21
2017,12,3,10,0,4.0,157.0,2.8,20.0,159.0,142.16,111.54
2017,12,3,10,15,6.0,167.5,2.9,20.5,170.5,153.44,120.21
2017,12,3,10,30,8.0,178.0,3.0,21.0,182.0,165.0,129.06
2017,12,3,10,45,9.5,186.5,3.1,21.5,192.0,174.67,136.35
2017,12,3,11,0,11.0,195.0,3.2,22.0,202.0,184.55,143.79
2017,12,3,11,15,15.0,207.5,3.2,22.0,216.5,200.23,156.11
2017,12,3,11,30,19.0,220.0,3.2,22.0,231.0,216.44,168.83
2017,12,3,11,45,102.0,253.5,3.2,22.5,315.5,326.22,255.93
2017,12,3,12,0,185.0,287.0,3.2,23.0,400.0,446.11,347.9
2017,12,3,12,15,222.5,284.0,3.2,23.0,420.0,482.03,375.4
2017,12,3,12,30,260.0,281.0,3.2,23.0,440.0,533.69,414.58
2017,12,3,12,45,133.5,238.5,3.25,23.0,320.5,370.2,289.57
2017,12,3,13,0,7.0,196.0,3.3,23.0,201.0,188.9,145.91
2017,12,3,13,15,181.5,219.5,3.35,23.0,324.5,400.73,316.57
2017,12,3,13,30,356.0,243.0,3.4,23.0,448.0,607.65,474.76
2017,12,3,13,45,555.5,177.5,3.5,23.0,483.0,734.94,572.33
2017,12,3,14,0,755.0,112.0,3.6,23.0,518.0,850.47,655.74
2017,12,3,14,15,559.5,153.0,3.65,23.0,445.0,713.67,558.19
2017,12,3,14,30,364.0,194.0,3.7,23.0,372.0,568.23,448.93
2017,12,3,14,45,228.0,189.0,3.75,23.0,298.0,440.88,350.92
2017,12,3,15,0,92.0,184.0,3.8,23.0,224.0,283.51,225.98
2017,12,3,15,15,357.0,137.0,3.7,23.0,268.0,501.7,403.94
2017,12,3,15,30,622.0,90.0,3.6,23.0,312.0,664.79,529.82
2017,12,3,15,45,584.0,83.0,3.5,23.0,269.0,610.14,488.15
2017,12,3,16,0,546.0,76.0,3.4,23.0,226.0,555.21,446.36
2017,12,3,16,15,483.0,67.5,3.0,22.0,181.5,480.03,388.1
2017,12,3,16,30,420.0,59.0,2.6,21.0,137.0,407.07,328.41
2017,12,3,16,45,323.5,46.0,2.2,20.5,95.5,309.76,246.34
2017,12,3,17,0,227.0,33.0,1.8,20.0,54.0,222.8,164.02
2017,12,3,17,15,113.5,16.5,1.85,19.5,27.0,106.09,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,48.5,8.5,3.8,18.0,10.0,7.73,0.0
2017,12,4,7,30,97.0,17.0,3.9,18.0,20.0,13.43,0.0
2017,12,4,7,45,224.5,31.0,4.05,18.5,57.0,24.28,13.59
2017,12,4,8,0,352.0,45.0,4.2,19.0,94.0,36.52,25.6
2017,12,4,8,15,431.0,55.0,4.35,19.5,138.0,65.71,37.38
2017,12,4,8,30,510.0,65.0,4.5,20.0,182.0,112.1,66.24
2017,12,4,8,45,569.0,70.0,4.65,20.5,227.5,160.04,102.79
2017,12,4,9,0,628.0,75.0,4.8,21.0,273.0,214.65,148.25
2017,12,4,9,15,320.0,109.0,5.05,21.5,210.5,195.23,146.07
2017,12,4,9,30,12.0,143.0,5.3,22.0,148.0,130.74,101.91
2017,12,4,9,45,15.0,157.5,5.6,22.5,164.0,146.25,114.22
2017,12,4,10,0,18.0,172.0,5.9,23.0,180.0,162.2,126.71
2017,12,4,10,15,20.0,184.0,5.9,23.5,193.5,175.77,137.17
2017,12,4,10,30,22.0,196.0,5.9,24.0,207.0,189.63,147.78
2017,12,4,10,45,11.0,109.0,5.95,24.5,114.5,103.6,78.55
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,19.41,10.15
2017,12,4,11,15,199.0,131.0,5.9,25.0,248.0,273.95,217.81
2017,12,4,11,30,398.0,240.0,5.8,25.0,474.0,542.27,426.02
2017,12,4,11,45,216.5,244.0,5.7,25.5,371.5,414.47,324.53
2017,12,4,12,0,35.0,248.0,5.6,26.0,269.0,272.41,210.38
2017,12,4,12,15,19.0,214.5,5.45,26.0,226.0,214.75,165.37
2017,12,4,12,30,3.0,181.0,5.3,26.0,183.0,168.99,129.09
2017,12,4,12,45,29.0,221.0,5.2,26.5,238.5,245.66,189.57
2017,12,4,13,0,55.0,261.0,5.1,27.0,294.0,316.35,244.23
2017,12,4,13,15,106.5,265.0,4.95,27.0,327.0,370.68,287.33
2017,12,4,13,30,158.0,269.0,4.8,27.0,360.0,442.86,343.26
2017,12,4,13,45,157.5,258.5,4.7,27.5,346.5,434.52,336.52
2017,12,4,14,0,157.0,248.0,4.6,28.0,333.0,425.53,329.6
2017,12,4,14,15,473.5,168.0,4.45,27.5,403.0,653.35,508.28
2017,12,4,14,30,790.0,88.0,4.3,27.0,473.0,842.95,646.45
2017,12,4,14,45,770.5,85.0,4.15,27.0,437.5,814.94,626.17
2017,12,4,15,0,751.0,82.0,4.0,27.0,402.0,784.23,605.28
2017,12,4,15,15,723.0,78.5,3.75,26.5,361.5,748.54,581.36
2017,12,4,15,30,695.0,75.0,3.5,26.0,321.0,706.23,552.17
2017,12,4,15,45,655.0,70.0,3.25,26.0,277.0,650.91,511.65
2017,12,4,16,0,615.0,65.0,3.0,26.0,233.0,595.36,469.88
2017,12,4,16,15,553.5,58.0,2.6,25.0,187.5,521.4,413.9
2017,12,4,16,30,492.0,51.0,2.2,24.0,142.0,449.69,356.99
2017,12,4,16,45,395.5,40.5,1.85,23.5,99.5,353.38,276.91
2017,12,4,17,0,299.0,30.0,1.5,23.0,57.0,264.45,192.49
2017,12,4,17,15,149.5,15.0,1.55,22.5,28.5,127.45,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.2,10.0,4.0,3.64,0.0
2017,12,5,7,30,0.0,8.0,5.3,10.0,8.0,7.28,0.0
2017,12,5,7,45,0.0,25.0,5.4,10.0,25.0,21.86,11.99
2017,12,5,8,0,0.0,42.0,5.5,10.0,42.0,36.04,26.15
2017,12,5,8,15,3.0,61.5,5.65,10.0,62.5,52.67,39.57
2017,12,5,8,30,6.0,81.0,5.8,10.0,83.0,70.27,54.96
2017,12,5,8,45,14.5,99.5,6.0,10.5,104.0,88.63,70.48
2017,12,5,9,0,23.0,118.0,6.2,11.0,125.0,108.21,86.92
2017,12,5,9,15,47.5,140.0,6.15,11.5,157.5,138.0,111.51
2017,12,5,9,30,72.0,162.0,6.1,12.0,190.0,170.3,138.3
2017,12,5,9,45,52.5,171.5,6.1,12.5,193.0,176.83,144.03
2017,12,5,10,0,33.0,181.0,6.1,13.0,196.0,181.15,147.5
2017,12,5,10,15,17.5,173.0,6.05,13.0,181.5,164.3,133.29
2017,12,5,10,30,2.0,165.0,6.0,13.0,167.0,149.6,120.7
2017,12,5,10,45,3.5,173.5,5.95,13.5,176.0,158.87,127.99
2017,12,5,11,0,5.0,182.0,5.9,14.0,185.0,168.36,135.42
2017,12,5,11,15,6.0,187.5,5.85,14.0,191.0,174.86,140.63
2017,12,5,11,30,7.0,193.0,5.8,14.0,197.0,181.51,145.99
2017,12,5,11,45,12.5,208.5,5.8,14.5,216.0,201.51,162.15
2017,12,5,12,0,18.0,224.0,5.8,15.0,235.0,222.25,178.83
2017,12,5,12,15,18.5,225.0,5.8,15.0,236.0,224.94,180.99
2017,12,5,12,30,19.0,226.0,5.8,15.0,237.0,227.69,183.27
2017,12,5,12,45,9.5,159.0,5.85,15.5,164.5,153.47,122.2
2017,12,5,13,0,0.0,92.0,5.9,16.0,92.0,81.55,62.43
2017,12,5,13,15,0.0,121.5,5.9,16.0,121.5,109.47,85.63
2017,12,5,13,30,0.0,151.0,5.9,16.0,151.0,138.71,109.83
2017,12,5,13,45,0.0,128.0,5.95,16.5,128.0,116.34,91.31
2017,12,5,14,0,0.0,105.0,6.0,17.0,105.0,94.18,72.98
2017,12,5,14,15,71.0,162.0,6.0,16.5,196.5,229.24,187.56
2017,12,5,14,30,142.0,219.0,6.0,16.0,288.0,382.89,314.69
2017,12,5,14,45,136.5,204.0,6.0,16.0,266.5,361.96,298.09
2017,12,5,15,0,131.0,189.0,6.0,16.0,245.0,340.66,281.44
2017,12,5,15,15,127.0,170.5,5.95,15.5,220.5,315.54,262.05
2017,12,5,15,30,123.0,152.0,5.9,15.0,196.0,290.03,242.0
2017,12,5,15,45,115.0,132.0,5.85,15.0,169.0,258.75,216.21
2017,12,5,16,0,107.0,112.0,5.8,15.0,142.0,227.3,189.77
2017,12,5,16,15,93.0,91.5,5.55,14.5,114.0,190.44,158.29
2017,12,5,16,30,79.0,71.0,5.3,14.0,86.0,153.72,126.2
2017,12,5,16,45,53.5,51.5,5.05,13.5,60.0,111.04,88.18
2017,12,5,17,0,28.0,32.0,4.8,13.0,34.0,58.0,40.13
2017,12,5,17,15,14.0,16.0,4.7,12.5,17.0,25.56,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.15,4.0,1.0,0.0,0.0
2017,12,6,7,30,0.0,2.0,3.1,4.0,2.0,1.82,0.0
2017,12,6,7,45,0.0,8.0,3.1,4.5,8.0,7.02,0.04
2017,12,6,8,0,0.0,14.0,3.1,5.0,14.0,12.3,5.4
2017,12,6,8,15,0.0,22.0,3.05,5.0,22.0,19.35,11.34
2017,12,6,8,30,0.0,30.0,3.0,5.0,30.0,26.41,17.75
2017,12,6,8,45,0.0,38.0,2.95,5.0,38.0,33.49,24.1
2017,12,6,9,0,0.0,46.0,2.9,5.0,46.0,40.57,30.39
2017,12,6,9,15,0.0,55.0,2.9,5.0,55.0,48.56,37.4
2017,12,6,9,30,0.0,64.0,2.9,5.0,64.0,56.55,44.34
2017,12,6,9,45,0.0,95.5,2.95,5.0,95.5,84.62,68.76
2017,12,6,10,0,0.0,127.0,3.0,5.0,127.0,113.11,93.23
2017,12,6,10,15,0.0,133.0,3.05,5.0,133.0,118.76,97.86
2017,12,6,10,30,0.0,139.0,3.1,5.0,139.0,124.45,102.52
2017,12,6,10,45,0.0,133.0,3.2,5.0,133.0,119.06,97.72
2017,12,6,11,0,0.0,127.0,3.3,5.0,127.0,113.63,92.93
2017,12,6,11,15,0.0,134.5,3.4,5.0,134.5,120.69,98.86
2017,12,6,11,30,0.0,142.0,3.5,5.0,142.0,127.85,104.85
2017,12,6,11,45,0.0,132.5,3.6,5.5,132.5,119.06,97.1
2017,12,6,12,0,0.0,123.0,3.7,6.0,123.0,110.26,89.39
2017,12,6,12,15,0.0,123.5,3.8,6.0,123.5,110.82,89.86
2017,12,6,12,30,0.0,124.0,3.9,6.0,124.0,111.41,90.36
2017,12,6,12,45,0.0,108.0,4.0,6.0,108.0,96.44,77.61
2017,12,6,13,0,0.0,92.0,4.1,6.0,92.0,81.55,64.91
2017,12,6,13,15,0.0,105.5,4.1,6.0,105.5,94.23,75.85
2017,12,6,13,30,0.0,119.0,4.1,6.0,119.0,107.27,87.09
2017,12,6,13,45,0.0,127.5,4.15,6.5,127.5,115.86,94.37
2017,12,6,14,0,0.0,136.0,4.2,7.0,136.0,124.83,101.98
2017,12,6,14,15,0.0,108.5,4.15,6.5,108.5,97.9,79.27
2017,12,6,14,30,0.0,81.0,4.1,6.0,81.0,71.69,56.94
2017,12,6,14,45,0.0,75.5,4.05,6.0,75.5,66.79,52.83
2017,12,6,15,0,0.0,70.0,4.0,6.0,70.0,61.89,48.69
2017,12,6,15,15,0.0,63.0,3.9,6.0,63.0,55.66,43.36
2017,12,6,15,30,0.0,56.0,3.8,6.0,56.0,49.45,38.0
2017,12,6,15,45,0.0,48.5,3.75,6.0,48.5,42.79,32.2
2017,12,6,16,0,0.0,41.0,3.7,6.0,41.0,36.15,26.33
2017,12,6,16,15,0.0,33.0,3.45,5.5,33.0,29.07,20.05
2017,12,6,16,30,0.0,25.0,3.2,5.0,25.0,22.0,13.7
2017,12,6,16,45,0.0,17.5,2.95,5.0,17.5,15.38,7.65
2017,12,6,17,0,0.0,10.0,2.7,5.0,10.0,8.78,1.41
2017,12,6,17,15,0.0,5.0,2.45,5.0,5.0,4.38,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.65,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.6,5.0,3.0,2.73,0.0
2017,12,7,7,45,0.0,9.0,2.6,5.0,9.0,7.9,0.64
2017,12,7,8,0,0.0,15.0,2.6,5.0,15.0,13.18,6.18
2017,12,7,8,15,0.0,22.0,2.7,5.0,22.0,19.35,11.34
2017,12,7,8,30,0.0,29.0,2.8,5.0,29.0,25.53,16.96
2017,12,7,8,45,0.0,36.5,2.9,5.5,36.5,32.16,22.87
2017,12,7,9,0,0.0,44.0,3.0,6.0,44.0,38.8,28.7
2017,12,7,9,15,0.0,63.5,3.15,6.0,63.5,56.11,43.88
2017,12,7,9,30,0.0,83.0,3.3,6.0,83.0,73.42,58.91
2017,12,7,9,45,0.0,109.0,3.5,6.0,109.0,96.7,78.97
2017,12,7,10,0,0.0,135.0,3.7,6.0,135.0,120.37,99.17
2017,12,7,10,15,0.0,103.0,3.9,6.0,103.0,91.49,74.08
2017,12,7,10,30,0.0,71.0,4.1,6.0,71.0,62.8,49.15
2017,12,7,10,45,0.0,102.5,4.35,6.5,102.5,91.1,73.37
2017,12,7,11,0,0.0,134.0,4.6,7.0,134.0,120.12,97.9
2017,12,7,11,15,0.0,151.0,4.75,7.0,151.5,136.15,111.37
2017,12,7,11,30,0.0,168.0,4.9,7.0,169.0,152.49,125.08
2017,12,7,11,45,4.0,184.0,5.05,7.0,187.0,171.22,140.91
2017,12,7,12,0,8.0,200.0,5.2,7.0,205.0,190.58,157.27
2017,12,7,12,15,14.0,213.0,5.3,7.0,221.5,209.23,173.09
2017,12,7,12,30,20.0,226.0,5.4,7.0,238.0,228.58,189.51
2017,12,7,12,45,44.5,246.0,5.5,7.0,272.5,286.88,239.0
2017,12,7,13,0,69.0,266.0,5.6,7.0,307.0,334.51,279.3
2017,12,7,13,15,40.5,233.0,5.65,6.5,257.0,274.43,229.23
2017,12,7,13,30,12.0,200.0,5.7,6.0,207.0,199.89,166.28
2017,12,7,13,45,6.0,160.5,5.8,6.0,164.0,154.49,127.84
2017,12,7,14,0,0.0,121.0,5.9,6.0,121.0,109.85,89.6
2017,12,7,14,15,0.0,64.5,5.85,6.0,64.5,57.03,44.11
2017,12,7,14,30,0.0,8.0,5.8,6.0,8.0,7.04,0.52
2017,12,7,14,45,0.0,8.0,5.75,6.0,8.0,7.04,0.53
2017,12,7,15,0,0.0,8.0,5.7,6.0,8.0,7.04,0.54
2017,12,7,15,15,0.0,7.5,5.5,5.5,7.5,6.59,0.18
2017,12,7,15,30,0.0,7.0,5.3,5.0,7.0,6.15,0.0
2017,12,7,15,45,0.0,6.0,5.15,4.5,6.0,5.27,0.0
2017,12,7,16,0,0.0,5.0,5.0,4.0,5.0,4.39,0.0
2017,12,7,16,15,0.0,4.0,4.8,3.5,4.0,3.51,0.0
2017,12,7,16,30,0.0,3.0,4.6,3.0,3.0,2.63,0.0
2017,12,7,16,45,0.0,2.0,4.4,2.5,2.0,1.75,0.0
2017,12,7,17,0,0.0,1.0,4.2,2.0,1.0,0.88,0.0
2017,12,7,17,15,0.0,0.5,3.95,1.5,0.5,0.44,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.7,-0.5,10.0,0.0,0.0
2017,12,8,7,30,0.0,20.0,1.8,0.0,20.0,18.19,0.0
2017,12,8,7,45,261.0,27.5,1.9,0.0,60.5,22.68,12.37
2017,12,8,8,0,522.0,35.0,2.0,0.0,101.0,30.82,22.42
2017,12,8,8,15,603.5,42.0,1.95,0.5,150.0,59.9,32.4
2017,12,8,8,30,685.0,49.0,1.9,1.0,199.0,113.17,64.88
2017,12,8,8,45,736.5,53.5,1.85,1.5,248.5,168.9,109.78
2017,12,8,9,0,788.0,58.0,1.8,2.0,298.0,230.24,164.43
2017,12,8,9,15,821.0,61.5,1.75,2.5,344.5,290.77,220.8
2017,12,8,9,30,854.0,65.0,1.7,3.0,391.0,354.06,279.19
2017,12,8,9,45,878.0,67.5,1.7,4.0,432.5,415.25,334.23
2017,12,8,10,0,902.0,70.0,1.7,5.0,474.0,476.85,387.67
2017,12,8,10,15,918.0,72.0,1.8,5.5,509.0,534.77,437.46
2017,12,8,10,30,934.0,74.0,1.9,6.0,544.0,592.24,485.31
2017,12,8,10,45,944.5,75.5,2.05,7.0,571.5,645.2,527.61
2017,12,8,11,0,955.0,77.0,2.2,8.0,599.0,696.63,567.46
2017,12,8,11,15,962.0,78.0,2.3,8.0,619.0,743.36,604.52
2017,12,8,11,30,969.0,79.0,2.4,8.0,639.0,787.78,637.38
2017,12,8,11,45,970.5,80.5,2.5,8.5,650.0,826.1,664.23
2017,12,8,12,0,972.0,82.0,2.6,9.0,661.0,861.35,688.73
2017,12,8,12,15,972.5,82.0,2.65,9.0,663.5,890.84,709.91
2017,12,8,12,30,973.0,82.0,2.7,9.0,666.0,916.89,728.72
2017,12,8,12,45,969.5,82.0,2.8,9.5,659.5,935.97,741.77
2017,12,8,13,0,966.0,82.0,2.9,10.0,653.0,951.28,752.32
2017,12,8,13,15,960.0,81.0,2.95,10.0,638.0,959.35,758.87
2017,12,8,13,30,954.0,80.0,3.0,10.0,623.0,963.53,762.91
2017,12,8,13,45,943.0,79.5,3.1,10.5,599.0,959.97,760.69
2017,12,8,14,0,932.0,79.0,3.2,11.0,575.0,952.61,755.99
2017,12,8,14,15,918.5,77.5,3.2,10.5,544.5,938.05,748.26
2017,12,8,14,30,905.0,76.0,3.2,10.0,514.0,919.98,738.11
2017,12,8,14,45,882.0,74.5,3.25,10.0,476.0,898.95,724.82
2017,12,8,15,0,859.0,73.0,3.3,10.0,438.0,866.01,702.67
2017,12,8,15,15,831.5,70.0,3.1,9.5,394.5,824.6,673.62
2017,12,8,15,30,804.0,67.0,2.9,9.0,351.0,781.0,642.38
2017,12,8,15,45,765.0,62.5,2.7,9.0,304.0,724.38,599.23
2017,12,8,16,0,726.0,58.0,2.5,9.0,257.0,666.91,554.21
2017,12,8,16,15,664.5,52.0,2.1,8.0,207.5,590.44,493.35
2017,12,8,16,30,603.0,46.0,1.7,7.0,158.0,523.04,436.88
2017,12,8,16,45,504.5,37.0,1.35,6.5,111.5,423.25,350.11
2017,12,8,17,0,406.0,28.0,1.0,6.0,65.0,330.77,255.96
2017,12,8,17,15,203.0,14.0,0.95,5.5,32.5,158.54,0.0
2017,12,8,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,121.0,6.0,4.0,1.0,9.0,0.0,0.0
2017,12,9,7,30,242.0,12.0,4.1,1.0,18.0,10.91,0.0
2017,12,9,7,45,389.5,21.5,4.2,1.5,58.0,18.95,8.94
2017,12,9,8,0,537.0,31.0,4.3,2.0,98.0,27.01,18.71
2017,12,9,8,15,616.0,37.0,4.15,3.0,146.0,54.42,27.55
2017,12,9,8,30,695.0,43.0,4.0,4.0,194.0,107.1,58.67
2017,12,9,8,45,735.5,49.0,3.9,5.0,241.5,162.95,103.55
2017,12,9,9,0,776.0,55.0,3.8,6.0,289.0,223.13,157.09
2017,12,9,9,15,808.5,58.0,3.85,7.0,334.0,282.21,211.79
2017,12,9,9,30,841.0,61.0,3.9,8.0,379.0,343.99,268.63
2017,12,9,9,45,865.0,63.0,3.95,9.5,420.0,403.82,322.29
2017,12,9,10,0,889.0,65.0,4.0,11.0,461.0,464.19,374.57
2017,12,9,10,15,904.0,66.5,4.3,12.0,495.0,520.32,423.01
2017,12,9,10,30,919.0,68.0,4.6,13.0,529.0,575.94,469.62
2017,12,9,10,45,931.0,69.0,4.9,14.0,556.5,628.46,512.49
2017,12,9,11,0,943.0,70.0,5.2,15.0,584.0,679.63,553.17
2017,12,9,11,15,949.5,70.5,5.2,15.0,603.5,724.9,589.44
2017,12,9,11,30,956.0,71.0,5.2,15.0,623.0,767.86,621.28
2017,12,9,11,45,961.0,71.0,5.25,15.5,634.0,806.59,648.72
2017,12,9,12,0,966.0,71.0,5.3,16.0,645.0,842.47,673.88
2017,12,9,12,15,966.5,71.0,5.25,16.0,647.5,871.7,694.79
2017,12,9,12,30,967.0,71.0,5.2,16.0,650.0,897.51,713.23
2017,12,9,12,45,966.0,70.5,5.2,16.5,644.5,917.93,726.72
2017,12,9,13,0,965.0,70.0,5.2,17.0,639.0,934.67,737.65
2017,12,9,13,15,960.0,69.0,5.15,17.0,624.5,943.51,744.1
