Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,13,30,955.0,68.0,5.1,17.0,610.0,948.49,747.99
2017,12,9,13,45,947.5,67.0,5.05,17.0,588.0,947.37,747.69
2017,12,9,14,0,940.0,66.0,5.0,17.0,566.0,942.45,744.86
2017,12,9,14,15,928.5,64.5,4.85,17.0,536.5,929.56,735.71
2017,12,9,14,30,917.0,63.0,4.7,17.0,507.0,913.09,724.14
2017,12,9,14,45,894.0,63.5,4.6,17.0,470.0,885.77,705.12
2017,12,9,15,0,871.0,64.0,4.5,17.0,433.0,855.66,684.05
2017,12,9,15,15,846.5,61.0,4.1,16.5,391.0,816.96,656.11
2017,12,9,15,30,822.0,58.0,3.7,16.0,349.0,784.17,632.63
2017,12,9,15,45,786.5,54.5,3.35,15.5,303.0,731.46,593.65
2017,12,9,16,0,751.0,51.0,3.0,15.0,257.0,677.78,552.75
2017,12,9,16,15,694.5,46.0,2.65,13.5,208.5,605.89,497.89
2017,12,9,16,30,638.0,41.0,2.3,12.0,160.0,535.33,441.09
2017,12,9,16,45,541.0,33.5,1.95,11.0,113.5,436.55,357.52
2017,12,9,17,0,444.0,26.0,1.6,10.0,67.0,343.91,264.5
2017,12,9,17,15,222.0,13.0,1.6,9.5,33.5,165.11,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,128.0,6.0,1.45,2.5,9.0,0.0,0.0
2017,12,10,7,30,256.0,12.0,1.5,3.0,18.0,10.91,0.0
2017,12,10,7,45,414.0,21.5,1.55,4.0,59.5,19.07,8.52
2017,12,10,8,0,572.0,31.0,1.6,5.0,101.0,27.17,18.6
2017,12,10,8,15,651.5,37.0,1.85,6.0,150.5,54.4,27.03
2017,12,10,8,30,731.0,43.0,2.1,7.0,200.0,109.09,58.34
2017,12,10,8,45,777.5,47.5,2.35,8.0,249.5,166.51,103.28
2017,12,10,9,0,824.0,52.0,2.6,9.0,299.0,228.9,157.76
2017,12,10,9,15,854.0,55.0,2.45,10.0,345.0,290.95,214.22
2017,12,10,9,30,884.0,58.0,2.3,11.0,391.0,353.94,270.99
2017,12,10,9,45,905.5,60.0,2.15,12.0,432.0,414.61,324.52
2017,12,10,10,0,927.0,62.0,2.0,13.0,473.0,475.97,376.47
2017,12,10,10,15,941.5,63.5,1.95,13.5,507.5,533.77,424.62
2017,12,10,10,30,956.0,65.0,1.9,14.0,542.0,590.93,470.44
2017,12,10,10,45,966.5,65.5,1.9,15.0,569.5,643.74,510.68
2017,12,10,11,0,977.0,66.0,1.9,16.0,597.0,694.96,548.24
2017,12,10,11,15,983.5,67.0,1.9,16.5,617.0,742.19,582.61
2017,12,10,11,30,990.0,68.0,1.9,17.0,637.0,787.03,612.37
2017,12,10,11,45,989.5,70.5,1.9,17.5,648.5,825.74,637.46
2017,12,10,12,0,989.0,73.0,1.9,18.0,660.0,861.22,660.1
2017,12,10,12,15,990.0,73.0,1.9,18.0,663.0,891.63,680.39
2017,12,10,12,30,991.0,73.0,1.9,18.0,666.0,918.57,698.37
2017,12,10,12,45,990.5,72.5,1.9,18.5,660.0,940.06,711.4
2017,12,10,13,0,990.0,72.0,1.9,19.0,654.0,957.81,722.02
2017,12,10,13,15,985.5,71.0,1.9,19.0,640.0,967.58,728.86
2017,12,10,13,30,981.0,70.0,1.9,19.0,626.0,973.41,733.32
2017,12,10,13,45,974.0,69.0,1.9,19.0,603.5,973.06,733.89
2017,12,10,14,0,967.0,68.0,1.9,19.0,581.0,968.8,732.1
2017,12,10,14,15,955.5,66.5,1.85,19.0,551.0,956.01,724.16
2017,12,10,14,30,944.0,65.0,1.8,19.0,521.0,939.54,713.95
2017,12,10,14,45,549.5,125.0,1.8,19.0,386.0,671.15,527.39
2017,12,10,15,0,155.0,185.0,1.8,19.0,251.0,356.16,285.26
2017,12,10,15,15,502.5,122.5,1.55,18.5,305.5,607.25,487.1
2017,12,10,15,30,850.0,60.0,1.3,18.0,360.0,810.24,631.17
2017,12,10,15,45,814.5,56.5,1.05,17.5,313.0,756.9,589.92
2017,12,10,16,0,779.0,53.0,0.8,17.0,266.0,702.43,549.61
2017,12,10,16,15,722.0,48.0,0.75,16.5,216.5,629.25,496.45
2017,12,10,16,30,665.0,43.0,0.7,16.0,167.0,557.18,441.21
2017,12,10,16,45,567.5,35.0,0.7,15.5,119.0,456.28,360.82
2017,12,10,17,0,470.0,27.0,0.7,15.0,71.0,361.34,270.09
2017,12,10,17,15,235.0,13.5,0.8,14.5,35.5,173.68,0.0
2017,12,10,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.9,6.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,3.1,7.0,16.0,14.55,0.0
2017,12,11,7,45,256.0,25.0,3.3,7.5,56.0,20.61,8.93
2017,12,11,8,0,512.0,34.0,3.5,8.0,96.0,30.1,20.83
2017,12,11,8,15,596.0,41.5,3.45,8.5,144.5,55.52,29.54
2017,12,11,8,30,680.0,49.0,3.4,9.0,193.0,108.49,59.75
2017,12,11,8,45,729.5,54.0,3.4,9.5,242.0,163.72,102.57
2017,12,11,9,0,779.0,59.0,3.4,10.0,291.0,224.38,155.23
2017,12,11,9,15,706.0,73.5,3.2,11.0,308.0,264.65,196.6
2017,12,11,9,30,633.0,88.0,3.0,12.0,325.0,297.62,230.46
2017,12,11,9,45,765.5,79.0,2.9,13.0,395.5,378.27,297.65
2017,12,11,10,0,898.0,70.0,2.8,14.0,466.0,469.66,372.34
2017,12,11,10,15,914.0,72.0,2.6,15.0,501.0,527.36,419.43
2017,12,11,10,30,930.0,74.0,2.4,16.0,536.0,584.66,464.21
2017,12,11,10,45,780.5,111.0,2.25,17.5,513.0,584.62,462.39
2017,12,11,11,0,631.0,148.0,2.1,19.0,490.0,566.23,445.77
2017,12,11,11,15,575.5,173.0,2.15,19.5,493.0,579.25,455.14
2017,12,11,11,30,520.0,198.0,2.2,20.0,496.0,591.6,463.12
2017,12,11,11,45,509.0,206.0,2.25,21.0,502.5,614.11,478.16
2017,12,11,12,0,498.0,214.0,2.3,22.0,509.0,634.28,491.12
2017,12,11,12,15,612.5,176.5,2.4,22.0,541.0,710.27,548.83
2017,12,11,12,30,727.0,139.0,2.5,22.0,573.0,784.45,602.82
2017,12,11,12,45,848.5,109.0,2.7,22.5,611.0,868.16,660.72
2017,12,11,13,0,970.0,79.0,2.9,23.0,649.0,947.78,714.85
2017,12,11,13,15,665.5,158.0,2.95,23.0,545.5,798.48,611.99
2017,12,11,13,30,361.0,237.0,3.0,23.0,442.0,602.17,467.63
2017,12,11,13,45,383.0,223.0,3.1,23.0,433.0,610.98,477.03
2017,12,11,14,0,405.0,209.0,3.2,23.0,424.0,618.11,484.05
2017,12,11,14,15,503.0,171.5,3.1,22.5,424.5,681.76,534.45
2017,12,11,14,30,601.0,134.0,3.0,22.0,425.0,731.4,572.91
2017,12,11,14,45,561.0,132.5,2.95,22.0,388.5,682.57,537.88
2017,12,11,15,0,521.0,131.0,2.9,22.0,352.0,640.54,508.11
2017,12,11,15,15,511.5,119.0,2.55,21.0,318.5,610.42,487.49
2017,12,11,15,30,502.0,107.0,2.2,20.0,285.0,578.53,464.93
2017,12,11,15,45,486.0,94.0,1.85,19.0,247.5,538.46,435.42
2017,12,11,16,0,470.0,81.0,1.5,18.0,210.0,497.33,404.06
2017,12,11,16,15,432.0,69.5,1.5,17.0,171.0,441.17,360.68
2017,12,11,16,30,394.0,58.0,1.5,16.0,132.0,389.17,318.12
2017,12,11,16,45,330.5,44.5,1.55,15.0,94.0,315.47,255.57
2017,12,11,17,0,267.0,31.0,1.6,14.0,56.0,246.75,188.08
2017,12,11,17,15,133.5,15.5,1.6,13.5,28.0,120.75,0.0
2017,12,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,12,7,15,110.0,5.5,3.15,4.5,7.5,0.0,0.0
2017,12,12,7,30,220.0,11.0,3.4,5.0,15.0,10.01,0.0
2017,12,12,7,45,379.5,21.0,3.7,6.0,54.5,18.67,7.1
2017,12,12,8,0,539.0,31.0,4.0,7.0,94.0,27.25,18.36
2017,12,12,8,15,620.5,37.5,4.25,7.5,142.5,51.25,26.12
2017,12,12,8,30,702.0,44.0,4.5,8.0,191.0,104.37,55.76
2017,12,12,8,45,751.0,48.0,4.8,8.5,239.5,159.75,98.7
2017,12,12,9,0,800.0,52.0,5.1,9.0,288.0,220.43,151.93
2017,12,12,9,15,831.5,55.0,5.15,9.5,334.0,280.39,207.63
2017,12,12,9,30,863.0,58.0,5.2,10.0,380.0,343.47,266.22
2017,12,12,9,45,886.5,60.0,5.3,10.5,420.5,403.7,321.85
2017,12,12,10,0,910.0,62.0,5.4,11.0,461.0,464.88,376.94
2017,12,12,10,15,925.0,63.5,5.3,11.5,496.0,522.06,426.97
2017,12,12,10,30,940.0,65.0,5.2,12.0,531.0,578.7,474.91
2017,12,12,10,45,952.5,65.0,5.1,12.5,558.5,631.44,518.24
2017,12,12,11,0,965.0,65.0,5.0,13.0,586.0,682.8,559.13
2017,12,12,11,15,972.0,66.0,4.9,13.0,606.5,729.96,596.64
2017,12,12,11,30,979.0,67.0,4.8,13.0,627.0,774.81,629.51
2017,12,12,11,45,970.0,73.5,4.75,13.5,637.5,811.54,654.86
2017,12,12,12,0,961.0,80.0,4.7,14.0,648.0,844.59,677.27
2017,12,12,12,15,962.5,80.0,4.6,14.0,651.5,874.88,698.48
2017,12,12,12,30,964.0,80.0,4.5,14.0,655.0,901.84,717.18
2017,12,12,12,45,965.5,79.0,4.45,14.5,650.0,924.17,731.51
2017,12,12,13,0,967.0,78.0,4.4,15.0,645.0,942.93,743.31
2017,12,12,13,15,962.5,77.0,4.35,15.0,631.5,952.72,750.25
2017,12,12,13,30,958.0,76.0,4.3,15.0,618.0,958.66,754.65
2017,12,12,13,45,952.5,74.5,4.25,15.5,596.5,959.23,754.15
2017,12,12,14,0,947.0,73.0,4.2,16.0,575.0,955.98,751.2
2017,12,12,14,15,935.5,71.5,4.1,15.5,546.0,943.57,744.43
2017,12,12,14,30,924.0,70.0,4.0,15.0,517.0,927.57,735.23
2017,12,12,14,45,890.5,72.5,3.9,15.0,478.0,902.77,718.35
2017,12,12,15,0,857.0,75.0,3.8,15.0,439.0,866.2,692.87
2017,12,12,15,15,831.0,72.0,3.5,14.5,396.5,826.54,665.09
2017,12,12,15,30,805.0,69.0,3.2,14.0,354.0,784.58,635.07
2017,12,12,15,45,768.5,64.5,2.9,14.0,307.5,730.29,593.87
2017,12,12,16,0,732.0,60.0,2.6,14.0,261.0,674.93,550.76
2017,12,12,16,15,673.0,54.0,2.25,12.5,212.0,600.29,493.71
2017,12,12,16,30,614.0,48.0,1.9,11.0,163.0,534.92,440.95
2017,12,12,16,45,513.0,39.5,1.6,10.0,116.0,433.57,355.14
2017,12,12,17,0,412.0,31.0,1.3,9.0,69.0,339.04,262.54
2017,12,12,17,15,206.0,15.5,1.3,8.5,34.5,164.12,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.7,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.8,4.0,6.0,5.46,0.0
2017,12,13,7,45,2.0,22.5,1.95,5.0,22.5,19.52,7.12
2017,12,13,8,0,4.0,39.0,2.1,6.0,39.0,33.25,23.69
2017,12,13,8,15,14.0,58.0,2.3,6.5,60.5,49.56,37.03
2017,12,13,8,30,24.0,77.0,2.5,7.0,82.0,67.75,52.51
2017,12,13,8,45,31.5,95.5,2.75,7.5,104.0,87.38,69.29
2017,12,13,9,0,39.0,114.0,3.0,8.0,126.0,108.21,87.09
2017,12,13,9,15,65.5,135.0,3.0,8.5,158.0,137.45,111.38
2017,12,13,9,30,92.0,156.0,3.0,9.0,190.0,170.12,138.68
2017,12,13,9,45,180.5,169.5,3.0,9.5,245.5,226.44,184.92
2017,12,13,10,0,269.0,183.0,3.0,10.0,301.0,294.34,240.96
2017,12,13,10,15,385.5,175.5,3.15,10.5,358.5,360.53,295.69
2017,12,13,10,30,502.0,168.0,3.3,11.0,416.0,444.95,364.79
2017,12,13,10,45,499.0,179.5,3.45,11.5,437.0,482.01,394.82
2017,12,13,11,0,496.0,191.0,3.6,12.0,458.0,517.73,423.3
2017,12,13,11,15,710.0,139.5,3.7,12.0,536.5,638.03,520.58
2017,12,13,11,30,924.0,88.0,3.8,12.0,615.0,757.77,614.64
2017,12,13,11,45,747.5,137.5,3.9,12.5,569.5,723.46,586.04
2017,12,13,12,0,571.0,187.0,4.0,13.0,524.0,660.7,535.48
2017,12,13,12,15,756.0,136.5,4.0,13.0,584.5,781.49,629.7
2017,12,13,12,30,941.0,86.0,4.0,13.0,645.0,888.57,707.64
2017,12,13,12,45,635.0,171.5,4.0,13.5,547.5,758.17,609.45
2017,12,13,13,0,329.0,257.0,4.0,14.0,450.0,580.96,468.66
2017,12,13,13,15,394.0,235.5,3.95,14.0,461.5,621.67,503.01
2017,12,13,13,30,459.0,214.0,3.9,14.0,473.0,678.62,547.93
2017,12,13,13,45,413.0,215.5,3.9,14.0,442.5,644.88,521.79
2017,12,13,14,0,367.0,217.0,3.9,14.0,412.0,593.12,482.51
2017,12,13,14,15,363.5,206.5,3.9,14.0,390.5,580.04,473.66
2017,12,13,14,30,360.0,196.0,3.9,14.0,369.0,565.42,463.41
2017,12,13,14,45,396.5,173.0,3.9,14.0,351.0,585.99,481.32
2017,12,13,15,0,433.0,150.0,3.9,14.0,333.0,587.26,484.45
2017,12,13,15,15,420.5,137.5,3.55,13.5,301.0,556.05,460.96
2017,12,13,15,30,408.0,125.0,3.2,13.0,269.0,523.51,436.14
2017,12,13,15,45,394.0,109.5,2.85,13.0,234.0,484.82,405.13
2017,12,13,16,0,380.0,94.0,2.5,13.0,199.0,445.21,372.58
2017,12,13,16,15,348.0,79.5,2.35,12.0,162.0,392.83,329.98
2017,12,13,16,30,316.0,65.0,2.2,11.0,125.0,341.47,286.33
2017,12,13,16,45,264.0,49.0,2.05,10.0,89.0,275.89,228.58
2017,12,13,17,0,212.0,33.0,1.9,9.0,53.0,214.0,167.05
2017,12,13,17,15,106.0,16.5,1.95,8.5,26.5,103.64,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,14,7,45,67.0,21.0,3.05,5.5,28.5,17.2,4.94
2017,12,14,8,0,134.0,42.0,3.4,6.0,57.0,33.38,23.7
2017,12,14,8,15,172.0,61.0,3.3,6.5,90.0,53.48,37.54
2017,12,14,8,30,210.0,80.0,3.2,7.0,123.0,85.83,60.53
2017,12,14,8,45,249.5,94.0,3.15,8.0,157.5,119.14,86.58
2017,12,14,9,0,289.0,108.0,3.1,9.0,192.0,157.07,118.24
2017,12,14,9,15,360.5,116.0,3.15,10.0,237.5,205.25,158.39
2017,12,14,9,30,432.0,124.0,3.2,11.0,283.0,259.55,204.28
2017,12,14,9,45,447.0,136.5,3.25,12.0,317.0,304.25,243.21
2017,12,14,10,0,462.0,149.0,3.3,13.0,351.0,350.08,282.13
2017,12,14,10,15,631.0,124.0,3.4,13.5,422.0,438.94,354.82
2017,12,14,10,30,800.0,99.0,3.5,14.0,493.0,537.89,434.75
2017,12,14,10,45,709.0,125.0,3.65,15.0,488.0,553.12,446.67
2017,12,14,11,0,618.0,151.0,3.8,16.0,483.0,557.49,449.37
2017,12,14,11,15,543.0,182.5,3.85,16.0,481.5,564.22,454.56
2017,12,14,11,30,468.0,214.0,3.9,16.0,480.0,568.45,457.09
2017,12,14,11,45,267.5,239.0,4.0,16.5,392.0,455.34,366.36
2017,12,14,12,0,67.0,264.0,4.1,17.0,304.0,314.5,251.22
2017,12,14,12,15,104.5,273.0,4.1,17.0,335.5,358.65,287.5
2017,12,14,12,30,142.0,282.0,4.1,17.0,367.0,418.94,335.48
2017,12,14,12,45,198.5,276.0,4.2,17.0,393.0,466.62,374.25
2017,12,14,13,0,255.0,270.0,4.3,17.0,419.0,531.36,425.77
2017,12,14,13,15,297.5,256.0,4.35,17.0,426.5,560.14,449.4
2017,12,14,13,30,340.0,242.0,4.4,17.0,434.0,588.42,472.83
2017,12,14,13,45,264.5,243.0,4.45,17.0,389.0,527.71,425.07
2017,12,14,14,0,189.0,244.0,4.5,17.0,344.0,448.58,362.76
2017,12,14,14,15,202.5,229.5,4.45,17.0,331.5,446.53,362.59
2017,12,14,14,30,216.0,215.0,4.4,17.0,319.0,443.5,361.4
2017,12,14,14,45,247.5,195.0,4.35,17.0,306.5,465.09,379.93
2017,12,14,15,0,279.0,175.0,4.3,17.0,294.0,467.51,383.58
2017,12,14,15,15,264.5,161.0,4.0,16.5,265.0,436.27,359.62
2017,12,14,15,30,250.0,147.0,3.7,16.0,236.0,404.59,335.13
2017,12,14,15,45,237.0,128.5,3.4,15.5,204.0,367.57,305.93
2017,12,14,16,0,224.0,110.0,3.1,15.0,172.0,330.17,275.69
2017,12,14,16,15,202.0,91.5,2.95,14.0,139.5,285.84,239.18
2017,12,14,16,30,180.0,73.0,2.8,13.0,107.0,242.11,201.8
2017,12,14,16,45,141.5,53.5,2.65,12.5,75.5,186.11,152.26
2017,12,14,17,0,103.0,34.0,2.5,12.0,44.0,131.47,100.37
2017,12,14,17,15,51.5,17.0,2.7,11.5,22.0,62.52,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,15,7,45,36.5,20.0,3.35,4.5,24.0,17.04,4.17
2017,12,15,8,0,73.0,40.0,3.5,5.0,48.0,32.76,23.18
2017,12,15,8,15,94.0,60.0,3.6,5.5,76.0,51.24,37.24
2017,12,15,8,30,115.0,80.0,3.7,6.0,104.0,77.35,57.33
2017,12,15,8,45,134.0,98.5,3.85,7.0,132.5,104.94,79.93
2017,12,15,9,0,153.0,117.0,4.0,8.0,161.0,135.02,105.45
2017,12,15,9,15,243.5,127.5,4.15,8.5,210.5,181.42,143.08
2017,12,15,9,30,334.0,138.0,4.3,9.0,260.0,236.57,189.26
2017,12,15,9,45,463.0,128.5,4.45,9.5,318.0,301.83,244.05
2017,12,15,10,0,592.0,119.0,4.6,10.0,376.0,379.93,310.06
2017,12,15,10,15,716.5,103.0,4.55,10.5,438.0,458.07,375.76
2017,12,15,10,30,841.0,87.0,4.5,11.0,500.0,545.92,448.34
2017,12,15,10,45,558.0,162.0,4.45,11.5,442.0,496.82,408.67
2017,12,15,11,0,275.0,237.0,4.4,12.0,384.0,415.66,340.97
2017,12,15,11,15,343.5,232.0,4.3,12.0,422.5,471.11,386.77
2017,12,15,11,30,412.0,227.0,4.2,12.0,461.0,530.85,434.98
2017,12,15,11,45,474.0,213.0,4.1,12.5,487.5,592.03,482.59
2017,12,15,12,0,536.0,199.0,4.0,13.0,514.0,644.71,523.27
2017,12,15,12,15,716.5,147.0,3.85,13.0,570.5,759.23,612.67
2017,12,15,12,30,897.0,95.0,3.7,13.0,627.0,867.52,690.99
2017,12,15,12,45,896.5,94.0,3.55,13.5,622.5,887.71,702.72
2017,12,15,13,0,896.0,93.0,3.4,14.0,618.0,904.45,712.62
2017,12,15,13,15,891.5,92.5,3.2,14.0,605.0,914.76,718.94
2017,12,15,13,30,887.0,92.0,3.0,14.0,592.0,921.44,722.75
2017,12,15,13,45,879.5,90.0,2.9,14.0,571.5,919.94,721.69
2017,12,15,14,0,872.0,88.0,2.8,14.0,551.0,914.8,718.26
2017,12,15,14,15,859.5,86.5,2.65,14.0,522.5,902.21,709.31
2017,12,15,14,30,847.0,85.0,2.5,14.0,494.0,886.18,698.08
2017,12,15,14,45,830.0,82.0,2.35,14.0,459.0,861.03,680.4
2017,12,15,15,0,813.0,79.0,2.2,14.0,424.0,832.88,660.59
2017,12,15,15,15,787.0,75.5,1.95,13.5,383.5,793.64,632.88
2017,12,15,15,30,761.0,72.0,1.7,13.0,343.0,752.22,603.11
2017,12,15,15,45,726.5,66.5,1.45,13.0,298.0,699.64,563.29
2017,12,15,16,0,692.0,61.0,1.2,13.0,253.0,646.03,521.67
2017,12,15,16,15,634.5,55.0,1.05,12.0,206.0,580.88,472.44
2017,12,15,16,30,577.0,49.0,0.9,11.0,159.0,511.16,417.12
2017,12,15,16,45,485.0,39.5,0.8,10.5,113.5,415.96,337.7
2017,12,15,17,0,393.0,30.0,0.7,10.0,68.0,327.24,253.19
2017,12,15,17,15,196.5,15.0,0.6,10.0,34.0,159.46,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,11.0,1.3,6.5,11.0,9.67,0.0
2017,12,16,8,0,0.0,22.0,1.4,7.0,22.0,19.37,11.29
2017,12,16,8,15,0.0,36.0,1.45,7.5,36.0,31.76,21.8
2017,12,16,8,30,0.0,50.0,1.5,8.0,50.0,43.91,32.65
2017,12,16,8,45,0.0,63.0,1.6,8.5,63.0,55.33,42.73
2017,12,16,9,0,0.0,76.0,1.7,9.0,76.0,66.86,52.72
2017,12,16,9,15,0.0,89.0,1.9,9.0,89.0,78.49,62.74
2017,12,16,9,30,0.0,102.0,2.1,9.0,102.0,90.23,72.74
2017,12,16,9,45,0.0,107.0,2.35,9.5,107.0,94.91,76.44
2017,12,16,10,0,0.0,112.0,2.6,10.0,112.0,99.56,80.09
2017,12,16,10,15,0.0,62.0,2.75,10.0,62.0,54.79,41.68
2017,12,16,10,30,0.0,12.0,2.9,10.0,12.0,10.57,3.5
2017,12,16,10,45,0.0,13.0,3.05,10.0,13.0,11.46,4.25
2017,12,16,11,0,0.0,14.0,3.2,10.0,14.0,12.34,5.0
2017,12,16,11,15,0.0,34.5,3.2,9.5,34.5,30.46,20.62
2017,12,16,11,30,0.0,55.0,3.2,9.0,55.0,48.63,36.24
2017,12,16,11,45,0.0,40.0,3.2,9.0,40.0,35.34,24.8
2017,12,16,12,0,0.0,25.0,3.2,9.0,25.0,22.07,13.38
2017,12,16,12,15,0.0,41.0,3.2,9.0,41.0,36.23,25.55
2017,12,16,12,30,0.0,57.0,3.2,9.0,57.0,50.42,37.69
2017,12,16,12,45,0.0,74.0,3.2,9.0,74.0,65.52,50.58
2017,12,16,13,0,0.0,91.0,3.2,9.0,91.0,80.65,63.46
2017,12,16,13,15,0.0,69.5,3.05,9.0,69.5,61.51,47.19
2017,12,16,13,30,0.0,48.0,2.9,9.0,48.0,42.42,30.91
2017,12,16,13,45,0.0,52.5,2.8,9.0,52.5,46.4,34.39
2017,12,16,14,0,0.0,57.0,2.7,9.0,57.0,50.38,37.86
2017,12,16,14,15,0.0,36.0,2.6,8.5,36.0,31.77,21.93
2017,12,16,14,30,0.0,15.0,2.5,8.0,15.0,13.21,5.88
2017,12,16,14,45,0.0,19.5,2.4,8.0,19.5,17.18,9.38
2017,12,16,15,0,0.0,24.0,2.3,8.0,24.0,21.14,12.88
2017,12,16,15,15,0.0,21.5,2.15,8.0,21.5,18.93,10.98
2017,12,16,15,30,0.0,19.0,2.0,8.0,19.0,16.72,9.07
2017,12,16,15,45,0.0,16.5,1.95,8.0,16.5,14.51,7.14
2017,12,16,16,0,0.0,14.0,1.9,8.0,14.0,12.3,5.2
2017,12,16,16,15,0.0,11.0,1.75,7.5,11.0,9.66,2.86
2017,12,16,16,30,0.0,8.0,1.6,7.0,8.0,7.02,0.5
2017,12,16,16,45,0.0,5.5,1.5,7.0,5.5,4.82,0.0
2017,12,16,17,0,0.0,3.0,1.4,7.0,3.0,2.63,0.0
2017,12,16,17,15,0.0,1.5,1.4,6.5,1.5,1.31,0.0
2017,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,45,167.5,19.5,0.6,5.0,37.5,15.8,1.9
2017,12,17,8,0,335.0,39.0,0.6,5.0,75.0,32.44,22.83
2017,12,17,8,15,429.5,50.0,0.65,5.0,120.5,49.68,31.5
2017,12,17,8,30,524.0,61.0,0.7,5.0,166.0,95.84,57.32
2017,12,17,8,45,262.0,78.0,0.8,5.5,130.5,106.3,75.42
2017,12,17,9,0,0.0,95.0,0.9,6.0,95.0,83.13,67.41
2017,12,17,9,15,1.0,111.0,1.0,6.0,111.5,97.93,80.25
2017,12,17,9,30,2.0,127.0,1.1,6.0,128.0,113.0,93.08
2017,12,17,9,45,5.0,140.5,1.2,6.5,143.0,126.84,104.52
2017,12,17,10,0,8.0,154.0,1.3,7.0,158.0,141.12,116.22
2017,12,17,10,15,86.5,190.5,1.3,7.5,233.0,218.06,180.27
2017,12,17,10,30,165.0,227.0,1.3,8.0,308.0,307.2,252.94
2017,12,17,10,45,175.0,236.5,1.3,9.0,326.5,332.92,272.57
2017,12,17,11,0,185.0,246.0,1.3,10.0,345.0,359.3,292.73
2017,12,17,11,15,340.0,225.0,1.25,10.5,415.0,460.33,373.42
2017,12,17,11,30,495.0,204.0,1.2,11.0,485.0,574.82,461.22
2017,12,17,11,45,698.5,150.0,1.15,12.0,555.0,695.94,550.91
2017,12,17,12,0,902.0,96.0,1.1,13.0,625.0,816.66,633.72
2017,12,17,12,15,754.0,136.5,1.1,13.5,580.5,775.88,602.31
2017,12,17,12,30,606.0,177.0,1.1,14.0,536.0,719.53,560.71
2017,12,17,12,45,627.0,169.0,1.1,15.0,538.0,745.88,578.89
2017,12,17,13,0,648.0,161.0,1.1,16.0,540.0,770.26,594.01
2017,12,17,13,15,637.5,162.5,1.1,16.0,528.5,774.96,597.36
2017,12,17,13,30,627.0,164.0,1.1,16.0,517.0,776.65,599.01
2017,12,17,13,45,497.5,190.5,1.15,16.5,464.5,691.34,537.25
2017,12,17,14,0,368.0,217.0,1.2,17.0,412.0,593.21,465.1
2017,12,17,14,15,324.0,212.0,1.3,16.5,377.5,550.73,436.28
2017,12,17,14,30,280.0,207.0,1.4,16.0,343.0,507.37,405.43
2017,12,17,14,45,259.0,194.0,1.5,16.0,312.5,473.77,381.27
2017,12,17,15,0,238.0,181.0,1.6,16.0,282.0,439.55,356.06
2017,12,17,15,15,227.0,166.0,1.5,15.5,255.0,410.89,334.96
2017,12,17,15,30,216.0,151.0,1.4,15.0,228.0,381.75,313.04
2017,12,17,15,45,205.5,132.5,1.35,14.5,198.0,347.78,286.99
2017,12,17,16,0,195.0,114.0,1.3,14.0,168.0,313.44,259.88
2017,12,17,16,15,176.5,94.5,1.25,13.0,137.0,271.32,225.75
2017,12,17,16,30,158.0,75.0,1.2,12.0,106.0,229.5,190.55
2017,12,17,16,45,128.0,55.5,1.2,11.0,76.0,180.2,147.54
2017,12,17,17,0,98.0,36.0,1.2,10.0,46.0,131.75,101.98
2017,12,17,17,15,49.0,18.0,1.2,9.5,23.0,63.35,3.52
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,8.5,18.5,1.15,7.0,19.0,16.17,1.05
2017,12,18,8,0,17.0,37.0,1.3,7.0,38.0,31.11,21.34
2017,12,18,8,15,34.5,57.0,1.35,7.0,62.5,47.85,35.18
2017,12,18,8,30,52.0,77.0,1.4,7.0,87.0,69.21,52.64
2017,12,18,8,45,60.5,97.0,1.45,7.5,112.0,91.91,71.78
2017,12,18,9,0,69.0,117.0,1.5,8.0,137.0,115.99,92.32
2017,12,18,9,15,80.5,134.5,1.55,8.0,161.0,139.97,112.91
2017,12,18,9,30,92.0,152.0,1.6,8.0,185.0,165.43,134.76
2017,12,18,9,45,46.5,148.5,1.7,8.5,165.0,151.99,124.43
2017,12,18,10,0,1.0,145.0,1.8,9.0,145.0,129.92,106.03
2017,12,18,10,15,0.5,138.0,1.85,9.5,138.0,123.63,100.36
2017,12,18,10,30,0.0,131.0,1.9,10.0,131.0,117.15,94.52
2017,12,18,10,45,0.0,125.0,1.95,10.5,125.0,111.74,89.64
2017,12,18,11,0,0.0,119.0,2.0,11.0,119.0,106.29,84.76
2017,12,18,11,15,0.0,129.0,2.0,11.5,129.0,115.63,92.29
2017,12,18,11,30,0.0,139.0,2.0,12.0,139.0,125.1,99.86
2017,12,18,11,45,5.0,169.5,2.0,12.5,172.5,157.99,126.85
2017,12,18,12,0,10.0,200.0,2.0,13.0,206.0,192.16,154.48
2017,12,18,12,15,5.0,183.5,2.0,13.0,186.5,172.66,138.32
2017,12,18,12,30,0.0,167.0,2.0,13.0,167.0,152.87,121.99
2017,12,18,12,45,0.0,166.5,2.05,13.5,166.5,152.78,121.77
2017,12,18,13,0,0.0,166.0,2.1,14.0,166.0,152.75,121.57
2017,12,18,13,15,10.0,190.0,2.1,14.0,195.5,186.52,149.59
2017,12,18,13,30,20.0,214.0,2.1,14.0,225.0,221.9,178.66
2017,12,18,13,45,19.0,206.5,2.15,14.5,217.0,214.64,172.59
2017,12,18,14,0,18.0,199.0,2.2,15.0,209.0,207.41,166.69
2017,12,18,14,15,9.0,133.5,2.2,15.0,138.5,131.12,104.4
2017,12,18,14,30,0.0,68.0,2.2,15.0,68.0,60.13,45.22
2017,12,18,14,45,0.0,50.5,2.25,15.0,50.5,44.59,32.26
2017,12,18,15,0,0.0,33.0,2.3,15.0,33.0,29.09,19.18
2017,12,18,15,15,0.0,30.0,2.2,14.5,30.0,26.43,17.02
2017,12,18,15,30,0.0,27.0,2.1,14.0,27.0,23.77,14.82
2017,12,18,15,45,0.0,23.5,2.05,14.0,23.5,20.68,12.18
2017,12,18,16,0,0.0,20.0,2.0,14.0,20.0,17.59,9.52
2017,12,18,16,15,0.0,16.0,1.75,13.5,16.0,14.06,6.47
2017,12,18,16,30,0.0,12.0,1.5,13.0,12.0,10.54,3.39
2017,12,18,16,45,0.0,8.5,1.3,12.5,8.5,7.46,0.67
2017,12,18,17,0,0.0,5.0,1.1,12.0,5.0,4.38,0.0
2017,12,18,17,15,0.0,2.5,1.1,11.5,2.5,2.19,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,6.0,2.7,12.5,6.0,5.26,0.0
2017,12,19,8,0,0.0,12.0,2.9,13.0,12.0,10.54,3.27
2017,12,19,8,15,0.0,19.5,2.95,13.0,19.5,17.15,8.85
2017,12,19,8,30,0.0,27.0,3.0,13.0,27.0,23.76,14.72
2017,12,19,8,45,0.0,34.5,3.1,13.5,34.5,30.39,20.51
2017,12,19,9,0,0.0,42.0,3.2,14.0,42.0,37.03,26.21
2017,12,19,9,15,0.0,50.0,3.2,14.5,50.0,44.12,32.21
2017,12,19,9,30,0.0,58.0,3.2,15.0,58.0,51.22,38.13
2017,12,19,9,45,0.0,90.5,3.25,16.0,90.5,80.15,62.26
2017,12,19,10,0,0.0,123.0,3.3,17.0,123.0,109.5,86.27
2017,12,19,10,15,50.5,170.0,3.35,17.5,195.0,181.03,144.63
2017,12,19,10,30,101.0,217.0,3.4,18.0,267.0,256.81,205.56
2017,12,19,10,45,51.0,190.5,3.45,18.5,216.0,208.24,165.76
2017,12,19,11,0,1.0,164.0,3.5,19.0,165.0,148.89,116.8
2017,12,19,11,15,0.5,164.5,3.6,19.0,165.0,149.33,117.08
2017,12,19,11,30,0.0,165.0,3.7,19.0,165.0,149.73,117.26
2017,12,19,11,45,0.0,166.5,3.8,19.5,167.0,151.43,118.31
2017,12,19,12,0,0.0,168.0,3.9,20.0,169.0,153.17,119.41
2017,12,19,12,15,7.0,190.0,4.0,20.0,194.5,180.66,141.65
2017,12,19,12,30,14.0,212.0,4.1,20.0,220.0,209.26,164.67
2017,12,19,12,45,13.5,210.0,4.25,20.0,218.0,207.92,163.62
2017,12,19,13,0,13.0,208.0,4.4,20.0,216.0,206.59,162.68
2017,12,19,13,15,6.5,148.5,4.35,20.0,152.5,141.55,110.41
2017,12,19,13,30,0.0,89.0,4.3,20.0,89.0,78.85,59.35
2017,12,19,13,45,0.0,108.0,4.3,20.0,108.0,96.89,74.22
2017,12,19,14,0,0.0,127.0,4.3,20.0,127.0,115.82,89.76
2017,12,19,14,15,0.0,117.5,4.2,20.0,117.5,106.83,82.55
2017,12,19,14,30,0.0,108.0,4.1,20.0,108.0,97.84,75.35
2017,12,19,14,45,0.0,99.5,4.0,20.0,99.5,89.85,68.95
2017,12,19,15,0,0.0,91.0,3.9,20.0,91.0,81.87,62.53
2017,12,19,15,15,0.0,82.0,3.8,19.5,82.0,73.39,55.77
2017,12,19,15,30,0.0,73.0,3.7,19.0,73.0,64.93,48.95
2017,12,19,15,45,0.0,63.0,3.6,19.0,63.0,55.67,41.27
2017,12,19,16,0,0.0,53.0,3.5,19.0,53.0,46.79,33.82
2017,12,19,16,15,0.0,43.0,3.45,18.5,43.0,37.93,26.36
2017,12,19,16,30,0.0,33.0,3.4,18.0,33.0,29.08,18.79
2017,12,19,16,45,0.0,23.5,3.35,17.5,23.5,20.68,11.53
2017,12,19,17,0,0.0,14.0,3.3,17.0,14.0,12.3,4.14
2017,12,19,17,15,0.0,7.0,3.3,16.5,7.0,6.14,0.0
2017,12,19,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
