Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,238.0,14.5,3.9,7.5,38.5,12.5,0.0
2017,12,20,8,0,476.0,29.0,4.1,8.0,77.0,25.72,16.4
2017,12,20,8,15,567.0,36.0,4.0,8.5,124.5,38.62,22.11
2017,12,20,8,30,658.0,43.0,3.9,9.0,172.0,88.3,45.7
2017,12,20,8,45,712.0,48.0,3.85,9.5,220.0,141.87,84.56
2017,12,20,9,0,766.0,53.0,3.8,10.0,268.0,201.45,135.0
2017,12,20,9,15,800.0,56.5,3.8,11.0,313.5,260.2,188.15
2017,12,20,9,30,834.0,60.0,3.8,12.0,359.0,321.94,244.21
2017,12,20,9,45,859.0,62.0,3.85,13.0,400.5,381.65,298.0
2017,12,20,10,0,884.0,64.0,3.9,14.0,442.0,442.0,350.81
2017,12,20,10,15,900.0,66.0,3.85,14.5,477.0,499.03,399.91
2017,12,20,10,30,916.0,68.0,3.8,15.0,512.0,555.75,447.14
2017,12,20,10,45,928.0,69.0,3.75,16.0,540.5,608.55,488.89
2017,12,20,11,0,940.0,70.0,3.7,17.0,569.0,660.07,528.17
2017,12,20,11,15,947.5,71.0,3.55,17.5,589.5,707.12,563.44
2017,12,20,11,30,955.0,72.0,3.4,18.0,610.0,752.03,594.97
2017,12,20,11,45,958.5,72.5,3.3,19.0,622.5,791.07,619.69
2017,12,20,12,0,962.0,73.0,3.2,20.0,635.0,827.26,641.95
2017,12,20,12,15,963.0,73.0,3.1,20.0,639.5,857.86,662.43
2017,12,20,12,30,964.0,73.0,3.0,20.0,644.0,885.15,680.53
2017,12,20,12,45,962.0,73.0,2.9,20.5,639.5,906.47,693.14
2017,12,20,13,0,960.0,73.0,2.8,21.0,635.0,924.16,703.25
2017,12,20,13,15,956.0,72.5,2.65,21.0,622.5,935.77,710.21
2017,12,20,13,30,952.0,72.0,2.5,21.0,610.0,943.6,714.68
2017,12,20,13,45,943.0,72.0,2.4,21.5,589.0,943.81,713.22
2017,12,20,14,0,934.0,72.0,2.3,22.0,568.0,940.25,709.43
2017,12,20,14,15,922.5,70.5,2.15,21.5,539.5,928.82,702.71
2017,12,20,14,30,911.0,69.0,2.0,21.0,511.0,913.84,693.69
2017,12,20,14,45,894.0,67.0,1.85,21.0,476.0,889.91,677.32
2017,12,20,15,0,877.0,65.0,1.7,21.0,441.0,862.91,658.86
2017,12,20,15,15,853.5,62.5,1.5,20.5,400.0,835.26,640.47
2017,12,20,15,30,830.0,60.0,1.3,20.0,359.0,796.53,613.97
2017,12,20,15,45,794.0,56.5,1.1,20.0,313.0,744.18,576.2
2017,12,20,16,0,758.0,53.0,0.9,20.0,267.0,690.72,536.72
2017,12,20,16,15,704.0,48.5,0.95,19.0,219.0,621.68,489.09
2017,12,20,16,30,650.0,44.0,1.0,18.0,171.0,553.48,438.92
2017,12,20,16,45,557.5,36.5,1.05,17.0,124.0,456.98,363.4
2017,12,20,17,0,465.0,29.0,1.1,16.0,77.0,365.69,282.2
2017,12,20,17,15,232.5,14.5,1.15,15.0,38.5,183.55,53.27
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,21,7,45,221.5,14.5,3.15,12.0,37.0,11.53,0.0
2017,12,21,8,0,443.0,29.0,3.4,13.0,74.0,25.72,15.95
2017,12,21,8,15,534.5,36.5,3.45,13.5,120.0,37.48,21.75
2017,12,21,8,30,626.0,44.0,3.5,14.0,166.0,85.51,43.93
2017,12,21,8,45,677.5,50.0,3.55,14.5,212.5,137.68,80.97
2017,12,21,9,0,729.0,56.0,3.6,15.0,259.0,195.63,129.01
2017,12,21,9,15,640.0,77.5,3.55,15.5,277.5,237.08,171.2
2017,12,21,9,30,551.0,99.0,3.5,16.0,296.0,269.51,204.88
2017,12,21,9,45,516.0,120.0,3.5,17.0,321.5,307.27,239.43
2017,12,21,10,0,481.0,141.0,3.5,18.0,347.0,343.74,271.26
2017,12,21,10,15,476.5,157.0,3.75,18.5,374.5,385.57,306.48
2017,12,21,10,30,472.0,173.0,4.0,19.0,402.0,426.27,339.81
2017,12,21,10,45,677.5,126.0,4.25,19.5,475.0,527.28,420.57
2017,12,21,11,0,883.0,79.0,4.5,20.0,548.0,633.44,504.66
2017,12,21,11,15,889.5,80.5,4.6,20.5,567.5,678.17,538.94
2017,12,21,11,30,896.0,82.0,4.7,21.0,587.0,720.86,570.83
2017,12,21,11,45,883.5,88.5,4.85,21.5,595.5,752.96,593.33
2017,12,21,12,0,871.0,95.0,5.0,22.0,604.0,787.43,617.56
2017,12,21,12,15,871.0,95.5,5.0,22.0,607.5,816.14,638.0
2017,12,21,12,30,871.0,96.0,5.0,22.0,611.0,841.77,656.26
2017,12,21,12,45,858.5,99.5,5.0,22.5,604.5,857.15,665.93
2017,12,21,13,0,846.0,103.0,5.0,23.0,598.0,868.79,673.08
2017,12,21,13,15,839.5,102.0,4.9,23.0,585.0,876.81,678.51
2017,12,21,13,30,833.0,101.0,4.8,23.0,572.0,881.31,681.59
2017,12,21,13,45,809.5,104.5,4.7,23.0,549.0,872.35,675.28
2017,12,21,14,0,786.0,108.0,4.6,23.0,526.0,859.71,666.59
2017,12,21,14,15,771.0,105.5,4.35,22.5,498.5,850.33,660.86
2017,12,21,14,30,756.0,103.0,4.1,22.0,471.0,832.29,649.36
2017,12,21,14,45,645.0,117.5,3.95,22.0,416.0,746.98,588.3
2017,12,21,15,0,534.0,132.0,3.8,22.0,361.0,653.64,520.44
2017,12,21,15,15,497.0,128.5,3.45,21.5,326.0,611.24,489.86
2017,12,21,15,30,460.0,125.0,3.1,21.0,291.0,568.28,457.6
2017,12,21,15,45,415.5,115.0,2.8,20.5,250.5,510.9,413.81
2017,12,21,16,0,371.0,105.0,2.5,20.0,210.0,454.29,369.54
2017,12,21,16,15,326.5,90.0,2.3,19.5,170.5,392.54,320.22
2017,12,21,16,30,282.0,75.0,2.1,19.0,131.0,332.63,270.67
2017,12,21,16,45,205.5,58.0,1.95,18.5,93.0,236.99,190.78
2017,12,21,17,0,129.0,41.0,1.8,18.0,55.0,160.86,123.38
2017,12,21,17,15,64.5,20.5,1.8,18.0,27.5,78.34,23.59
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,5.5,1.0,16.5,5.5,4.82,0.0
2017,12,22,8,0,0.0,11.0,1.1,17.0,11.0,9.66,2.33
2017,12,22,8,15,0.0,19.5,1.25,17.0,19.5,17.15,9.26
2017,12,22,8,30,0.0,28.0,1.4,17.0,28.0,24.65,15.18
2017,12,22,8,45,0.0,37.5,1.55,17.5,37.5,33.05,22.39
2017,12,22,9,0,0.0,47.0,1.7,18.0,47.0,41.47,29.51
2017,12,22,9,15,0.0,56.0,1.6,18.0,56.0,49.45,36.24
2017,12,22,9,30,0.0,65.0,1.5,18.0,65.0,57.44,42.89
2017,12,22,9,45,0.0,74.0,1.45,18.5,74.0,65.45,49.39
2017,12,22,10,0,0.0,83.0,1.4,19.0,83.0,73.48,55.82
2017,12,22,10,15,0.0,50.5,1.25,19.0,50.5,44.59,31.71
2017,12,22,10,30,0.0,18.0,1.1,19.0,18.0,15.86,7.67
2017,12,22,10,45,0.0,27.0,1.0,19.5,27.0,23.81,14.27
2017,12,22,11,0,0.0,36.0,0.9,20.0,36.0,31.78,20.82
2017,12,22,11,15,0.0,45.0,1.05,20.0,45.0,39.75,27.37
2017,12,22,11,30,0.0,54.0,1.2,20.0,54.0,47.74,33.9
2017,12,22,11,45,0.0,68.5,1.4,20.0,68.5,60.62,44.42
2017,12,22,12,0,0.0,83.0,1.6,20.0,83.0,73.52,54.92
2017,12,22,12,15,0.0,84.0,2.05,20.0,84.0,74.42,55.62
2017,12,22,12,30,0.0,85.0,2.5,20.0,85.0,75.31,56.35
2017,12,22,12,45,0.0,48.0,3.0,20.0,48.0,42.44,29.42
2017,12,22,13,0,0.0,11.0,3.5,20.0,11.0,9.7,2.39
2017,12,22,13,15,0.0,11.0,3.95,19.0,11.0,9.7,2.42
2017,12,22,13,30,0.0,11.0,4.4,18.0,11.0,9.7,2.46
2017,12,22,13,45,0.0,23.5,4.85,17.5,23.5,20.73,11.73
2017,12,22,14,0,0.0,36.0,5.3,17.0,36.0,31.78,21.04
2017,12,22,14,15,0.0,34.0,5.45,16.0,34.0,30.0,19.68
2017,12,22,14,30,0.0,32.0,5.6,15.0,32.0,28.23,18.31
2017,12,22,14,45,0.0,50.5,5.85,14.0,50.5,44.59,32.37
2017,12,22,15,0,0.0,69.0,6.1,13.0,69.0,61.0,46.59
2017,12,22,15,15,0.0,62.5,6.2,12.0,62.5,55.22,41.92
2017,12,22,15,30,0.0,56.0,6.3,11.0,56.0,49.45,37.2
2017,12,22,15,45,0.0,48.5,6.4,10.0,48.5,42.79,31.64
2017,12,22,16,0,0.0,41.0,6.5,9.0,41.0,36.14,25.98
2017,12,22,16,15,0.0,33.5,6.55,8.0,33.5,29.51,20.22
2017,12,22,16,30,0.0,26.0,6.6,7.0,26.0,22.88,14.36
2017,12,22,16,45,0.0,18.5,6.65,6.5,18.5,16.26,8.41
2017,12,22,17,0,0.0,11.0,6.7,6.0,11.0,9.66,2.4
2017,12,22,17,15,0.0,5.5,6.7,5.5,5.5,4.82,0.0
2017,12,22,17,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,221.0,15.0,2.85,1.5,36.5,12.03,0.0
2017,12,23,8,0,442.0,30.0,3.0,2.0,73.0,24.58,15.64
2017,12,23,8,15,538.5,38.0,2.95,2.5,120.0,36.75,27.85
2017,12,23,8,30,635.0,46.0,2.9,3.0,167.0,85.42,46.16
2017,12,23,8,45,692.5,51.0,2.9,4.0,215.5,137.77,83.66
2017,12,23,9,0,750.0,56.0,2.9,5.0,264.0,196.63,133.42
2017,12,23,9,15,745.5,59.0,2.8,5.5,295.0,244.4,179.46
2017,12,23,9,30,741.0,62.0,2.7,6.0,326.0,290.79,224.65
2017,12,23,9,45,808.0,65.5,2.65,6.5,383.0,361.86,287.93
2017,12,23,10,0,875.0,69.0,2.6,7.0,440.0,439.01,354.92
2017,12,23,10,15,892.0,71.0,2.4,7.5,476.0,495.79,403.98
2017,12,23,10,30,909.0,73.0,2.2,8.0,512.0,552.85,451.32
2017,12,23,10,45,921.5,74.0,2.0,8.5,541.0,605.86,493.53
2017,12,23,11,0,934.0,75.0,1.8,9.0,570.0,657.68,532.98
2017,12,23,11,15,942.0,76.5,1.6,9.5,591.0,705.66,567.76
2017,12,23,11,30,950.0,78.0,1.4,10.0,612.0,751.59,598.78
2017,12,23,11,45,947.5,81.5,1.25,10.5,624.0,789.83,622.3
2017,12,23,12,0,945.0,85.0,1.1,11.0,636.0,824.91,642.96
2017,12,23,12,15,946.5,85.0,1.05,11.0,641.0,855.92,663.0
2017,12,23,12,30,948.0,85.0,1.0,11.0,646.0,883.71,680.73
2017,12,23,12,45,948.0,84.0,0.95,11.5,642.5,905.72,693.23
2017,12,23,13,0,948.0,83.0,0.9,12.0,639.0,924.2,703.38
2017,12,23,13,15,943.5,82.5,0.95,12.0,626.5,935.73,712.18
2017,12,23,13,30,939.0,82.0,1.0,12.0,614.0,943.51,718.76
2017,12,23,13,45,822.0,102.5,1.1,12.0,556.5,880.92,678.78
2017,12,23,14,0,705.0,123.0,1.2,12.0,499.0,810.6,633.2
2017,12,23,14,15,653.5,130.0,1.2,12.0,465.0,774.37,609.45
2017,12,23,14,30,602.0,137.0,1.2,12.0,431.0,735.06,582.8
2017,12,23,14,45,598.0,127.5,1.25,12.5,402.5,717.22,571.0
2017,12,23,15,0,594.0,118.0,1.3,13.0,374.0,696.75,556.95
2017,12,23,15,15,566.5,113.5,1.15,12.5,339.5,659.22,530.22
2017,12,23,15,30,539.0,109.0,1.0,12.0,305.0,614.53,497.84
2017,12,23,15,45,520.0,97.0,0.9,12.0,267.0,578.44,470.9
2017,12,23,16,0,501.0,85.0,0.8,12.0,229.0,535.63,437.96
2017,12,23,16,15,460.0,74.0,0.8,11.0,188.5,476.27,392.98
2017,12,23,16,30,419.0,63.0,0.8,10.0,148.0,417.72,346.07
2017,12,23,16,45,359.5,49.5,0.85,9.5,108.5,345.44,284.95
2017,12,23,17,0,300.0,36.0,0.9,9.0,69.0,277.18,221.89
2017,12,23,17,15,150.0,18.0,0.95,8.5,34.5,142.1,63.41
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,214.0,14.0,3.4,5.0,34.5,11.17,0.0
2017,12,24,8,0,428.0,28.0,3.7,6.0,69.0,24.86,15.5
2017,12,24,8,15,524.0,35.5,3.8,6.5,115.0,33.08,24.06
2017,12,24,8,30,620.0,43.0,3.9,7.0,161.0,80.24,41.87
2017,12,24,8,45,676.5,48.0,4.0,8.0,208.5,131.47,77.84
2017,12,24,9,0,733.0,53.0,4.1,9.0,256.0,189.07,125.9
2017,12,24,9,15,606.0,81.5,4.7,9.5,268.0,228.58,169.02
2017,12,24,9,30,479.0,110.0,5.3,10.0,280.0,251.62,196.87
2017,12,24,9,45,438.0,133.0,5.9,11.0,302.0,288.33,231.66
2017,12,24,10,0,397.0,156.0,6.5,12.0,324.0,320.25,260.94
2017,12,24,10,15,432.0,163.0,6.65,12.0,359.5,367.82,302.38
2017,12,24,10,30,467.0,170.0,6.8,12.0,395.0,418.18,345.71
2017,12,24,10,45,683.5,123.0,7.0,12.0,473.0,524.28,435.41
2017,12,24,11,0,900.0,76.0,7.2,12.0,551.0,636.74,530.05
2017,12,24,11,15,907.0,77.0,7.2,12.0,572.0,682.17,567.96
2017,12,24,11,30,914.0,78.0,7.2,12.0,593.0,725.56,603.27
2017,12,24,11,45,525.5,177.0,7.25,12.0,474.5,585.75,487.23
2017,12,24,12,0,137.0,276.0,7.3,12.0,356.0,391.75,322.72
2017,12,24,12,15,523.5,181.0,7.25,12.0,490.5,628.9,523.57
2017,12,24,12,30,910.0,86.0,7.2,12.0,625.0,853.05,701.55
2017,12,24,12,45,901.5,89.0,7.15,12.0,620.0,871.84,714.99
2017,12,24,13,0,893.0,92.0,7.1,12.0,615.0,894.94,732.65
2017,12,24,13,15,888.5,91.0,6.95,11.5,603.5,905.64,741.9
2017,12,24,13,30,884.0,90.0,6.8,11.0,592.0,912.72,748.6
2017,12,24,13,45,872.5,90.5,6.7,11.0,571.5,911.74,748.16
2017,12,24,14,0,861.0,91.0,6.6,11.0,551.0,907.12,745.16
2017,12,24,14,15,848.5,89.0,6.45,10.5,524.0,894.99,737.73
2017,12,24,14,30,836.0,87.0,6.3,10.0,497.0,879.43,727.8
2017,12,24,14,45,818.0,84.5,6.2,10.0,463.0,855.09,710.03
2017,12,24,15,0,800.0,82.0,6.1,10.0,429.0,827.77,689.95
2017,12,24,15,15,774.5,79.0,5.85,9.5,389.0,790.61,662.63
2017,12,24,15,30,749.0,76.0,5.6,9.0,349.0,751.19,633.12
2017,12,24,15,45,712.5,71.5,5.45,9.0,305.0,705.31,597.1
2017,12,24,16,0,676.0,67.0,5.3,9.0,261.0,652.85,554.86
2017,12,24,16,15,620.5,60.5,4.95,8.5,215.0,582.93,497.32
2017,12,24,16,30,565.0,54.0,4.6,8.0,169.0,514.34,438.74
2017,12,24,16,45,475.5,45.0,4.35,7.5,123.5,421.24,356.9
2017,12,24,17,0,386.0,36.0,4.1,7.0,78.0,333.57,273.83
2017,12,24,17,15,193.0,18.0,3.85,6.5,39.0,169.13,85.08
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,176.0,15.5,2.6,0.0,32.0,12.51,0.0
2017,12,25,8,0,352.0,31.0,2.9,0.0,64.0,25.46,16.38
2017,12,25,8,15,449.5,40.5,3.05,0.5,108.5,33.54,25.1
2017,12,25,8,30,547.0,50.0,3.2,1.0,153.0,78.27,44.11
2017,12,25,8,45,601.5,57.5,3.4,2.0,199.5,127.47,79.56
2017,12,25,9,0,656.0,65.0,3.6,3.0,246.0,182.91,126.51
2017,12,25,9,15,695.0,70.0,3.55,3.5,290.5,238.2,177.18
2017,12,25,9,30,734.0,75.0,3.5,4.0,335.0,297.27,231.98
2017,12,25,9,45,757.5,80.0,3.45,4.5,375.0,355.24,285.76
2017,12,25,10,0,781.0,85.0,3.4,5.0,415.0,413.37,338.43
2017,12,25,10,15,800.0,87.5,3.35,5.5,450.0,468.06,386.86
2017,12,25,10,30,819.0,90.0,3.3,6.0,485.0,523.04,434.0
2017,12,25,10,45,828.0,94.0,3.25,6.5,512.5,573.95,476.39
2017,12,25,11,0,837.0,98.0,3.2,7.0,540.0,623.68,516.51
2017,12,25,11,15,846.0,99.0,3.2,7.5,561.0,668.85,552.2
2017,12,25,11,30,855.0,100.0,3.2,8.0,582.0,712.3,585.68
2017,12,25,11,45,534.5,186.5,3.2,8.5,490.5,601.64,494.93
2017,12,25,12,0,214.0,273.0,3.2,9.0,399.0,446.82,366.99
2017,12,25,12,15,208.5,276.0,3.25,9.0,399.5,455.37,374.63
2017,12,25,12,30,203.0,279.0,3.3,9.0,400.0,463.05,380.78
2017,12,25,12,45,199.5,279.5,3.4,9.5,397.5,468.75,384.88
2017,12,25,13,0,196.0,280.0,3.5,10.0,395.0,473.73,388.44
2017,12,25,13,15,224.5,271.5,3.55,10.0,401.0,495.44,406.9
2017,12,25,13,30,253.0,263.0,3.6,10.0,407.0,516.98,425.2
2017,12,25,13,45,257.0,251.0,3.65,10.5,393.0,528.61,434.12
2017,12,25,14,0,261.0,239.0,3.7,11.0,379.0,522.66,429.67
2017,12,25,14,15,271.5,225.0,3.65,11.0,364.0,518.84,427.84
2017,12,25,14,30,282.0,211.0,3.6,11.0,349.0,513.64,424.97
2017,12,25,14,45,408.5,172.0,3.6,11.0,357.5,595.8,493.86
2017,12,25,15,0,535.0,133.0,3.6,11.0,366.0,656.7,544.81
2017,12,25,15,15,621.5,108.5,3.4,11.0,355.0,701.74,579.72
2017,12,25,15,30,708.0,84.0,3.2,11.0,344.0,733.64,604.12
2017,12,25,15,45,662.5,80.0,3.05,11.0,299.5,676.18,559.93
2017,12,25,16,0,617.0,76.0,2.9,11.0,255.0,618.29,514.91
2017,12,25,16,15,559.5,68.5,2.45,10.0,209.5,547.11,458.45
2017,12,25,16,30,502.0,61.0,2.0,9.0,164.0,477.32,400.73
2017,12,25,16,45,404.5,50.5,1.6,8.0,119.5,378.72,316.22
2017,12,25,17,0,307.0,40.0,1.2,7.0,75.0,285.99,232.24
2017,12,25,17,15,153.5,20.0,1.2,6.5,37.5,144.75,77.3
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,81.0,19.5,2.15,4.0,27.0,15.89,0.0
2017,12,26,8,0,162.0,39.0,2.3,4.0,54.0,30.47,20.25
2017,12,26,8,15,252.0,55.0,2.25,4.0,94.5,42.42,32.73
2017,12,26,8,30,342.0,71.0,2.2,4.0,135.0,80.34,52.89
2017,12,26,8,45,381.5,87.0,2.2,4.5,176.5,122.96,84.89
2017,12,26,9,0,421.0,103.0,2.2,5.0,218.0,170.32,124.67
2017,12,26,9,15,466.5,112.5,2.2,5.0,260.5,217.98,166.65
2017,12,26,9,30,512.0,122.0,2.2,5.0,303.0,270.48,213.6
2017,12,26,9,45,529.5,134.0,2.25,5.5,340.0,319.96,258.18
2017,12,26,10,0,547.0,146.0,2.3,6.0,377.0,370.75,302.92
2017,12,26,10,15,571.0,152.0,2.35,6.0,410.5,419.95,345.9
2017,12,26,10,30,595.0,158.0,2.4,6.0,444.0,470.51,389.09
2017,12,26,10,45,616.0,161.0,2.45,6.5,472.0,517.52,427.86
2017,12,26,11,0,637.0,164.0,2.5,7.0,500.0,568.96,469.11
2017,12,26,11,15,318.5,146.5,2.55,7.0,314.5,370.81,310.08
2017,12,26,11,30,0.0,129.0,2.6,7.0,129.0,115.7,93.48
2017,12,26,11,45,0.0,132.0,2.65,7.5,132.0,118.61,96.07
2017,12,26,12,0,0.0,135.0,2.7,8.0,135.0,121.56,98.31
2017,12,26,12,15,0.0,136.0,2.75,8.0,136.0,122.65,99.19
2017,12,26,12,30,0.0,137.0,2.8,8.0,137.0,123.76,100.11
2017,12,26,12,45,0.0,116.5,2.85,8.0,116.5,104.43,83.8
2017,12,26,13,0,0.0,96.0,2.9,8.0,96.0,85.27,67.59
2017,12,26,13,15,0.0,94.5,2.95,8.0,94.5,83.9,66.48
2017,12,26,13,30,0.0,93.0,3.0,8.0,93.0,82.53,65.37
2017,12,26,13,45,0.0,71.0,3.05,8.0,71.0,62.83,48.6
2017,12,26,14,0,0.0,49.0,3.1,8.0,49.0,43.29,31.87
2017,12,26,14,15,0.0,82.5,3.15,8.0,82.5,73.04,57.56
2017,12,26,14,30,0.0,116.0,3.2,8.0,116.0,105.72,85.64
2017,12,26,14,45,0.0,107.0,3.25,8.0,107.0,97.24,78.53
2017,12,26,15,0,0.0,98.0,3.3,8.0,98.0,88.78,71.45
2017,12,26,15,15,0.0,88.5,3.3,7.5,88.5,79.82,64.01
2017,12,26,15,30,0.0,79.0,3.3,7.0,79.0,70.86,56.5
2017,12,26,15,45,192.5,99.5,3.35,7.0,156.0,290.83,252.0
2017,12,26,16,0,385.0,120.0,3.4,7.0,233.0,485.76,416.45
2017,12,26,16,15,329.0,105.0,3.45,7.0,190.0,403.02,346.01
2017,12,26,16,30,273.0,90.0,3.5,7.0,147.0,336.7,288.24
2017,12,26,16,45,201.5,70.0,3.55,7.0,106.0,254.91,215.55
2017,12,26,17,0,130.0,50.0,3.6,7.0,65.0,177.88,144.77
2017,12,26,17,15,65.0,25.0,3.7,6.5,32.5,89.11,48.79
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,7.0,5.15,2.0,7.0,6.14,0.0
2017,12,27,8,0,0.0,14.0,5.2,2.0,14.0,12.3,4.83
2017,12,27,8,15,0.0,25.0,5.25,2.0,25.0,22.01,14.4
2017,12,27,8,30,0.0,36.0,5.3,2.0,36.0,31.74,22.5
2017,12,27,8,45,0.0,47.5,5.35,2.5,47.5,41.93,31.74
2017,12,27,9,0,0.0,59.0,5.4,3.0,59.0,52.09,40.83
2017,12,27,9,15,0.0,70.5,5.3,3.0,70.5,62.24,49.85
2017,12,27,9,30,0.0,82.0,5.2,3.0,82.0,72.47,58.85
2017,12,27,9,45,0.0,83.5,5.15,3.0,83.5,73.89,59.98
2017,12,27,10,0,0.0,85.0,5.1,3.0,85.0,75.27,61.05
2017,12,27,10,15,0.0,85.5,5.0,3.0,85.5,75.72,61.31
2017,12,27,10,30,0.0,86.0,4.9,3.0,86.0,76.16,61.56
2017,12,27,10,45,0.0,115.5,4.85,3.5,115.5,102.98,84.67
2017,12,27,11,0,0.0,145.0,4.8,4.0,145.0,130.36,107.98
2017,12,27,11,15,0.0,117.0,4.7,4.0,117.0,104.48,85.48
2017,12,27,11,30,0.0,89.0,4.6,4.0,89.0,78.85,63.23
2017,12,27,11,45,0.0,100.0,4.55,4.0,100.0,88.89,71.86
2017,12,27,12,0,0.0,111.0,4.5,4.0,111.0,99.08,80.6
2017,12,27,12,15,0.5,142.0,4.45,4.0,142.5,128.74,106.06
2017,12,27,12,30,1.0,173.0,4.4,4.0,174.0,159.42,132.22
2017,12,27,12,45,10.0,197.0,4.35,4.0,203.5,191.43,159.71
2017,12,27,13,0,19.0,221.0,4.3,4.0,233.0,224.82,188.24
2017,12,27,13,15,9.5,174.5,4.2,4.0,180.5,169.96,141.53
2017,12,27,13,30,0.0,128.0,4.1,4.0,128.0,115.95,95.13
2017,12,27,13,45,0.0,120.5,4.1,4.0,120.5,108.92,89.24
2017,12,27,14,0,0.0,113.0,4.1,4.0,113.0,101.89,83.3
2017,12,27,14,15,0.0,122.0,4.0,4.0,122.0,111.16,91.46
2017,12,27,14,30,0.0,131.0,3.9,4.0,131.0,120.99,100.11
2017,12,27,14,45,0.0,128.5,3.85,4.0,128.5,119.39,98.92
2017,12,27,15,0,0.0,126.0,3.8,4.0,126.0,118.05,97.98
2017,12,27,15,15,0.0,114.0,3.75,3.5,114.0,106.65,88.45
2017,12,27,15,30,0.0,102.0,3.7,3.0,102.0,95.27,78.82
2017,12,27,15,45,0.0,89.0,3.65,3.0,89.0,82.79,67.98
2017,12,27,16,0,0.0,76.0,3.6,3.0,76.0,70.29,56.98
2017,12,27,16,15,0.0,62.0,3.45,3.0,62.0,56.61,44.8
2017,12,27,16,30,0.0,48.0,3.3,3.0,48.0,42.83,32.38
2017,12,27,16,45,0.0,35.0,3.2,3.0,35.0,30.87,21.47
2017,12,27,17,0,0.0,22.0,3.1,3.0,22.0,19.37,10.91
2017,12,27,17,15,0.0,12.5,3.0,2.5,12.5,10.99,1.43
2017,12,27,17,30,0.0,3.0,2.9,2.0,3.0,2.73,0.0
2017,12,27,17,45,0.0,1.5,2.85,2.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,121.5,17.5,1.6,1.5,28.5,13.83,0.0
2017,12,28,8,0,243.0,35.0,1.9,2.0,57.0,27.45,17.68
2017,12,28,8,15,339.5,48.0,1.9,2.0,99.5,37.15,28.19
2017,12,28,8,30,436.0,61.0,1.9,2.0,142.0,78.29,48.74
2017,12,28,8,45,498.0,70.5,1.95,2.5,187.5,123.25,80.52
2017,12,28,9,0,560.0,80.0,2.0,3.0,233.0,175.59,123.8
2017,12,28,9,15,603.0,87.0,1.95,3.5,277.0,228.17,170.81
2017,12,28,9,30,646.0,94.0,1.9,4.0,321.0,285.22,222.45
2017,12,28,9,45,678.0,98.5,1.85,4.5,361.5,340.18,272.25
2017,12,28,10,0,710.0,103.0,1.8,5.0,402.0,397.66,323.03
2017,12,28,10,15,364.0,143.0,1.7,5.5,297.0,314.36,260.02
2017,12,28,10,30,18.0,183.0,1.6,6.0,192.0,174.45,144.05
2017,12,28,10,45,20.5,193.5,1.55,6.5,204.0,187.1,154.65
2017,12,28,11,0,23.0,204.0,1.5,7.0,216.0,200.07,164.95
2017,12,28,11,15,23.0,212.0,1.4,7.0,224.5,209.31,172.32
2017,12,28,11,30,23.0,220.0,1.3,7.0,233.0,218.63,179.72
2017,12,28,11,45,97.5,248.5,1.25,7.5,305.5,313.93,258.41
2017,12,28,12,0,172.0,277.0,1.2,8.0,378.0,418.35,341.27
2017,12,28,12,15,274.5,263.5,1.1,8.0,426.0,505.99,410.13
2017,12,28,12,30,377.0,250.0,1.0,8.0,474.0,585.99,471.59
2017,12,28,12,45,603.0,183.5,0.95,8.5,539.5,729.85,580.24
2017,12,28,13,0,829.0,117.0,0.9,9.0,605.0,867.26,674.62
2017,12,28,13,15,824.0,116.0,0.9,9.0,594.0,877.27,679.82
2017,12,28,13,30,819.0,115.0,0.9,9.0,583.0,883.82,684.71
2017,12,28,13,45,814.5,112.0,0.95,9.5,564.5,885.13,685.89
2017,12,28,14,0,810.0,109.0,1.0,10.0,546.0,882.98,684.91
2017,12,28,14,15,797.0,107.0,1.05,10.0,519.5,870.88,678.47
2017,12,28,14,30,784.0,105.0,1.1,10.0,493.0,861.69,674.25
2017,12,28,14,45,494.5,148.0,1.15,10.0,387.0,643.98,518.84
2017,12,28,15,0,205.0,191.0,1.2,10.0,281.0,406.49,334.03
2017,12,28,15,15,187.0,178.5,1.2,9.5,255.0,376.51,312.92
2017,12,28,15,30,169.0,166.0,1.2,9.0,229.0,346.79,289.97
2017,12,28,15,45,365.0,128.0,1.3,9.0,242.5,488.08,408.52
2017,12,28,16,0,561.0,90.0,1.4,9.0,256.0,591.88,491.91
2017,12,28,16,15,504.5,80.5,1.25,8.0,211.0,520.32,435.06
2017,12,28,16,30,448.0,71.0,1.1,7.0,166.0,449.99,377.67
2017,12,28,16,45,365.0,58.0,1.0,6.5,122.0,361.85,302.62
2017,12,28,17,0,282.0,45.0,0.9,6.0,78.0,279.8,228.82
2017,12,28,17,15,166.0,27.5,0.95,5.5,44.5,169.28,107.17
2017,12,28,17,30,50.0,10.0,1.0,5.0,11.0,37.6,0.0
2017,12,28,17,45,25.0,5.0,1.1,5.0,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,136.0,17.0,1.15,2.5,29.5,13.45,0.0
2017,12,29,8,0,272.0,34.0,1.3,3.0,59.0,28.42,18.34
2017,12,29,8,15,372.0,46.5,1.25,3.5,102.5,37.95,28.74
2017,12,29,8,30,472.0,59.0,1.2,4.0,146.0,77.58,46.86
2017,12,29,8,45,539.0,67.0,1.2,4.5,193.0,123.86,78.56
2017,12,29,9,0,606.0,75.0,1.2,5.0,240.0,178.05,122.61
2017,12,29,9,15,648.5,81.0,1.2,5.5,285.0,232.19,170.57
2017,12,29,9,30,691.0,87.0,1.2,6.0,330.0,290.67,222.99
2017,12,29,9,45,720.5,91.5,1.2,6.5,371.0,347.16,273.65
2017,12,29,10,0,750.0,96.0,1.2,7.0,412.0,405.84,324.88
2017,12,29,10,15,771.0,99.5,1.2,7.5,447.5,461.5,372.26
2017,12,29,10,30,792.0,103.0,1.2,8.0,483.0,517.8,418.55
2017,12,29,10,45,396.0,126.5,1.25,8.5,316.5,357.53,293.82
2017,12,29,11,0,0.0,150.0,1.3,9.0,150.0,135.0,108.81
2017,12,29,11,15,0.0,159.0,1.4,9.5,159.0,143.65,116.28
2017,12,29,11,30,0.0,168.0,1.5,10.0,168.0,152.44,123.21
2017,12,29,11,45,0.0,135.0,1.65,10.5,135.0,121.39,97.12
2017,12,29,12,0,0.0,102.0,1.8,11.0,102.0,90.74,71.35
2017,12,29,12,15,0.0,126.5,1.95,11.0,126.5,113.63,90.52
2017,12,29,12,30,0.0,151.0,2.1,11.0,151.0,137.15,110.03
2017,12,29,12,45,10.0,187.5,2.25,11.5,193.5,181.78,146.98
2017,12,29,13,0,20.0,224.0,2.4,12.0,236.0,228.64,185.22
2017,12,29,13,15,437.0,165.5,2.55,12.0,416.0,591.66,484.03
2017,12,29,13,30,854.0,107.0,2.7,12.0,596.0,905.9,717.38
2017,12,29,13,45,479.5,177.5,2.85,12.5,450.0,658.6,531.76
2017,12,29,14,0,105.0,248.0,3.0,13.0,304.0,358.95,291.63
2017,12,29,14,15,461.5,173.0,3.05,13.0,404.5,644.96,526.44
2017,12,29,14,30,818.0,98.0,3.1,13.0,505.0,878.42,701.3
2017,12,29,14,45,801.5,95.0,3.2,13.5,471.5,855.44,683.3
2017,12,29,15,0,785.0,92.0,3.3,14.0,438.0,829.41,665.22
2017,12,29,15,15,760.0,88.0,3.2,13.5,398.5,798.37,644.58
2017,12,29,15,30,735.0,84.0,3.1,13.0,359.0,759.18,617.49
2017,12,29,15,45,699.5,79.0,3.05,13.0,315.0,708.21,579.99
2017,12,29,16,0,664.0,74.0,3.0,13.0,271.0,656.26,540.73
2017,12,29,16,15,610.0,67.0,2.7,12.0,224.5,587.06,487.4
2017,12,29,16,30,556.0,60.0,2.4,11.0,178.0,518.91,432.63
2017,12,29,16,45,472.0,50.0,2.1,10.0,132.5,428.12,356.29
2017,12,29,17,0,388.0,40.0,1.8,9.0,87.0,342.12,279.18
2017,12,29,17,15,246.0,26.0,1.9,8.5,50.5,217.24,143.09
2017,12,29,17,30,104.0,12.0,2.0,8.0,14.0,70.38,0.0
2017,12,29,17,45,52.0,6.0,2.1,8.0,7.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,7,45,150.5,16.0,0.95,8.5,29.5,13.11,0.0
2017,12,30,8,0,301.0,32.0,1.1,9.0,59.0,26.57,16.24
2017,12,30,8,15,402.5,43.0,1.25,9.0,103.0,34.79,25.28
2017,12,30,8,30,504.0,54.0,1.4,9.0,147.0,73.79,42.0
2017,12,30,8,45,562.5,62.5,1.6,9.5,193.0,121.39,74.07
2017,12,30,9,0,621.0,71.0,1.8,10.0,239.0,175.83,117.99
2017,12,30,9,15,663.5,76.5,1.85,10.5,284.5,230.3,165.72
2017,12,30,9,30,706.0,82.0,1.9,11.0,330.0,289.07,218.03
2017,12,30,9,45,365.0,122.0,2.0,11.5,251.5,247.6,196.08
2017,12,30,10,0,24.0,162.0,2.1,12.0,173.0,154.38,124.98
2017,12,30,10,15,15.0,163.5,2.1,12.5,171.0,153.46,124.11
2017,12,30,10,30,6.0,165.0,2.1,13.0,169.0,151.46,122.0
2017,12,30,10,45,7.5,175.0,2.15,13.5,179.0,162.29,130.51
2017,12,30,11,0,9.0,185.0,2.2,14.0,189.0,173.36,139.15
2017,12,30,11,15,218.0,203.5,2.25,14.5,326.0,352.35,286.22
2017,12,30,11,30,427.0,222.0,2.3,15.0,463.0,536.96,430.67
2017,12,30,11,45,245.0,241.5,2.35,15.5,380.5,435.08,348.48
2017,12,30,12,0,63.0,261.0,2.4,16.0,298.0,305.94,243.86
2017,12,30,12,15,85.0,270.5,2.45,16.0,321.0,337.68,269.92
2017,12,30,12,30,107.0,280.0,2.5,16.0,344.0,370.9,296.41
2017,12,30,12,45,105.0,279.5,2.65,16.5,342.5,373.78,298.26
2017,12,30,13,0,103.0,279.0,2.8,17.0,341.0,376.4,300.06
2017,12,30,13,15,66.5,254.5,2.85,17.0,294.0,320.33,255.59
2017,12,30,13,30,30.0,230.0,2.9,17.0,247.0,262.78,209.43
2017,12,30,13,45,15.5,199.0,2.95,17.0,208.0,202.62,161.3
2017,12,30,14,0,1.0,168.0,3.0,17.0,169.0,158.18,125.12
2017,12,30,14,15,21.0,187.0,3.05,16.5,197.5,197.88,158.79
2017,12,30,14,30,41.0,206.0,3.1,16.0,226.0,256.34,207.31
2017,12,30,14,45,20.5,150.5,3.15,16.0,160.5,160.98,129.42
2017,12,30,15,0,0.0,95.0,3.2,16.0,95.0,85.61,66.52
2017,12,30,15,15,0.0,86.5,3.2,15.5,86.5,77.64,60.18
2017,12,30,15,30,0.0,78.0,3.2,15.0,78.0,69.69,53.73
2017,12,30,15,45,312.0,80.5,3.25,14.5,174.0,382.27,323.0
2017,12,30,16,0,624.0,83.0,3.3,14.0,270.0,636.05,526.44
2017,12,30,16,15,568.5,75.0,3.1,13.0,223.5,565.36,470.18
2017,12,30,16,30,513.0,67.0,2.9,12.0,177.0,495.7,414.32
2017,12,30,16,45,415.0,56.5,2.75,11.0,131.0,395.41,329.9
2017,12,30,17,0,317.0,46.0,2.6,10.0,85.0,304.63,249.29
2017,12,30,17,15,158.5,30.0,2.75,9.5,49.5,171.08,115.2
2017,12,30,17,30,0.0,14.0,2.9,9.0,14.0,12.73,0.0
2017,12,30,17,45,0.0,7.0,3.1,8.5,7.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,84.5,18.5,4.2,3.0,26.0,14.63,0.0
2017,12,31,8,0,169.0,37.0,4.4,3.0,52.0,28.96,18.55
2017,12,31,8,15,261.5,54.0,4.5,2.5,94.0,41.69,32.14
2017,12,31,8,30,354.0,71.0,4.6,2.0,136.0,77.09,51.15
2017,12,31,8,45,415.0,84.0,4.75,2.0,181.0,120.07,81.97
2017,12,31,9,0,476.0,97.0,4.9,2.0,226.0,170.26,123.65
2017,12,31,9,15,238.0,89.0,5.0,2.0,153.5,137.15,107.05
2017,12,31,9,30,0.0,81.0,5.1,2.0,81.0,71.57,58.24
2017,12,31,9,45,0.0,91.0,5.25,2.0,91.0,80.55,66.1
2017,12,31,10,0,0.0,101.0,5.4,2.0,101.0,89.58,73.92
2017,12,31,10,15,0.0,94.5,5.5,2.0,94.5,83.81,68.66
2017,12,31,10,30,0.0,88.0,5.6,2.0,88.0,77.96,63.37
2017,12,31,10,45,0.0,91.0,5.7,2.0,91.0,80.67,65.62
2017,12,31,11,0,0.0,94.0,5.8,2.0,94.0,83.38,67.87
2017,12,31,11,15,0.0,96.0,5.8,2.0,96.0,85.2,69.36
2017,12,31,11,30,0.0,98.0,5.8,2.0,98.0,87.04,70.86
2017,12,31,11,45,0.0,108.5,5.85,2.0,108.5,96.7,79.21
2017,12,31,12,0,0.0,119.0,5.9,2.0,119.0,106.49,87.66
2017,12,31,12,15,0.0,102.5,5.85,2.0,102.5,91.22,74.33
2017,12,31,12,30,0.0,86.0,5.8,2.0,86.0,76.2,61.24
2017,12,31,12,45,0.0,58.0,5.8,2.5,58.0,51.31,39.41
2017,12,31,13,0,0.0,30.0,5.8,3.0,30.0,26.5,17.63
2017,12,31,13,15,0.0,54.5,5.8,3.0,54.5,48.2,36.66
2017,12,31,13,30,0.0,79.0,5.8,3.0,79.0,69.96,55.69
2017,12,31,13,45,0.0,63.5,5.8,3.0,63.5,56.17,43.7
2017,12,31,14,0,0.0,48.0,5.8,3.0,48.0,42.41,31.71
2017,12,31,14,15,0.0,53.5,5.8,3.0,53.5,47.28,36.04
2017,12,31,14,30,0.0,59.0,5.8,3.0,59.0,52.14,40.4
2017,12,31,14,45,0.0,74.0,5.8,3.0,74.0,65.46,52.2
2017,12,31,15,0,0.0,89.0,5.8,3.0,89.0,79.59,64.76
2017,12,31,15,15,0.0,80.5,5.75,2.5,80.5,71.6,57.97
2017,12,31,15,30,0.0,72.0,5.7,2.0,72.0,63.67,51.17
2017,12,31,15,45,0.0,63.5,5.7,2.0,63.5,56.11,44.55
2017,12,31,16,0,0.0,55.0,5.7,2.0,55.0,48.56,37.86
2017,12,31,16,15,0.0,45.5,5.6,1.5,45.5,40.14,30.36
2017,12,31,16,30,0.0,36.0,5.5,1.0,36.0,31.73,22.76
2017,12,31,16,45,0.0,27.0,5.4,0.5,27.0,23.77,15.47
2017,12,31,17,0,0.0,18.0,5.3,0.0,18.0,15.83,8.12
2017,12,31,17,15,0.0,10.5,5.3,0.0,10.5,9.22,1.21
2017,12,31,17,30,0.0,3.0,5.3,0.0,3.0,2.73,0.0
2017,12,31,17,45,0.0,1.5,3.25,8.0,1.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
